Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,8.0,4.15,3.0,8.0,6.83,0.0
2016,1,1,8,0,0.0,16.0,4.2,3.0,16.0,13.18,4.76
2016,1,1,8,15,0.0,29.0,4.25,3.0,29.0,23.95,15.11
2016,1,1,8,30,0.0,42.0,4.3,3.0,42.0,35.01,25.27
2016,1,1,8,45,0.0,56.5,4.4,3.5,56.5,48.61,37.53
2016,1,1,9,0,0.0,71.0,4.5,4.0,71.0,61.91,49.38
2016,1,1,9,15,0.0,85.0,4.5,4.0,85.0,74.47,60.51
2016,1,1,9,30,0.0,99.0,4.5,4.0,99.0,86.88,71.36
2016,1,1,9,45,0.0,119.0,4.55,4.5,119.0,105.29,87.18
2016,1,1,10,0,0.0,139.0,4.6,5.0,139.0,123.39,102.52
2016,1,1,10,15,38.5,173.5,4.5,5.0,192.5,194.85,164.83
2016,1,1,10,30,77.0,208.0,4.4,5.0,246.0,254.2,215.52
2016,1,1,10,45,77.5,222.0,4.35,5.0,261.5,263.11,222.25
2016,1,1,11,0,78.0,236.0,4.3,5.0,277.0,271.46,228.58
2016,1,1,11,15,71.0,242.0,4.25,5.0,280.5,266.52,223.68
2016,1,1,11,30,64.0,248.0,4.2,5.0,284.0,261.82,219.1
2016,1,1,11,45,141.5,260.5,4.2,5.0,342.5,319.35,267.24
2016,1,1,12,0,219.0,273.0,4.2,5.0,401.0,361.41,301.25
2016,1,1,12,15,196.0,277.5,4.15,5.0,393.0,340.0,282.22
2016,1,1,12,30,173.0,282.0,4.1,5.0,385.0,319.62,264.34
2016,1,1,12,45,173.5,280.5,4.05,5.5,383.5,305.34,250.97
2016,1,1,13,0,174.0,279.0,4.0,6.0,382.0,290.6,237.15
2016,1,1,13,15,91.5,238.0,3.95,6.0,292.5,219.65,179.23
2016,1,1,13,30,9.0,197.0,3.9,6.0,203.0,161.16,132.42
2016,1,1,13,45,51.5,221.5,3.85,6.0,250.0,182.86,149.12
2016,1,1,14,0,94.0,246.0,3.8,6.0,297.0,199.16,160.8
2016,1,1,14,15,47.0,159.0,3.7,6.0,184.5,128.32,103.27
2016,1,1,14,30,0.0,72.0,3.6,6.0,72.0,59.74,46.53
2016,1,1,14,45,0.0,45.5,3.5,6.0,45.5,37.65,28.84
2016,1,1,15,0,0.0,19.0,3.4,6.0,19.0,15.67,8.77
2016,1,1,15,15,0.0,17.0,3.2,5.5,17.0,14.01,7.3
2016,1,1,15,30,0.0,15.0,3.0,5.0,15.0,12.36,5.81
2016,1,1,15,45,0.0,13.5,2.8,5.0,13.5,11.11,4.67
2016,1,1,16,0,0.0,12.0,2.6,5.0,12.0,9.87,3.53
2016,1,1,16,15,0.0,9.5,2.35,4.5,9.5,7.81,1.61
2016,1,1,16,30,0.0,7.0,2.1,4.0,7.0,5.75,0.0
2016,1,1,16,45,0.0,5.0,1.85,4.0,5.0,4.1,0.0
2016,1,1,17,0,0.0,3.0,1.6,4.0,3.0,2.46,0.0
2016,1,1,17,15,0.0,1.5,1.55,4.0,1.5,1.23,0.0
2016,1,1,17,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,7.0,0.8,4.5,7.0,5.97,0.0
2016,1,2,8,0,0.0,14.0,0.8,5.0,14.0,11.52,3.4
2016,1,2,8,15,0.0,25.0,0.8,5.0,25.0,20.62,12.17
2016,1,2,8,30,0.0,36.0,0.8,5.0,36.0,29.75,20.53
2016,1,2,8,45,0.0,48.0,0.85,5.0,48.0,39.72,29.57
2016,1,2,9,0,0.0,60.0,0.9,5.0,60.0,50.36,39.07
2016,1,2,9,15,0.0,71.5,0.85,5.0,71.5,60.59,48.11
2016,1,2,9,30,0.0,83.0,0.8,5.0,83.0,70.75,56.94
2016,1,2,9,45,0.0,110.0,0.8,5.5,110.0,96.15,78.76
2016,1,2,10,0,0.0,137.0,0.8,6.0,137.0,121.38,100.01
2016,1,2,10,15,26.0,169.0,0.8,6.0,181.5,169.73,141.39
2016,1,2,10,30,52.0,201.0,0.8,6.0,226.0,229.38,191.05
2016,1,2,10,45,31.0,193.0,0.8,6.0,208.5,201.47,166.7
2016,1,2,11,0,10.0,185.0,0.8,6.0,191.0,166.79,137.18
2016,1,2,11,15,7.0,183.0,0.8,6.0,187.0,161.3,132.45
2016,1,2,11,30,4.0,181.0,0.8,6.0,183.0,156.29,128.04
2016,1,2,11,45,4.0,183.0,0.8,6.5,185.5,156.87,128.16
2016,1,2,12,0,4.0,185.0,0.8,7.0,188.0,157.49,128.31
2016,1,2,12,15,2.0,143.0,0.85,7.0,144.5,120.18,97.11
2016,1,2,12,30,0.0,101.0,0.9,7.0,101.0,84.0,66.64
2016,1,2,12,45,0.0,130.0,0.95,7.5,130.0,107.79,86.73
2016,1,2,13,0,0.0,159.0,1.0,8.0,159.0,130.93,105.93
2016,1,2,13,15,8.5,185.5,0.95,8.0,190.5,153.87,124.79
2016,1,2,13,30,17.0,212.0,0.9,8.0,222.0,174.75,141.68
2016,1,2,13,45,24.5,215.5,0.9,8.5,229.0,176.28,142.3
2016,1,2,14,0,32.0,219.0,0.9,9.0,236.0,171.76,138.03
2016,1,2,14,15,84.0,223.0,0.8,8.5,266.0,174.24,138.3
2016,1,2,14,30,136.0,227.0,0.7,8.0,296.0,164.5,130.31
2016,1,2,14,45,90.0,204.5,0.6,8.0,249.0,145.9,124.47
2016,1,2,15,0,44.0,182.0,0.5,8.0,202.0,131.57,112.22
2016,1,2,15,15,40.5,167.0,0.4,7.5,184.0,121.67,103.95
2016,1,2,15,30,37.0,152.0,0.3,7.0,166.0,111.53,95.36
2016,1,2,15,45,33.0,134.5,0.25,7.0,146.0,99.69,85.0
2016,1,2,16,0,29.0,117.0,0.2,7.0,126.0,87.58,74.26
2016,1,2,16,15,22.5,98.5,0.2,6.5,104.5,74.58,62.67
2016,1,2,16,30,16.0,80.0,0.2,6.0,83.0,62.54,51.67
2016,1,2,16,45,8.0,61.0,0.2,6.0,62.5,48.13,38.18
2016,1,2,17,0,0.0,42.0,0.2,6.0,42.0,33.59,24.36
2016,1,2,17,15,0.0,25.0,0.25,5.5,25.0,20.34,10.14
2016,1,2,17,30,0.0,8.0,0.3,5.0,8.0,6.83,0.0
2016,1,2,17,45,0.0,4.0,0.4,5.0,4.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,35.0,15.0,2.65,4.5,18.0,35.61,0.0
2016,1,3,8,0,70.0,30.0,3.0,5.0,36.0,109.97,81.3
2016,1,3,8,15,100.5,49.5,3.0,5.5,64.5,142.03,117.96
2016,1,3,8,30,131.0,69.0,3.0,6.0,93.0,199.5,169.77
2016,1,3,8,45,150.0,89.0,3.05,6.5,123.5,221.41,190.07
2016,1,3,9,0,169.0,109.0,3.1,7.0,154.0,255.92,220.02
2016,1,3,9,15,184.5,126.0,3.1,7.5,183.5,282.68,242.43
2016,1,3,9,30,200.0,143.0,3.1,8.0,213.0,308.64,263.51
2016,1,3,9,45,233.5,158.0,3.15,9.0,249.0,358.63,303.6
2016,1,3,10,0,267.0,173.0,3.2,10.0,285.0,392.53,329.62
2016,1,3,10,15,168.5,190.0,3.15,10.5,263.0,319.17,266.21
2016,1,3,10,30,70.0,207.0,3.1,11.0,241.0,248.64,205.16
2016,1,3,10,45,80.0,222.5,3.05,11.5,263.0,265.77,218.58
2016,1,3,11,0,90.0,238.0,3.0,12.0,285.0,281.84,230.71
2016,1,3,11,15,110.0,250.5,2.95,12.0,311.0,300.01,245.0
2016,1,3,11,30,130.0,263.0,2.9,12.0,337.0,325.73,265.05
2016,1,3,11,45,226.0,260.5,2.9,12.5,392.0,368.48,298.67
2016,1,3,12,0,322.0,258.0,2.9,13.0,447.0,411.86,331.31
2016,1,3,12,15,618.5,174.0,2.9,13.0,541.5,478.88,381.98
2016,1,3,12,30,915.0,90.0,2.9,13.0,636.0,510.26,401.32
2016,1,3,12,45,917.5,89.0,2.9,13.5,634.5,468.71,363.01
2016,1,3,13,0,920.0,88.0,2.9,14.0,633.0,424.8,322.42
2016,1,3,13,15,917.0,87.5,2.9,14.0,623.0,377.34,278.93
2016,1,3,13,30,914.0,87.0,2.9,14.0,613.0,328.35,233.69
2016,1,3,13,45,910.5,84.5,2.95,14.5,595.0,276.37,185.98
2016,1,3,14,0,907.0,82.0,3.0,15.0,577.0,223.4,139.39
2016,1,3,14,15,897.0,80.5,3.0,14.5,551.0,169.6,97.65
2016,1,3,14,30,887.0,79.0,3.0,14.0,525.0,109.12,60.16
2016,1,3,14,45,875.0,76.5,3.0,14.0,492.5,62.69,49.97
2016,1,3,15,0,863.0,74.0,3.0,14.0,460.0,61.25,48.85
2016,1,3,15,15,841.5,71.0,2.75,13.5,420.5,59.31,47.35
2016,1,3,15,30,820.0,68.0,2.5,13.0,381.0,57.37,45.83
2016,1,3,15,45,794.0,63.5,2.3,13.0,337.0,54.19,43.07
2016,1,3,16,0,768.0,59.0,2.1,13.0,293.0,50.95,40.22
2016,1,3,16,15,720.5,54.0,1.9,12.0,245.5,47.08,36.87
2016,1,3,16,30,673.0,49.0,1.7,11.0,198.0,43.2,33.38
2016,1,3,16,45,601.0,42.0,1.5,10.0,150.5,37.4,27.97
2016,1,3,17,0,529.0,35.0,1.3,9.0,103.0,31.59,22.27
2016,1,3,17,15,383.0,24.5,1.3,8.5,62.0,22.18,11.69
2016,1,3,17,30,237.0,14.0,1.3,8.0,21.0,11.95,0.0
2016,1,3,17,45,118.5,7.0,1.35,7.5,10.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,232.0,12.5,2.65,1.5,32.0,161.98,0.0
2016,1,4,8,0,464.0,25.0,3.0,2.0,64.0,377.94,291.75
2016,1,4,8,15,565.0,32.5,2.95,2.5,111.5,464.26,392.64
2016,1,4,8,30,666.0,40.0,2.9,3.0,159.0,551.76,470.87
2016,1,4,8,45,724.0,44.5,2.9,4.0,208.5,604.81,515.79
2016,1,4,9,0,782.0,49.0,2.9,5.0,258.0,655.96,556.3
2016,1,4,9,15,818.0,52.5,2.9,5.5,305.5,687.34,580.05
2016,1,4,9,30,854.0,56.0,2.9,6.0,353.0,709.08,595.22
2016,1,4,9,45,878.5,58.5,2.95,7.0,396.0,724.5,604.07
2016,1,4,10,0,903.0,61.0,3.0,8.0,439.0,736.49,609.98
2016,1,4,10,15,919.5,63.0,2.95,8.5,476.5,738.46,608.71
2016,1,4,10,30,936.0,65.0,2.9,9.0,514.0,736.68,604.71
2016,1,4,10,45,947.0,66.5,2.9,9.5,544.0,726.69,594.83
2016,1,4,11,0,958.0,68.0,2.9,10.0,574.0,712.95,581.06
2016,1,4,11,15,965.5,69.0,2.85,10.0,597.0,692.66,562.97
2016,1,4,11,30,973.0,70.0,2.8,10.0,620.0,668.78,541.91
2016,1,4,11,45,973.5,72.5,2.75,10.5,634.0,638.87,514.92
2016,1,4,12,0,974.0,75.0,2.7,11.0,648.0,605.85,485.18
2016,1,4,12,15,975.5,75.0,2.65,11.0,654.0,567.93,452.05
2016,1,4,12,30,977.0,75.0,2.6,11.0,660.0,527.26,415.99
2016,1,4,12,45,974.5,75.5,2.6,11.5,657.0,482.74,375.5
2016,1,4,13,0,972.0,76.0,2.6,12.0,654.0,436.1,332.47
2016,1,4,13,15,968.5,75.5,2.6,12.0,643.0,386.35,286.75
2016,1,4,13,30,965.0,75.0,2.6,12.0,632.0,335.02,239.13
2016,1,4,13,45,957.0,74.5,2.6,12.0,612.5,281.3,189.91
2016,1,4,14,0,949.0,74.0,2.6,12.0,593.0,226.89,141.92
2016,1,4,14,15,938.5,72.5,2.6,12.0,566.0,170.97,97.6
2016,1,4,14,30,928.0,71.0,2.6,12.0,539.0,115.12,63.55
2016,1,4,14,45,910.5,70.0,2.6,12.0,504.5,65.95,53.25
2016,1,4,15,0,893.0,69.0,2.6,12.0,470.0,64.82,52.41
2016,1,4,15,15,871.5,66.5,2.45,11.5,430.0,56.24,44.98
2016,1,4,15,30,850.0,64.0,2.3,11.0,390.0,54.56,43.67
2016,1,4,15,45,818.5,60.5,2.15,11.0,344.5,52.0,41.46
2016,1,4,16,0,787.0,57.0,2.0,11.0,299.0,49.44,39.19
2016,1,4,16,15,739.5,52.5,1.8,10.0,250.5,45.91,36.13
2016,1,4,16,30,692.0,48.0,1.6,9.0,202.0,42.4,32.95
2016,1,4,16,45,614.5,41.5,1.45,8.0,153.5,36.97,27.84
2016,1,4,17,0,537.0,35.0,1.3,7.0,105.0,31.56,22.5
2016,1,4,17,15,391.5,24.5,1.35,6.5,64.0,22.14,12.12
2016,1,4,17,30,246.0,14.0,1.4,6.0,23.0,11.95,0.0
2016,1,4,17,45,123.0,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,116.0,15.0,2.95,1.5,24.5,88.52,0.0
2016,1,5,8,0,232.0,30.0,3.1,2.0,49.0,236.63,181.86
2016,1,5,8,15,308.0,44.5,3.1,2.5,88.0,306.81,261.51
2016,1,5,8,30,384.0,59.0,3.1,3.0,127.0,379.35,328.26
2016,1,5,8,45,432.0,70.5,3.1,3.5,169.0,428.3,371.98
2016,1,5,9,0,480.0,82.0,3.1,4.0,211.0,476.74,413.16
2016,1,5,9,15,528.5,86.5,3.0,4.0,251.0,522.04,450.59
2016,1,5,9,30,577.0,91.0,2.9,4.0,291.0,560.4,481.16
2016,1,5,9,45,679.5,87.0,2.85,4.5,351.0,625.51,532.11
2016,1,5,10,0,782.0,83.0,2.8,5.0,411.0,682.94,574.64
2016,1,5,10,15,801.5,86.0,2.75,5.0,447.0,688.94,577.37
2016,1,5,10,30,821.0,89.0,2.7,5.0,483.0,691.28,577.17
2016,1,5,10,45,836.0,90.5,2.65,5.5,512.5,685.15,569.12
2016,1,5,11,0,851.0,92.0,2.6,6.0,542.0,675.35,558.18
2016,1,5,11,15,860.0,93.0,2.6,6.5,564.0,657.48,541.17
2016,1,5,11,30,869.0,94.0,2.6,7.0,586.0,636.2,521.36
2016,1,5,11,45,642.5,166.0,2.6,8.0,534.5,544.79,444.3
2016,1,5,12,0,416.0,238.0,2.6,9.0,483.0,446.58,362.84
2016,1,5,12,15,465.0,225.5,2.6,9.5,502.0,445.4,359.77
2016,1,5,12,30,514.0,213.0,2.6,10.0,521.0,432.23,346.12
2016,1,5,12,45,474.0,225.0,2.6,10.5,508.5,396.58,314.78
2016,1,5,13,0,434.0,237.0,2.6,11.0,496.0,362.61,284.97
2016,1,5,13,15,289.0,255.0,2.6,11.0,426.5,299.65,235.2
2016,1,5,13,30,144.0,273.0,2.6,11.0,357.0,251.54,199.06
2016,1,5,13,45,98.0,254.5,2.6,11.5,311.0,217.2,171.89
2016,1,5,14,0,52.0,236.0,2.6,12.0,265.0,187.19,148.88
2016,1,5,14,15,279.0,204.5,2.55,12.0,347.0,178.87,132.5
2016,1,5,14,30,506.0,173.0,2.5,12.0,429.0,147.94,103.33
2016,1,5,14,45,361.0,185.0,2.5,12.0,362.0,126.93,106.81
2016,1,5,15,0,216.0,197.0,2.5,12.0,295.0,137.22,116.06
2016,1,5,15,15,203.0,183.0,2.35,11.5,269.0,128.46,108.83
2016,1,5,15,30,190.0,169.0,2.2,11.0,243.0,119.45,101.33
2016,1,5,15,45,175.0,150.5,2.05,11.0,212.5,107.65,91.07
2016,1,5,16,0,160.0,132.0,1.9,11.0,182.0,95.52,80.4
2016,1,5,16,15,144.5,112.0,1.8,10.5,151.5,82.17,68.6
2016,1,5,16,30,129.0,92.0,1.7,10.0,121.0,68.47,56.23
2016,1,5,16,45,99.0,71.5,1.65,9.5,90.5,54.03,42.94
2016,1,5,17,0,69.0,51.0,1.6,9.0,60.0,39.27,29.12
2016,1,5,17,15,34.5,31.5,1.75,8.5,36.0,24.82,14.43
2016,1,5,17,30,0.0,12.0,1.9,8.0,12.0,10.24,0.0
2016,1,5,17,45,0.0,6.0,2.05,8.0,6.0,5.12,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,17.0,2.35,5.5,24.5,72.01,0.0
2016,1,6,8,0,176.0,34.0,2.5,6.0,49.0,206.49,155.15
2016,1,6,8,15,274.0,49.0,2.55,6.0,89.5,290.75,244.05
2016,1,6,8,30,372.0,64.0,2.6,6.0,130.0,378.51,323.14
2016,1,6,8,45,428.5,76.0,2.65,6.5,174.0,433.87,371.56
2016,1,6,9,0,485.0,88.0,2.7,7.0,218.0,488.91,417.61
2016,1,6,9,15,531.0,96.0,2.65,7.0,261.5,534.37,454.44
2016,1,6,9,30,577.0,104.0,2.6,7.0,305.0,575.12,486.3
2016,1,6,9,45,288.5,77.0,2.6,7.5,177.5,318.31,272.7
2016,1,6,10,0,0.0,50.0,2.6,8.0,50.0,41.37,30.4
2016,1,6,10,15,0.0,57.0,2.6,8.0,57.0,47.21,35.55
2016,1,6,10,30,0.0,64.0,2.6,8.0,64.0,53.06,40.52
2016,1,6,10,45,0.0,62.5,2.65,8.5,62.5,51.82,39.28
2016,1,6,11,0,0.0,61.0,2.7,9.0,61.0,50.58,38.06
2016,1,6,11,15,0.0,85.5,2.7,9.0,85.5,71.06,55.52
2016,1,6,11,30,0.0,110.0,2.7,9.0,110.0,91.92,73.17
2016,1,6,11,45,0.0,107.0,2.7,9.5,107.0,89.24,70.66
2016,1,6,12,0,0.0,104.0,2.7,10.0,104.0,86.63,68.26
2016,1,6,12,15,17.5,176.0,2.65,10.0,187.0,155.81,126.26
2016,1,6,12,30,35.0,248.0,2.6,10.0,270.0,225.51,183.29
2016,1,6,12,45,17.5,188.5,2.55,10.0,199.5,163.05,131.68
2016,1,6,13,0,0.0,129.0,2.5,10.0,129.0,106.76,85.06
2016,1,6,13,15,0.0,81.0,2.45,10.0,81.0,67.33,51.9
2016,1,6,13,30,0.0,33.0,2.4,10.0,33.0,27.32,17.84
2016,1,6,13,45,0.0,58.0,2.35,10.5,58.0,48.11,35.61
2016,1,6,14,0,0.0,83.0,2.3,11.0,83.0,68.97,53.31
2016,1,6,14,15,0.0,67.5,2.3,11.0,67.5,56.0,42.35
2016,1,6,14,30,0.0,52.0,2.3,11.0,52.0,43.07,31.4
2016,1,6,14,45,0.0,38.0,2.3,11.0,38.0,31.43,22.65
2016,1,6,15,0,0.0,24.0,2.3,11.0,24.0,19.81,12.25
2016,1,6,15,15,0.0,21.5,2.1,11.0,21.5,17.74,10.42
2016,1,6,15,30,0.0,19.0,1.9,11.0,19.0,15.66,8.57
2016,1,6,15,45,0.0,17.0,1.75,11.0,17.0,14.0,7.09
2016,1,6,16,0,0.0,15.0,1.6,11.0,15.0,12.34,5.6
2016,1,6,16,15,0.0,12.0,1.35,10.5,12.0,9.87,3.36
2016,1,6,16,30,0.0,9.0,1.1,10.0,9.0,7.39,1.09
2016,1,6,16,45,0.0,7.0,0.85,10.0,7.0,5.74,0.0
2016,1,6,17,0,0.0,5.0,0.6,10.0,5.0,4.1,0.0
2016,1,6,17,15,0.0,3.0,0.55,9.5,3.0,2.46,0.0
2016,1,6,17,30,0.0,1.0,0.5,9.0,1.0,0.82,0.0
2016,1,6,17,45,0.0,0.5,0.5,9.0,0.5,0.43,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,177.5,14.0,2.2,7.0,28.5,128.05,0.0
2016,1,7,8,0,355.0,28.0,2.3,7.0,57.0,318.49,239.67
2016,1,7,8,15,460.5,37.0,2.35,7.5,102.0,406.63,338.31
2016,1,7,8,30,566.0,46.0,2.4,8.0,147.0,497.1,417.8
2016,1,7,8,45,629.0,51.5,2.5,8.5,194.5,553.22,465.6
2016,1,7,9,0,692.0,57.0,2.6,9.0,242.0,603.06,506.01
2016,1,7,9,15,731.5,61.0,2.6,9.5,288.0,637.92,532.39
2016,1,7,9,30,771.0,65.0,2.6,10.0,334.0,669.9,555.42
2016,1,7,9,45,803.5,66.5,2.65,11.0,377.0,690.5,568.2
2016,1,7,10,0,836.0,68.0,2.7,12.0,420.0,707.61,577.99
2016,1,7,10,15,854.5,70.0,2.65,13.0,456.5,711.53,577.16
2016,1,7,10,30,873.0,72.0,2.6,14.0,493.0,706.1,569.46
2016,1,7,10,45,890.5,72.0,2.6,15.0,523.5,700.07,561.66
2016,1,7,11,0,908.0,72.0,2.6,16.0,554.0,690.3,550.27
2016,1,7,11,15,917.0,73.5,2.7,16.5,577.5,672.89,534.53
2016,1,7,11,30,926.0,75.0,2.8,17.0,601.0,651.93,515.92
2016,1,7,11,45,933.0,75.0,2.95,18.0,616.5,624.74,491.62
2016,1,7,12,0,940.0,75.0,3.1,19.0,632.0,594.27,464.43
2016,1,7,12,15,943.5,75.0,3.1,19.5,639.0,558.81,433.37
2016,1,7,12,30,947.0,75.0,3.1,20.0,646.0,520.49,399.53
2016,1,7,12,45,950.5,73.5,3.15,20.5,645.0,478.08,361.93
2016,1,7,13,0,954.0,72.0,3.2,21.0,644.0,433.16,321.52
2016,1,7,13,15,951.0,71.5,3.2,21.0,634.0,384.58,278.06
2016,1,7,13,30,948.0,71.0,3.2,21.0,624.0,334.38,232.72
2016,1,7,13,45,944.0,69.5,3.2,21.0,606.5,281.73,185.52
2016,1,7,14,0,940.0,68.0,3.2,21.0,589.0,228.04,138.93
2016,1,7,14,15,930.5,67.0,3.1,20.5,563.0,173.18,95.97
2016,1,7,14,30,921.0,66.0,3.0,20.0,537.0,118.26,61.86
2016,1,7,14,45,907.0,64.5,2.95,20.0,504.0,63.08,49.05
2016,1,7,15,0,893.0,63.0,2.9,20.0,471.0,60.69,47.14
2016,1,7,15,15,873.0,61.0,2.5,19.5,431.5,58.74,45.67
2016,1,7,15,30,853.0,59.0,2.1,19.0,392.0,56.72,44.11
2016,1,7,15,45,824.0,56.0,1.75,18.5,348.0,48.43,37.05
2016,1,7,16,0,795.0,53.0,1.4,18.0,304.0,46.17,35.2
2016,1,7,16,15,750.5,49.0,1.35,17.0,256.0,42.97,32.51
2016,1,7,16,30,706.0,45.0,1.3,16.0,208.0,39.78,29.72
2016,1,7,16,45,632.5,39.5,1.3,15.0,160.0,35.14,25.47
2016,1,7,17,0,559.0,34.0,1.3,14.0,112.0,30.55,21.06
2016,1,7,17,15,422.5,25.0,1.35,13.5,70.0,22.53,12.72
2016,1,7,17,30,286.0,16.0,1.4,13.0,28.0,14.51,0.0
2016,1,7,17,45,143.0,8.0,1.5,12.5,14.0,6.83,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,156.5,14.5,2.3,7.5,28.0,114.87,0.0
2016,1,8,8,0,313.0,29.0,2.4,8.0,56.0,291.19,218.3
2016,1,8,8,15,420.0,39.5,2.3,8.5,100.0,381.82,316.88
2016,1,8,8,30,527.0,50.0,2.2,9.0,144.0,474.92,398.16
2016,1,8,8,45,586.5,57.5,2.15,9.5,191.5,531.08,445.25
2016,1,8,9,0,646.0,65.0,2.1,10.0,239.0,585.97,488.78
2016,1,8,9,15,587.0,82.5,2.35,10.5,261.5,563.41,471.02
2016,1,8,9,30,528.0,100.0,2.6,11.0,284.0,537.02,448.83
2016,1,8,9,45,458.0,128.5,2.85,12.0,302.0,506.84,421.85
2016,1,8,10,0,388.0,157.0,3.1,13.0,320.0,479.83,396.99
2016,1,8,10,15,383.0,175.5,3.25,13.5,348.5,472.8,389.83
2016,1,8,10,30,378.0,194.0,3.4,14.0,377.0,478.78,392.47
2016,1,8,10,45,314.0,217.0,3.55,15.0,374.5,446.94,363.75
2016,1,8,11,0,250.0,240.0,3.7,16.0,372.0,415.25,335.53
2016,1,8,11,15,252.5,250.5,3.7,16.5,389.0,414.64,333.43
2016,1,8,11,30,255.0,261.0,3.7,17.0,406.0,412.61,330.08
2016,1,8,11,45,127.5,179.0,3.7,17.5,251.5,239.08,191.13
2016,1,8,12,0,0.0,97.0,3.7,18.0,97.0,80.74,61.2
2016,1,8,12,15,0.0,130.5,3.6,18.0,130.5,108.77,84.25
2016,1,8,12,30,0.0,164.0,3.5,18.0,164.0,136.31,106.6
2016,1,8,12,45,0.0,124.5,3.45,18.5,124.5,103.34,79.56
2016,1,8,13,0,0.0,85.0,3.4,19.0,85.0,70.68,52.77
2016,1,8,13,15,47.5,178.5,3.25,19.0,206.5,161.76,125.79
2016,1,8,13,30,95.0,272.0,3.1,19.0,328.0,239.5,185.82
2016,1,8,13,45,381.0,208.0,3.0,19.0,421.5,247.59,180.97
2016,1,8,14,0,667.0,144.0,2.9,19.0,515.0,228.97,152.3
2016,1,8,14,15,446.0,188.0,2.7,19.0,431.5,188.58,129.36
2016,1,8,14,30,225.0,232.0,2.5,19.0,348.0,177.77,132.59
2016,1,8,14,45,536.5,155.5,2.3,19.0,408.5,107.52,87.31
2016,1,8,15,0,848.0,79.0,2.1,19.0,469.0,64.52,50.6
2016,1,8,15,15,826.5,76.0,1.75,18.5,429.5,62.69,49.28
2016,1,8,15,30,805.0,73.0,1.4,18.0,390.0,60.87,47.91
2016,1,8,15,45,781.0,68.0,1.1,18.0,347.0,57.42,45.0
2016,1,8,16,0,757.0,63.0,0.8,18.0,304.0,53.91,42.0
2016,1,8,16,15,710.0,58.0,0.75,17.0,256.0,50.15,38.86
2016,1,8,16,30,663.0,53.0,0.7,16.0,208.0,46.39,35.58
2016,1,8,16,45,592.5,45.5,0.7,15.5,160.0,36.96,27.06
2016,1,8,17,0,522.0,38.0,0.7,15.0,112.0,31.27,21.64
2016,1,8,17,15,261.0,33.0,0.7,14.5,70.0,27.28,16.75
2016,1,8,17,30,0.0,28.0,0.7,14.0,28.0,21.22,0.0
2016,1,8,17,45,0.0,14.0,0.75,13.5,14.0,11.95,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,173.5,14.0,6.05,4.5,29.0,125.74,0.0
2016,1,9,8,0,347.0,28.0,6.4,5.0,58.0,313.9,240.41
2016,1,9,8,15,454.5,38.0,6.55,5.0,103.5,404.82,345.36
2016,1,9,8,30,562.0,48.0,6.7,5.0,149.0,498.3,432.06
2016,1,9,8,45,632.0,53.5,6.85,5.5,198.0,559.93,487.26
2016,1,9,9,0,702.0,59.0,7.0,6.0,247.0,614.83,534.29
2016,1,9,9,15,742.5,63.0,7.0,6.0,294.0,650.87,564.46
2016,1,9,9,30,783.0,67.0,7.0,6.0,341.0,683.92,591.1
2016,1,9,9,45,814.0,69.5,7.05,6.5,385.0,704.9,606.17
2016,1,9,10,0,845.0,72.0,7.1,7.0,429.0,722.33,618.02
2016,1,9,10,15,864.0,74.5,7.1,7.0,466.5,727.3,620.62
2016,1,9,10,30,883.0,77.0,7.1,7.0,504.0,728.49,620.25
2016,1,9,10,45,616.0,150.0,7.1,7.5,456.5,605.73,513.94
2016,1,9,11,0,349.0,223.0,7.1,8.0,409.0,464.66,392.05
2016,1,9,11,15,302.0,242.0,7.05,8.0,408.0,438.82,368.83
2016,1,9,11,30,255.0,261.0,7.0,8.0,407.0,413.4,345.9
2016,1,9,11,45,594.5,173.5,6.95,8.5,524.5,530.37,442.97
2016,1,9,12,0,934.0,86.0,6.9,9.0,642.0,606.54,502.48
2016,1,9,12,15,728.5,149.5,6.85,9.0,586.0,523.78,431.06
2016,1,9,12,30,523.0,213.0,6.8,9.0,530.0,442.51,362.08
2016,1,9,12,45,407.5,244.0,6.75,9.5,490.5,385.15,312.66
2016,1,9,13,0,292.0,275.0,6.7,10.0,451.0,340.4,274.51
2016,1,9,13,15,269.5,273.5,6.65,10.0,434.5,310.78,248.68
2016,1,9,13,30,247.0,272.0,6.6,10.0,418.0,283.16,224.66
2016,1,9,13,45,299.0,254.5,6.55,10.0,425.5,263.2,204.57
2016,1,9,14,0,351.0,237.0,6.5,10.0,433.0,238.56,180.45
2016,1,9,14,15,191.5,222.5,6.45,9.5,328.5,187.07,144.89
2016,1,9,14,30,32.0,208.0,6.4,9.0,224.0,155.08,125.95
2016,1,9,14,45,68.5,206.5,6.4,9.0,239.0,148.31,127.22
2016,1,9,15,0,105.0,205.0,6.4,9.0,254.0,145.74,125.23
2016,1,9,15,15,151.5,187.0,6.25,8.5,250.5,130.32,111.99
2016,1,9,15,30,198.0,169.0,6.1,8.0,247.0,119.91,103.12
2016,1,9,15,45,186.5,152.0,6.0,8.0,219.0,109.01,93.51
2016,1,9,16,0,175.0,135.0,5.9,8.0,191.0,97.79,83.51
2016,1,9,16,15,164.5,115.0,5.55,7.0,161.0,84.52,71.76
2016,1,9,16,30,154.0,95.0,5.2,6.0,131.0,70.88,59.4
2016,1,9,16,45,133.0,74.5,4.9,5.5,101.0,56.49,45.98
2016,1,9,17,0,112.0,54.0,4.6,5.0,71.0,41.0,31.35
2016,1,9,17,15,56.0,36.0,4.35,4.5,44.5,28.21,18.49
2016,1,9,17,30,0.0,18.0,4.1,4.0,18.0,14.65,0.0
2016,1,9,17,45,0.0,9.0,3.9,4.0,9.0,7.68,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,187.0,14.0,2.7,-0.5,30.0,134.79,0.0
2016,1,10,8,0,374.0,28.0,3.0,0.0,60.0,332.85,257.59
2016,1,10,8,15,480.5,38.0,3.1,0.5,106.5,423.64,362.37
2016,1,10,8,30,587.0,48.0,3.2,1.0,153.0,517.02,446.8
2016,1,10,8,45,651.0,54.0,3.3,1.5,203.0,575.41,498.0
2016,1,10,9,0,715.0,60.0,3.4,2.0,253.0,626.69,540.79
2016,1,10,9,15,755.0,64.5,3.35,2.5,300.5,663.19,569.12
2016,1,10,9,30,795.0,69.0,3.3,3.0,348.0,696.66,593.78
2016,1,10,9,45,823.5,72.5,3.25,3.5,392.0,717.11,607.31
2016,1,10,10,0,852.0,76.0,3.2,4.0,436.0,733.95,617.71
2016,1,10,10,15,871.0,78.5,3.05,4.5,474.0,738.92,618.21
2016,1,10,10,30,890.0,81.0,2.9,5.0,512.0,740.07,615.83
2016,1,10,10,45,903.5,82.5,2.8,5.5,543.0,732.32,606.68
2016,1,10,11,0,917.0,84.0,2.7,6.0,574.0,715.81,590.37
2016,1,10,11,15,925.5,85.5,2.55,6.0,597.5,697.75,573.4
2016,1,10,11,30,934.0,87.0,2.4,6.0,621.0,676.12,553.49
2016,1,10,11,45,936.5,88.5,2.3,6.5,636.0,647.42,527.2
2016,1,10,12,0,939.0,90.0,2.2,7.0,651.0,615.62,498.24
2016,1,10,12,15,940.5,90.5,2.1,7.0,658.0,579.37,466.28
2016,1,10,12,30,942.0,91.0,2.0,7.0,665.0,540.39,431.51
2016,1,10,12,45,941.5,91.0,1.9,7.5,663.0,497.51,392.18
2016,1,10,13,0,941.0,91.0,1.8,8.0,661.0,452.39,350.33
2016,1,10,13,15,936.5,90.5,1.7,8.0,650.5,403.43,305.32
2016,1,10,13,30,932.0,90.0,1.6,8.0,640.0,353.01,258.47
2016,1,10,13,45,923.5,89.5,1.55,8.0,621.0,300.36,209.96
2016,1,10,14,0,915.0,89.0,1.5,8.0,602.0,247.07,162.11
2016,1,10,14,15,903.5,87.5,1.5,8.0,575.5,186.48,111.99
2016,1,10,14,30,892.0,86.0,1.5,8.0,549.0,131.17,74.33
2016,1,10,14,45,878.5,83.0,1.5,8.0,515.5,75.25,62.31
2016,1,10,15,0,865.0,80.0,1.5,8.0,482.0,65.37,53.66
2016,1,10,15,15,843.0,77.0,1.45,7.5,442.0,63.54,52.26
2016,1,10,15,30,821.0,74.0,1.4,7.0,402.0,61.71,50.84
2016,1,10,15,45,789.0,70.5,1.4,7.0,357.0,59.39,48.84
2016,1,10,16,0,757.0,67.0,1.4,7.0,312.0,57.1,46.82
2016,1,10,16,15,710.0,62.0,1.25,6.5,264.0,53.44,43.58
2016,1,10,16,30,663.0,57.0,1.1,6.0,216.0,45.69,36.46
2016,1,10,16,45,586.5,49.5,1.0,5.5,167.0,40.1,31.16
2016,1,10,17,0,510.0,42.0,0.9,5.0,118.0,34.51,25.63
2016,1,10,17,15,255.0,37.0,0.95,4.5,75.0,28.65,19.12
2016,1,10,17,30,0.0,32.0,1.0,4.0,32.0,23.95,0.0
2016,1,10,17,45,0.0,16.0,1.05,4.0,16.0,13.66,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,164.5,14.5,1.1,0.5,28.5,120.61,0.0
2016,1,11,8,0,329.0,29.0,1.2,1.0,57.0,303.68,232.8
2016,1,11,8,15,435.5,39.5,1.25,1.5,102.0,394.52,332.99
2016,1,11,8,30,542.0,50.0,1.3,2.0,147.0,488.11,415.43
2016,1,11,8,45,605.0,57.0,1.4,3.0,195.5,546.83,464.66
2016,1,11,9,0,668.0,64.0,1.5,4.0,244.0,604.31,510.31
2016,1,11,9,15,709.5,69.0,1.5,4.5,290.5,641.43,538.11
2016,1,11,9,30,751.0,74.0,1.5,5.0,337.0,671.22,559.19
2016,1,11,9,45,538.5,121.0,1.55,6.0,321.5,560.73,468.89
2016,1,11,10,0,326.0,168.0,1.6,7.0,306.0,434.69,363.94
2016,1,11,10,15,584.5,128.0,1.55,7.0,401.5,591.46,490.74
2016,1,11,10,30,843.0,88.0,1.5,7.0,497.0,716.62,585.26
2016,1,11,10,45,854.5,91.0,1.5,7.5,527.5,709.93,575.97
2016,1,11,11,0,866.0,94.0,1.5,8.0,558.0,699.58,565.15
2016,1,11,11,15,875.5,95.5,1.45,8.5,581.5,682.65,548.97
2016,1,11,11,30,885.0,97.0,1.4,9.0,605.0,662.17,530.05
2016,1,11,11,45,579.0,185.5,1.4,9.5,521.5,530.9,425.72
2016,1,11,12,0,273.0,274.0,1.4,10.0,438.0,406.78,326.45
2016,1,11,12,15,257.0,280.0,1.4,10.0,436.0,386.63,310.2
2016,1,11,12,30,241.0,286.0,1.4,10.0,434.0,361.62,289.41
2016,1,11,12,45,251.0,284.0,1.45,10.5,437.5,348.26,277.17
2016,1,11,13,0,261.0,282.0,1.5,11.0,441.0,335.72,265.21
2016,1,11,13,15,221.0,281.5,1.5,11.0,415.0,301.02,236.89
2016,1,11,13,30,181.0,281.0,1.5,11.0,389.0,271.79,213.36
2016,1,11,13,45,161.0,272.5,1.5,11.0,366.5,245.53,191.98
2016,1,11,14,0,141.0,264.0,1.5,11.0,344.0,221.25,172.61
2016,1,11,14,15,210.0,246.0,1.45,11.0,359.0,205.52,156.89
2016,1,11,14,30,279.0,228.0,1.4,11.0,374.0,177.55,133.46
2016,1,11,14,45,553.5,156.5,1.4,11.0,423.0,113.29,85.39
2016,1,11,15,0,828.0,85.0,1.4,11.0,472.0,68.52,55.77
2016,1,11,15,15,805.5,82.0,1.3,11.0,433.0,66.81,54.44
