Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,212.5,14.5,4.75,1.5,34.5,187.85,0.0
2016,1,22,8,0,425.0,29.0,5.0,2.0,69.0,378.29,306.15
2016,1,22,8,15,526.5,38.0,5.3,2.5,118.0,467.89,402.44
2016,1,22,8,30,628.0,47.0,5.6,3.0,167.0,552.34,480.01
2016,1,22,8,45,689.0,52.5,5.9,3.5,218.5,612.19,533.31
2016,1,22,9,0,750.0,58.0,6.2,4.0,270.0,670.12,582.45
2016,1,22,9,15,788.0,62.0,6.25,4.5,319.5,706.34,611.08
2016,1,22,9,30,826.0,66.0,6.3,5.0,369.0,739.55,636.16
2016,1,22,9,45,854.5,68.5,6.35,5.5,414.5,760.28,650.43
2016,1,22,10,0,883.0,71.0,6.4,6.0,460.0,777.38,661.51
2016,1,22,10,15,900.5,73.0,6.35,6.5,500.0,775.02,656.58
2016,1,22,10,30,918.0,75.0,6.3,7.0,540.0,775.86,654.39
2016,1,22,10,45,933.0,76.0,6.3,7.5,573.0,769.85,647.08
2016,1,22,11,0,948.0,77.0,6.3,8.0,606.0,759.95,636.91
2016,1,22,11,15,956.5,78.0,6.2,8.0,631.5,741.64,620.41
2016,1,22,11,30,965.0,79.0,6.1,8.0,657.0,719.62,600.13
2016,1,22,11,45,968.0,81.0,6.1,8.5,673.5,691.51,573.98
2016,1,22,12,0,971.0,83.0,6.1,9.0,690.0,660.05,544.88
2016,1,22,12,15,973.5,83.0,6.05,9.0,698.5,623.17,511.91
2016,1,22,12,30,976.0,83.0,6.0,9.0,707.0,583.33,475.89
2016,1,22,12,45,977.0,82.5,6.0,9.5,707.0,539.52,435.17
2016,1,22,13,0,978.0,82.0,6.0,10.0,707.0,493.21,391.6
2016,1,22,13,15,975.0,81.5,5.9,10.0,697.5,443.05,344.64
2016,1,22,13,30,972.0,81.0,5.8,10.0,688.0,391.15,295.41
2016,1,22,13,45,967.5,80.0,5.75,10.5,670.5,336.88,243.41
2016,1,22,14,0,963.0,79.0,5.7,11.0,653.0,281.46,191.12
2016,1,22,14,15,954.0,78.0,5.6,11.0,627.0,224.35,140.41
2016,1,22,14,30,945.0,77.0,5.5,11.0,601.0,167.03,95.45
2016,1,22,14,45,931.0,75.5,5.45,11.0,567.5,109.09,62.41
2016,1,22,15,0,917.0,74.0,5.4,11.0,534.0,68.89,56.0
2016,1,22,15,15,898.0,71.5,5.25,10.5,493.5,66.76,54.36
2016,1,22,15,30,879.0,69.0,5.1,10.0,453.0,57.92,46.68
2016,1,22,15,45,854.0,66.0,4.95,10.0,407.5,55.9,44.99
2016,1,22,16,0,829.0,63.0,4.8,10.0,362.0,53.87,43.26
2016,1,22,16,15,789.5,59.0,4.25,9.0,312.5,50.9,40.81
2016,1,22,16,30,750.0,55.0,3.7,8.0,263.0,47.93,38.27
2016,1,22,16,45,690.0,49.0,3.2,7.5,211.5,43.11,33.82
2016,1,22,17,0,630.0,43.0,2.7,7.0,160.0,38.27,29.18
2016,1,22,17,15,525.0,34.5,2.5,6.0,111.5,30.94,22.09
2016,1,22,17,30,420.0,26.0,2.3,5.0,63.0,23.59,13.75
2016,1,22,17,45,210.0,13.0,2.1,4.5,31.5,11.1,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,216.5,14.0,1.25,0.5,34.5,190.76,0.0
2016,1,23,8,0,433.0,28.0,1.4,1.0,69.0,372.79,299.73
2016,1,23,8,15,533.0,36.0,1.35,1.5,117.5,463.11,391.0
2016,1,23,8,30,633.0,44.0,1.3,2.0,166.0,554.63,469.35
2016,1,23,8,45,692.0,49.5,1.3,3.0,217.0,612.76,516.09
2016,1,23,9,0,751.0,55.0,1.3,4.0,268.0,669.23,558.66
2016,1,23,9,15,788.0,58.5,1.3,4.5,317.5,704.1,583.51
2016,1,23,9,30,825.0,62.0,1.3,5.0,367.0,736.05,605.2
2016,1,23,9,45,850.5,65.0,1.3,6.0,412.0,755.22,615.59
2016,1,23,10,0,876.0,68.0,1.3,7.0,457.0,763.86,618.03
2016,1,23,10,15,893.5,70.0,1.3,7.5,496.0,768.7,618.88
2016,1,23,10,30,911.0,72.0,1.3,8.0,535.0,769.83,617.13
2016,1,23,10,45,923.0,74.0,1.35,8.5,567.5,763.08,610.42
2016,1,23,11,0,935.0,76.0,1.4,9.0,600.0,752.51,601.16
2016,1,23,11,15,943.5,77.0,1.4,9.5,625.0,734.59,585.71
2016,1,23,11,30,952.0,78.0,1.4,10.0,650.0,713.0,566.7
2016,1,23,11,45,954.0,80.0,1.45,10.5,666.5,684.71,542.99
2016,1,23,12,0,956.0,82.0,1.5,11.0,683.0,653.18,516.5
2016,1,23,12,15,958.0,82.5,1.6,11.5,691.5,617.09,486.44
2016,1,23,12,30,960.0,83.0,1.7,12.0,700.0,578.09,453.38
2016,1,23,12,45,959.5,83.5,1.8,12.5,699.5,535.15,416.38
2016,1,23,13,0,959.0,84.0,1.9,13.0,699.0,489.81,376.47
2016,1,23,13,15,956.0,83.5,2.0,13.0,689.5,440.47,333.01
2016,1,23,13,30,953.0,83.0,2.1,13.0,680.0,389.41,287.0
2016,1,23,13,45,946.5,82.0,2.25,13.0,662.5,335.47,238.05
2016,1,23,14,0,940.0,81.0,2.4,13.0,645.0,280.61,188.38
2016,1,23,14,15,931.0,80.0,2.45,13.0,619.5,224.63,139.69
2016,1,23,14,30,922.0,79.0,2.5,13.0,594.0,168.47,96.1
2016,1,23,14,45,909.0,77.0,2.55,13.5,561.0,111.4,63.09
2016,1,23,15,0,896.0,75.0,2.6,14.0,528.0,69.26,55.62
2016,1,23,15,15,877.5,72.5,2.55,13.5,488.5,67.17,54.07
2016,1,23,15,30,859.0,70.0,2.5,13.0,449.0,58.35,46.5
2016,1,23,15,45,832.5,67.0,2.45,13.0,403.5,56.36,44.86
2016,1,23,16,0,806.0,64.0,2.4,13.0,358.0,54.36,43.19
2016,1,23,16,15,767.0,60.0,2.15,12.0,309.0,51.45,40.82
2016,1,23,16,30,728.0,56.0,1.9,11.0,260.0,48.54,38.37
2016,1,23,16,45,668.0,50.5,1.7,10.0,209.5,44.2,34.5
2016,1,23,17,0,608.0,45.0,1.5,9.0,159.0,39.9,30.45
2016,1,23,17,15,505.5,36.0,1.55,8.5,111.5,29.54,20.69
2016,1,23,17,30,403.0,27.0,1.6,8.0,64.0,22.4,12.88
2016,1,23,17,45,201.5,13.5,1.7,7.5,32.0,11.02,0.0
2016,1,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,194.5,15.5,3.7,3.0,34.0,179.06,0.0
2016,1,24,8,0,389.0,31.0,4.0,4.0,68.0,356.98,288.79
2016,1,24,8,15,491.0,40.0,4.05,4.5,116.5,447.23,380.92
2016,1,24,8,30,593.0,49.0,4.1,5.0,165.0,539.95,462.95
2016,1,24,8,45,574.5,60.5,4.2,6.0,198.5,545.81,469.3
2016,1,24,9,0,556.0,72.0,4.3,7.0,232.0,548.75,471.43
2016,1,24,9,15,582.0,82.5,4.6,7.5,275.0,581.99,498.56
2016,1,24,9,30,608.0,93.0,4.9,8.0,318.0,612.75,522.65
2016,1,24,9,45,622.5,102.0,5.2,9.0,356.5,630.1,534.38
2016,1,24,10,0,637.0,111.0,5.5,10.0,395.0,644.48,543.38
2016,1,24,10,15,757.0,97.5,5.65,10.5,463.5,710.18,593.74
2016,1,24,10,30,877.0,84.0,5.8,11.0,532.0,767.64,636.48
2016,1,24,10,45,889.5,86.5,5.95,12.0,564.5,761.66,628.47
2016,1,24,11,0,902.0,89.0,6.1,13.0,597.0,751.83,617.94
2016,1,24,11,15,617.0,177.5,6.1,13.5,532.0,623.14,510.36
2016,1,24,11,30,332.0,266.0,6.1,14.0,467.0,481.62,392.42
2016,1,24,11,45,629.0,180.5,6.2,14.5,573.0,586.37,477.02
2016,1,24,12,0,926.0,95.0,6.3,15.0,679.0,650.99,526.63
2016,1,24,12,15,928.0,95.5,6.25,15.0,687.5,615.64,495.38
2016,1,24,12,30,930.0,96.0,6.2,15.0,696.0,577.47,461.63
2016,1,24,12,45,697.0,175.0,6.2,15.5,624.5,492.89,390.63
2016,1,24,13,0,464.0,254.0,6.2,16.0,553.0,415.86,327.25
2016,1,24,13,15,469.5,248.0,6.1,16.0,547.5,383.71,298.72
2016,1,24,13,30,475.0,242.0,6.0,16.0,542.0,350.28,268.6
2016,1,24,13,45,688.5,168.5,5.95,16.5,590.5,326.02,238.75
2016,1,24,14,0,902.0,95.0,5.9,17.0,639.0,285.28,192.87
2016,1,24,14,15,892.0,93.5,5.8,17.0,613.0,224.82,140.47
2016,1,24,14,30,882.0,92.0,5.7,17.0,587.0,169.17,97.02
2016,1,24,14,45,875.5,87.0,5.6,17.0,555.5,111.51,62.35
2016,1,24,15,0,869.0,82.0,5.5,17.0,524.0,65.87,52.02
2016,1,24,15,15,849.0,79.5,5.2,17.0,484.5,64.49,50.96
2016,1,24,15,30,829.0,77.0,4.9,17.0,445.0,63.12,49.91
2016,1,24,15,45,795.5,75.0,4.65,17.0,399.5,62.01,49.06
2016,1,24,16,0,762.0,73.0,4.4,17.0,354.0,60.98,48.28
2016,1,24,16,15,721.0,68.0,3.95,16.0,305.0,57.5,45.49
2016,1,24,16,30,680.0,63.0,3.5,15.0,256.0,49.56,38.64
2016,1,24,16,45,611.0,57.5,3.1,14.0,205.5,45.75,35.29
2016,1,24,17,0,542.0,52.0,2.7,13.0,155.0,42.01,31.82
2016,1,24,17,15,437.5,41.5,2.65,12.5,108.5,33.89,24.15
2016,1,24,17,30,333.0,31.0,2.6,12.0,62.0,25.7,15.53
2016,1,24,17,45,166.5,15.5,2.55,12.0,31.0,12.69,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,120.5,19.0,2.85,11.5,31.0,132.31,0.0
2016,1,25,8,0,241.0,38.0,3.1,12.0,62.0,263.29,206.88
2016,1,25,8,15,343.5,51.5,3.25,12.5,107.5,353.67,293.26
2016,1,25,8,30,446.0,65.0,3.4,13.0,153.0,449.12,375.83
2016,1,25,8,45,530.5,71.0,3.55,13.5,203.5,526.1,439.86
2016,1,25,9,0,615.0,77.0,3.7,14.0,254.0,601.52,499.7
2016,1,25,9,15,658.5,83.0,3.6,14.5,302.0,643.5,530.58
2016,1,25,9,30,702.0,89.0,3.5,15.0,350.0,682.88,558.36
2016,1,25,9,45,749.0,88.5,3.4,16.0,397.5,714.15,578.01
2016,1,25,10,0,796.0,88.0,3.3,17.0,445.0,738.08,591.62
2016,1,25,10,15,817.0,91.0,3.15,17.5,484.0,747.15,594.88
2016,1,25,10,30,838.0,94.0,3.0,18.0,523.0,752.42,595.43
2016,1,25,10,45,863.0,92.5,2.85,18.5,558.0,751.73,591.72
2016,1,25,11,0,888.0,91.0,2.7,19.0,593.0,746.88,585.18
2016,1,25,11,15,898.0,92.5,2.5,19.0,619.0,730.68,570.44
2016,1,25,11,30,908.0,94.0,2.3,19.0,645.0,706.32,549.7
2016,1,25,11,45,917.5,93.5,2.15,19.5,663.0,681.17,527.41
2016,1,25,12,0,927.0,93.0,2.0,20.0,681.0,652.54,502.35
2016,1,25,12,15,930.5,93.5,1.95,20.0,690.5,618.05,474.15
2016,1,25,12,30,934.0,94.0,1.9,20.0,700.0,580.61,443.18
2016,1,25,12,45,939.5,92.0,1.85,20.5,701.0,539.08,407.66
2016,1,25,13,0,945.0,90.0,1.8,21.0,702.0,494.8,369.27
2016,1,25,13,15,943.0,89.5,1.75,21.0,694.0,446.27,327.53
2016,1,25,13,30,941.0,89.0,1.7,21.0,686.0,395.95,283.45
2016,1,25,13,45,941.0,86.0,1.7,21.0,670.0,342.62,236.39
2016,1,25,14,0,941.0,83.0,1.7,21.0,654.0,287.79,188.09
2016,1,25,14,15,932.5,82.0,1.65,21.0,629.0,231.66,140.6
2016,1,25,14,30,924.0,81.0,1.6,21.0,604.0,175.26,97.63
2016,1,25,14,45,915.0,78.0,1.55,21.0,571.5,117.42,63.83
2016,1,25,15,0,906.0,75.0,1.5,21.0,539.0,69.43,54.14
2016,1,25,15,15,888.5,73.0,1.35,20.5,499.5,67.7,52.96
2016,1,25,15,30,871.0,71.0,1.2,20.0,460.0,59.14,45.83
2016,1,25,15,45,846.5,67.5,1.1,20.0,415.0,56.8,43.94
2016,1,25,16,0,822.0,64.0,1.0,20.0,370.0,54.43,42.0
2016,1,25,16,15,784.5,60.0,1.0,19.0,320.5,51.5,39.7
2016,1,25,16,30,747.0,56.0,1.0,18.0,271.0,48.58,37.32
2016,1,25,16,45,683.5,51.0,1.0,17.5,219.0,44.62,33.83
2016,1,25,17,0,620.0,46.0,1.0,17.0,167.0,40.73,30.21
2016,1,25,17,15,518.0,37.5,1.05,16.0,118.0,30.74,21.12
2016,1,25,17,30,416.0,29.0,1.1,15.0,69.0,24.07,14.21
2016,1,25,17,45,208.0,14.5,1.2,14.5,34.5,11.81,0.0
2016,1,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,23.5,17.5,4.55,5.5,20.0,42.46,0.0
2016,1,26,8,0,47.0,35.0,4.8,6.0,40.0,89.36,68.87
2016,1,26,8,15,71.5,56.5,5.05,6.0,68.5,134.22,111.85
2016,1,26,8,30,96.0,78.0,5.3,6.0,97.0,177.1,151.32
2016,1,26,8,45,117.0,97.5,5.55,6.5,127.5,213.25,183.84
2016,1,26,9,0,138.0,117.0,5.8,7.0,158.0,249.03,215.16
2016,1,26,9,15,122.0,138.0,5.85,7.0,178.5,257.53,221.65
2016,1,26,9,30,106.0,159.0,5.9,7.0,199.0,264.79,226.76
2016,1,26,9,45,118.0,179.0,6.0,7.5,228.5,291.52,248.64
2016,1,26,10,0,130.0,199.0,6.1,8.0,258.0,317.18,269.21
2016,1,26,10,15,207.0,211.0,6.1,8.0,314.0,381.98,324.29
2016,1,26,10,30,284.0,223.0,6.1,8.0,370.0,459.07,388.05
2016,1,26,10,45,312.0,233.0,6.2,8.5,403.5,479.17,402.93
2016,1,26,11,0,340.0,243.0,6.3,9.0,437.0,496.83,415.73
2016,1,26,11,15,277.5,265.5,6.35,9.0,428.0,461.65,384.62
2016,1,26,11,30,215.0,288.0,6.4,9.0,419.0,416.47,345.8
2016,1,26,11,45,224.0,295.5,6.45,9.5,435.5,416.4,344.33
2016,1,26,12,0,233.0,303.0,6.5,10.0,452.0,414.79,341.42
2016,1,26,12,15,116.5,224.0,6.6,10.0,298.5,265.29,217.9
2016,1,26,12,30,0.0,145.0,6.7,10.0,145.0,120.77,96.65
2016,1,26,12,45,13.0,200.5,6.8,10.0,209.0,172.35,139.88
2016,1,26,13,0,26.0,256.0,6.9,10.0,273.0,221.0,180.03
2016,1,26,13,15,14.5,218.5,6.95,10.0,228.0,184.01,149.36
2016,1,26,13,30,3.0,181.0,7.0,10.0,183.0,148.87,120.3
2016,1,26,13,45,1.5,98.0,7.1,10.0,99.0,81.89,64.06
2016,1,26,14,0,0.0,15.0,7.2,10.0,15.0,12.41,4.98
2016,1,26,14,15,0.0,35.5,6.85,10.0,35.5,29.41,19.58
2016,1,26,14,30,0.0,56.0,6.5,10.0,56.0,46.44,34.21
2016,1,26,14,45,3.5,116.0,6.2,10.0,118.0,94.99,75.59
2016,1,26,15,0,7.0,176.0,5.9,10.0,180.0,136.36,115.99
2016,1,26,15,15,3.5,140.5,5.45,9.5,142.5,111.39,94.29
2016,1,26,15,30,0.0,105.0,5.0,9.0,105.0,85.33,71.42
2016,1,26,15,45,0.0,94.5,4.6,9.0,94.5,77.1,64.22
2016,1,26,16,0,0.0,84.0,4.2,9.0,84.0,68.79,56.89
2016,1,26,16,15,0.0,72.5,3.95,8.5,72.5,59.67,48.84
2016,1,26,16,30,0.0,61.0,3.7,8.0,61.0,50.46,40.58
2016,1,26,16,45,0.0,49.5,3.5,7.5,49.5,40.96,31.91
2016,1,26,17,0,0.0,38.0,3.3,7.0,38.0,31.4,23.03
2016,1,26,17,15,0.0,26.5,3.35,6.5,26.5,21.86,14.06
2016,1,26,17,30,0.0,15.0,3.4,6.0,15.0,12.34,4.95
2016,1,26,17,45,0.0,7.5,3.45,6.0,7.5,6.16,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,208.0,15.5,3.6,1.5,36.5,191.73,11.3
2016,1,27,8,0,416.0,31.0,3.8,2.0,73.0,379.26,312.84
2016,1,27,8,15,514.5,40.0,3.8,3.0,122.5,468.23,400.7
2016,1,27,8,30,613.0,49.0,3.8,4.0,172.0,559.64,480.32
2016,1,27,8,45,675.0,54.5,3.85,5.0,224.0,613.2,524.96
2016,1,27,9,0,737.0,60.0,3.9,6.0,276.0,672.84,571.79
2016,1,27,9,15,774.5,64.5,4.0,6.5,325.5,709.97,599.84
2016,1,27,9,30,812.0,69.0,4.1,7.0,375.0,744.14,624.79
2016,1,27,9,45,839.5,71.5,4.25,8.0,421.0,764.73,637.7
2016,1,27,10,0,867.0,74.0,4.4,9.0,467.0,781.73,647.61
2016,1,27,10,15,885.0,76.5,4.3,9.0,507.0,787.59,649.77
2016,1,27,10,30,903.0,79.0,4.2,9.0,547.0,782.98,644.07
2016,1,27,10,45,917.0,80.0,4.1,9.5,580.5,776.75,636.17
2016,1,27,11,0,931.0,81.0,4.0,10.0,614.0,766.69,625.84
2016,1,27,11,15,940.0,82.5,3.95,10.0,640.0,749.77,611.81
2016,1,27,11,30,949.0,84.0,3.9,10.0,666.0,729.11,593.6
2016,1,27,11,45,955.0,84.5,3.9,10.5,683.5,701.81,569.24
2016,1,27,12,0,961.0,85.0,3.9,11.0,701.0,671.06,541.97
2016,1,27,12,15,964.0,85.5,3.9,11.0,710.0,635.26,511.32
2016,1,27,12,30,967.0,86.0,3.9,11.0,719.0,596.43,477.63
2016,1,27,12,45,969.5,85.0,3.9,11.5,720.0,553.11,438.82
2016,1,27,13,0,972.0,84.0,3.9,12.0,721.0,507.18,397.06
2016,1,27,13,15,970.0,83.5,3.85,12.0,712.5,457.45,352.0
2016,1,27,13,30,968.0,83.0,3.8,12.0,704.0,405.85,304.42
2016,1,27,13,45,966.0,81.5,3.8,12.5,687.5,351.79,253.7
2016,1,27,14,0,964.0,80.0,3.8,13.0,671.0,296.33,201.99
2016,1,27,14,15,956.5,78.5,3.75,12.5,645.5,238.67,151.06
2016,1,27,14,30,949.0,77.0,3.7,12.0,620.0,180.64,104.4
2016,1,27,14,45,937.5,75.5,3.65,12.0,587.5,122.18,67.74
2016,1,27,15,0,926.0,74.0,3.6,12.0,555.0,69.09,55.85
2016,1,27,15,15,909.0,71.5,3.4,12.0,515.0,67.01,54.19
2016,1,27,15,30,892.0,69.0,3.2,12.0,475.0,64.85,52.41
2016,1,27,15,45,871.5,65.5,3.0,12.0,429.5,61.84,49.88
2016,1,27,16,0,851.0,62.0,2.8,12.0,384.0,53.09,42.19
2016,1,27,16,15,815.5,58.5,2.4,11.0,334.0,50.51,40.12
2016,1,27,16,30,780.0,55.0,2.0,10.0,284.0,47.92,37.98
2016,1,27,16,45,727.5,49.5,1.6,9.0,232.0,43.54,34.09
2016,1,27,17,0,675.0,44.0,1.2,8.0,180.0,39.13,30.0
2016,1,27,17,15,580.0,36.0,1.2,7.5,129.0,32.25,23.39
2016,1,27,17,30,485.0,28.0,1.2,7.0,78.0,25.35,16.23
2016,1,27,17,45,242.5,14.0,1.25,6.5,39.0,12.35,0.0
2016,1,27,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,234.5,14.0,3.35,4.0,38.5,204.38,31.66
2016,1,28,8,0,469.0,28.0,3.7,5.0,77.0,405.04,331.23
2016,1,28,8,15,564.0,35.5,3.55,6.0,126.5,492.68,416.14
2016,1,28,8,30,659.0,43.0,3.4,7.0,176.0,581.66,491.98
2016,1,28,8,45,716.5,47.5,3.25,8.0,228.0,638.48,537.53
2016,1,28,9,0,774.0,52.0,3.1,9.0,280.0,693.67,578.76
2016,1,28,9,15,809.5,55.5,3.1,10.0,330.0,728.17,602.47
2016,1,28,9,30,845.0,59.0,3.1,11.0,380.0,752.24,617.21
2016,1,28,9,45,871.0,61.0,3.15,12.0,426.0,771.22,627.85
2016,1,28,10,0,897.0,63.0,3.2,13.0,472.0,786.81,635.7
2016,1,28,10,15,913.5,65.0,3.3,13.5,512.0,791.35,636.73
2016,1,28,10,30,930.0,67.0,3.4,14.0,552.0,792.09,635.1
2016,1,28,10,45,942.5,68.0,3.5,15.0,585.0,784.74,626.5
2016,1,28,11,0,955.0,69.0,3.6,16.0,618.0,773.51,615.28
2016,1,28,11,15,963.0,70.0,3.6,16.5,643.5,755.2,599.77
2016,1,28,11,30,971.0,71.0,3.6,17.0,669.0,733.14,580.73
2016,1,28,11,45,974.0,72.5,3.65,17.5,686.0,704.67,556.34
2016,1,28,12,0,977.0,74.0,3.7,18.0,703.0,672.83,529.13
2016,1,28,12,15,979.5,74.5,3.7,18.0,712.0,636.46,498.91
2016,1,28,12,30,982.0,75.0,3.7,18.0,721.0,597.04,465.7
2016,1,28,12,45,982.5,75.0,3.7,18.5,721.5,553.3,427.57
2016,1,28,13,0,983.0,75.0,3.7,19.0,722.0,507.01,386.64
2016,1,28,13,15,981.0,74.5,3.7,19.0,713.5,456.95,342.57
2016,1,28,13,30,979.0,74.0,3.7,19.0,705.0,404.99,295.95
2016,1,28,13,45,975.0,73.0,3.7,19.0,688.0,350.35,246.51
2016,1,28,14,0,971.0,72.0,3.7,19.0,671.0,294.48,196.01
2016,1,28,14,15,964.0,71.0,3.6,19.0,646.0,237.03,145.83
2016,1,28,14,30,957.0,70.0,3.5,19.0,621.0,179.13,99.82
2016,1,28,14,45,940.5,70.5,3.45,19.0,587.5,121.38,64.27
2016,1,28,15,0,924.0,71.0,3.4,19.0,554.0,67.05,52.53
2016,1,28,15,15,907.5,69.0,2.95,18.5,514.5,65.3,51.29
2016,1,28,15,30,891.0,67.0,2.5,18.0,475.0,63.47,49.95
2016,1,28,15,45,869.0,64.0,2.1,17.5,430.0,60.78,47.85
2016,1,28,16,0,847.0,61.0,1.7,17.0,385.0,52.24,40.57
2016,1,28,16,15,812.5,57.5,1.6,16.0,335.0,49.64,38.54
2016,1,28,16,30,778.0,54.0,1.5,15.0,285.0,47.04,36.43
2016,1,28,16,45,726.0,48.5,1.4,14.0,233.0,42.63,32.59
2016,1,28,17,0,674.0,43.0,1.3,13.0,181.0,38.19,28.55
2016,1,28,17,15,581.0,36.0,1.3,13.0,130.5,32.19,22.81
2016,1,28,17,30,488.0,29.0,1.3,13.0,80.0,26.25,16.65
2016,1,28,17,45,244.0,14.5,1.3,13.0,40.0,12.79,0.0
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,29,7,45,241.0,14.5,2.9,8.5,40.0,210.8,49.95
2016,1,29,8,0,482.0,29.0,3.3,10.0,80.0,416.45,335.02
2016,1,29,8,15,575.5,36.5,3.4,10.5,130.5,503.84,418.34
2016,1,29,8,30,669.0,44.0,3.5,11.0,181.0,592.28,493.7
2016,1,29,8,45,722.0,49.0,3.6,12.0,233.0,646.69,537.37
2016,1,29,9,0,775.0,54.0,3.7,13.0,285.0,699.34,577.06
2016,1,29,9,15,810.0,58.0,3.7,14.0,335.0,734.27,600.85
2016,1,29,9,30,845.0,62.0,3.7,15.0,385.0,766.25,621.35
2016,1,29,9,45,868.5,65.0,3.7,16.0,431.0,777.07,625.39
2016,1,29,10,0,892.0,68.0,3.7,17.0,477.0,791.94,632.36
2016,1,29,10,15,908.5,70.0,4.05,17.5,517.0,796.43,634.33
2016,1,29,10,30,925.0,72.0,4.4,18.0,557.0,797.14,633.78
2016,1,29,10,45,936.0,73.5,4.75,19.0,590.0,789.23,626.21
2016,1,29,11,0,947.0,75.0,5.1,20.0,623.0,777.49,615.82
2016,1,29,11,15,954.5,76.0,5.15,20.0,648.0,758.87,601.35
2016,1,29,11,30,962.0,77.0,5.2,20.0,673.0,736.54,583.24
2016,1,29,11,45,964.0,79.0,5.3,20.5,690.0,708.03,558.78
2016,1,29,12,0,966.0,81.0,5.4,21.0,707.0,676.21,531.52
2016,1,29,12,15,968.0,81.5,5.45,21.0,715.5,639.75,501.17
2016,1,29,12,30,970.0,82.0,5.5,21.0,724.0,600.31,467.88
2016,1,29,12,45,969.0,82.5,5.55,21.0,723.5,556.57,430.49
2016,1,29,13,0,968.0,83.0,5.6,21.0,723.0,510.43,390.29
2016,1,29,13,15,965.5,82.5,5.6,21.0,714.5,460.63,346.17
2016,1,29,13,30,963.0,82.0,5.6,21.0,706.0,409.01,299.66
2016,1,29,13,45,957.5,81.5,5.65,21.0,688.5,354.89,250.59
2016,1,29,14,0,952.0,81.0,5.7,21.0,671.0,299.7,200.65
2016,1,29,14,15,943.5,79.5,5.6,20.5,646.0,242.33,150.82
2016,1,29,14,30,935.0,78.0,5.5,20.0,621.0,184.72,104.97
2016,1,29,14,45,924.5,76.0,5.45,20.0,588.0,126.58,68.06
2016,1,29,15,0,914.0,74.0,5.4,20.0,555.0,68.93,53.93
2016,1,29,15,15,897.5,72.0,5.15,19.5,515.5,67.22,52.73
2016,1,29,15,30,881.0,70.0,4.9,19.0,476.0,65.44,51.44
2016,1,29,15,45,857.0,67.0,4.65,19.0,430.5,56.33,43.66
2016,1,29,16,0,833.0,64.0,4.4,19.0,385.0,54.34,42.05
2016,1,29,16,15,798.0,60.0,4.05,18.0,335.5,51.43,39.76
2016,1,29,16,30,763.0,56.0,3.7,17.0,286.0,48.5,37.38
2016,1,29,16,45,709.5,51.0,3.4,16.0,234.0,44.58,34.01
2016,1,29,17,0,656.0,46.0,3.1,15.0,182.0,40.67,30.49
2016,1,29,17,15,564.0,38.0,3.0,14.0,132.0,33.88,24.19
2016,1,29,17,30,472.0,30.0,2.9,13.0,82.0,27.08,17.45
2016,1,29,17,45,236.0,15.0,2.85,12.5,41.0,12.13,0.0
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,7,45,216.5,16.5,4.0,7.0,39.5,203.11,64.52
2016,1,30,8,0,433.0,33.0,4.2,8.0,79.0,397.05,324.47
2016,1,30,8,15,531.5,41.5,4.15,8.5,129.5,486.94,409.72
2016,1,30,8,30,630.0,50.0,4.1,9.0,180.0,578.97,488.6
2016,1,30,8,45,692.0,55.0,4.1,10.0,233.0,632.92,532.16
2016,1,30,9,0,754.0,60.0,4.1,11.0,286.0,692.74,577.65
2016,1,30,9,15,791.0,64.0,4.15,12.0,336.5,729.38,603.25
2016,1,30,9,30,828.0,68.0,4.2,13.0,387.0,763.01,625.55
2016,1,30,9,45,855.0,71.0,4.3,14.0,433.5,784.14,638.02
2016,1,30,10,0,882.0,74.0,4.4,15.0,480.0,801.63,647.53
2016,1,30,10,15,899.5,76.0,4.5,16.0,520.5,799.52,642.39
2016,1,30,10,30,917.0,78.0,4.6,17.0,561.0,800.99,640.12
2016,1,30,10,45,929.0,80.0,4.7,18.0,595.0,794.39,632.0
2016,1,30,11,0,941.0,82.0,4.8,19.0,629.0,783.9,621.26
2016,1,30,11,15,949.0,83.0,4.85,19.5,654.5,765.59,605.89
2016,1,30,11,30,957.0,84.0,4.9,20.0,680.0,743.57,586.87
2016,1,30,11,45,961.5,85.0,5.0,20.5,697.5,715.59,563.05
2016,1,30,12,0,966.0,86.0,5.1,21.0,715.0,684.2,536.34
2016,1,30,12,15,968.0,86.5,5.1,21.0,723.5,647.58,505.92
2016,1,30,12,30,970.0,87.0,5.1,21.0,732.0,607.98,472.6
2016,1,30,12,45,969.0,87.5,5.15,21.5,732.0,564.07,434.51
2016,1,30,13,0,968.0,88.0,5.2,22.0,732.0,517.75,393.75
2016,1,30,13,15,965.0,87.5,5.2,22.0,722.5,467.57,349.77
2016,1,30,13,30,962.0,87.0,5.2,22.0,713.0,415.62,303.42
2016,1,30,13,45,955.0,86.5,5.2,22.0,695.5,360.91,254.29
2016,1,30,14,0,948.0,86.0,5.2,22.0,678.0,305.28,204.37
2016,1,30,14,15,939.0,84.5,5.1,22.0,652.0,247.83,154.43
2016,1,30,14,30,930.0,83.0,5.0,22.0,626.0,190.19,108.46
2016,1,30,14,45,918.0,81.0,4.9,22.0,592.5,132.01,71.3
2016,1,30,15,0,906.0,79.0,4.8,22.0,559.0,74.44,58.16
2016,1,30,15,15,888.5,76.5,4.55,21.5,519.0,70.14,54.77
2016,1,30,15,30,871.0,74.0,4.3,21.0,479.0,61.03,47.2
2016,1,30,15,45,844.0,71.5,4.05,20.5,433.0,59.49,46.11
2016,1,30,16,0,817.0,69.0,3.8,20.0,387.0,57.97,45.01
2016,1,30,16,15,780.5,65.0,3.6,19.0,337.0,55.19,42.88
2016,1,30,16,30,744.0,61.0,3.4,18.0,287.0,52.41,40.66
2016,1,30,16,45,687.5,55.0,3.2,17.0,235.0,47.77,36.69
2016,1,30,17,0,631.0,49.0,3.0,16.0,183.0,43.12,32.54
2016,1,30,17,15,537.5,41.0,3.1,15.5,133.0,33.45,23.69
2016,1,30,17,30,444.0,33.0,3.2,15.0,83.0,27.3,17.57
2016,1,30,17,45,222.0,16.5,3.3,14.5,41.5,13.34,1.15
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,207.0,16.5,3.7,10.5,39.0,197.89,75.47
2016,1,31,8,0,414.0,33.0,3.9,11.0,78.0,384.59,311.83
2016,1,31,8,15,510.5,41.5,3.8,11.5,127.5,472.84,393.7
2016,1,31,8,30,607.0,50.0,3.7,12.0,177.0,563.29,470.11
2016,1,31,8,45,674.0,54.0,3.65,13.0,229.5,619.93,515.02
2016,1,31,9,0,741.0,58.0,3.6,14.0,282.0,682.4,561.73
2016,1,31,9,15,778.0,61.5,3.45,15.0,332.0,718.39,585.58
2016,1,31,9,30,815.0,65.0,3.3,16.0,382.0,751.49,606.14
2016,1,31,9,45,843.5,67.0,3.2,17.0,428.0,772.68,617.3
2016,1,31,10,0,872.0,69.0,3.1,18.0,474.0,782.96,620.22
2016,1,31,10,15,889.5,71.5,3.05,19.0,514.0,789.15,620.44
2016,1,31,10,30,907.0,74.0,3.0,20.0,554.0,791.55,618.03
2016,1,31,10,45,919.5,75.0,2.95,21.0,587.5,784.53,609.06
2016,1,31,11,0,932.0,76.0,2.9,22.0,621.0,773.7,597.68
2016,1,31,11,15,940.0,77.5,2.95,22.5,646.5,756.35,583.6
2016,1,31,11,30,948.0,79.0,3.0,23.0,672.0,735.28,566.3
2016,1,31,11,45,948.0,82.0,3.05,23.5,688.5,706.84,542.77
2016,1,31,12,0,948.0,85.0,3.1,24.0,705.0,675.2,516.66
2016,1,31,12,15,950.0,85.5,3.05,24.0,713.5,639.26,487.68
2016,1,31,12,30,952.0,86.0,3.0,24.0,722.0,600.38,455.95
2016,1,31,12,45,952.5,85.5,3.0,24.5,722.5,557.07,419.55
2016,1,31,13,0,953.0,85.0,3.0,25.0,723.0,511.31,380.51
2016,1,31,13,15,950.5,84.5,2.9,25.0,714.5,462.07,338.47
2016,1,31,13,30,948.0,84.0,2.8,25.0,706.0,411.03,294.11
2016,1,31,13,45,943.0,83.0,2.75,25.0,688.5,357.26,247.01
2016,1,31,14,0,938.0,82.0,2.7,25.0,671.0,302.39,198.87
2016,1,31,14,15,929.5,81.0,2.5,25.0,646.0,245.99,150.72
2016,1,31,14,30,921.0,80.0,2.3,25.0,621.0,189.32,106.16
2016,1,31,14,45,908.5,78.0,2.15,25.0,588.0,131.6,69.48
2016,1,31,15,0,896.0,76.0,2.0,25.0,555.0,74.57,57.45
2016,1,31,15,15,879.0,74.0,1.8,24.5,515.5,68.33,52.52
2016,1,31,15,30,862.0,72.0,1.6,24.0,476.0,59.39,45.19
2016,1,31,15,45,836.5,69.5,1.4,24.0,430.5,57.83,44.0
2016,1,31,16,0,811.0,67.0,1.2,24.0,385.0,56.29,42.81
2016,1,31,16,15,775.5,63.0,1.15,23.0,336.0,53.47,40.68
2016,1,31,16,30,740.0,59.0,1.1,22.0,287.0,50.65,38.47
2016,1,31,16,45,683.0,54.0,1.05,21.5,235.0,46.81,35.19
2016,1,31,17,0,626.0,49.0,1.0,21.0,183.0,43.01,31.79
2016,1,31,17,15,533.0,41.0,1.05,20.5,133.5,33.36,23.14
2016,1,31,17,30,440.0,33.0,1.1,20.0,84.0,27.21,17.2
2016,1,31,17,45,220.0,16.5,1.15,19.5,42.0,13.3,1.9
2016,1,31,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,179.0,19.0,1.45,11.0,39.0,183.63,80.66
2016,2,1,8,0,358.0,38.0,1.6,12.0,78.0,349.84,281.28
2016,2,1,8,15,457.0,48.0,1.75,12.5,127.0,442.17,364.06
2016,2,1,8,30,556.0,58.0,1.9,13.0,176.0,536.22,441.99
2016,2,1,8,45,278.0,59.0,2.1,14.0,118.0,316.43,265.59
2016,2,1,9,0,0.0,60.0,2.3,15.0,60.0,49.7,36.74
2016,2,1,9,15,0.0,91.5,2.6,15.5,91.5,79.66,62.18
