Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,30,0.0,123.0,2.9,16.0,123.0,110.22,87.48
2016,2,1,9,45,0.5,138.0,3.25,16.5,138.0,123.51,98.11
2016,2,1,10,0,1.0,153.0,3.6,17.0,153.0,136.7,108.54
2016,2,1,10,15,21.0,187.0,3.9,17.5,198.0,184.16,147.47
2016,2,1,10,30,41.0,221.0,4.2,18.0,243.0,245.09,196.43
2016,2,1,10,45,207.5,234.0,4.5,19.0,355.0,392.97,316.24
2016,2,1,11,0,374.0,247.0,4.8,20.0,467.0,532.59,424.36
2016,2,1,11,15,644.5,170.0,5.05,20.0,568.0,652.64,518.5
2016,2,1,11,30,915.0,93.0,5.3,20.0,669.0,730.28,578.95
2016,2,1,11,45,916.0,95.5,5.55,20.5,685.5,702.53,555.22
2016,2,1,12,0,917.0,98.0,5.8,21.0,702.0,671.64,529.17
2016,2,1,12,15,920.0,98.5,5.95,21.0,711.0,637.04,500.56
2016,2,1,12,30,923.0,99.0,6.1,21.0,720.0,599.52,469.02
2016,2,1,12,45,921.5,100.0,6.35,21.5,719.5,557.39,432.47
2016,2,1,13,0,920.0,101.0,6.6,22.0,719.0,512.98,393.28
2016,2,1,13,15,916.5,100.5,6.75,22.0,710.5,464.45,350.61
2016,2,1,13,30,913.0,100.0,6.9,22.0,702.0,414.29,305.67
2016,2,1,13,45,905.0,100.0,7.05,22.0,684.5,361.73,258.21
2016,2,1,14,0,897.0,100.0,7.2,22.0,667.0,303.81,206.46
2016,2,1,14,15,887.5,98.5,7.2,22.0,641.0,247.67,157.26
2016,2,1,14,30,878.0,97.0,7.2,22.0,615.0,191.54,111.77
2016,2,1,14,45,859.5,96.0,7.2,22.0,581.5,135.3,74.7
2016,2,1,15,0,841.0,95.0,7.2,22.0,548.0,80.58,63.38
2016,2,1,15,15,821.0,92.5,6.9,21.5,508.0,72.79,57.03
2016,2,1,15,30,801.0,90.0,6.6,21.0,468.0,71.75,56.4
2016,2,1,15,45,763.0,88.5,6.3,21.0,421.5,71.3,56.17
2016,2,1,16,0,725.0,87.0,6.0,21.0,375.0,64.95,50.84
2016,2,1,16,15,684.0,82.0,5.45,20.5,326.0,62.14,48.63
2016,2,1,16,30,643.0,77.0,4.9,20.0,277.0,59.34,46.36
2016,2,1,16,45,576.0,70.5,4.4,19.5,226.0,55.16,42.77
2016,2,1,17,0,509.0,64.0,3.9,19.0,175.0,51.03,39.05
2016,2,1,17,15,415.5,52.5,3.75,18.5,127.5,42.49,31.25
2016,2,1,17,30,322.0,41.0,3.6,18.0,80.0,33.8,22.98
2016,2,1,17,45,161.0,20.5,3.45,17.5,40.0,15.97,4.34
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,16.5,3.15,8.0,44.0,223.64,113.49
2016,2,2,8,0,479.0,33.0,3.5,9.0,88.0,434.26,355.21
2016,2,2,8,15,575.5,41.0,3.75,10.0,140.5,515.42,430.45
2016,2,2,8,30,672.0,49.0,4.0,11.0,193.0,608.36,508.5
2016,2,2,8,45,727.0,54.0,4.3,12.0,246.5,665.51,554.77
2016,2,2,9,0,782.0,59.0,4.6,13.0,300.0,720.7,597.28
2016,2,2,9,15,817.5,63.0,4.95,13.5,351.5,756.7,624.68
2016,2,2,9,30,853.0,67.0,5.3,14.0,403.0,789.63,648.96
2016,2,2,9,45,876.0,70.5,5.7,14.5,450.0,808.49,662.21
2016,2,2,10,0,899.0,74.0,6.1,15.0,497.0,816.14,666.73
2016,2,2,10,15,916.5,76.0,6.05,15.0,538.0,821.47,668.85
2016,2,2,10,30,934.0,78.0,6.0,15.0,579.0,822.95,668.16
2016,2,2,10,45,944.0,80.5,5.95,15.5,613.0,815.27,659.44
2016,2,2,11,0,954.0,83.0,5.9,16.0,647.0,803.68,648.03
2016,2,2,11,15,962.5,84.5,5.85,16.0,673.5,785.99,633.49
2016,2,2,11,30,971.0,86.0,5.8,16.0,700.0,764.47,615.6
2016,2,2,11,45,974.0,87.5,5.8,16.5,717.5,735.53,590.03
2016,2,2,12,0,977.0,89.0,5.8,17.0,735.0,703.18,561.63
2016,2,2,12,15,979.5,89.5,5.7,17.0,744.0,666.3,530.13
2016,2,2,12,30,982.0,90.0,5.6,17.0,753.0,626.35,495.69
2016,2,2,12,45,981.5,90.0,5.55,17.5,753.0,581.53,456.03
2016,2,2,13,0,981.0,90.0,5.5,18.0,753.0,534.23,413.69
2016,2,2,13,15,978.0,89.5,5.4,18.0,744.0,483.21,368.26
2016,2,2,13,30,975.0,89.0,5.3,18.0,735.0,430.38,320.41
2016,2,2,13,45,969.0,88.0,5.25,18.0,717.5,374.63,269.62
2016,2,2,14,0,963.0,87.0,5.2,18.0,700.0,317.85,217.81
2016,2,2,14,15,954.5,86.0,5.05,18.0,674.0,259.77,166.16
2016,2,2,14,30,946.0,85.0,4.9,18.0,648.0,201.39,118.08
2016,2,2,14,45,934.0,83.0,4.8,18.0,614.0,141.96,77.92
2016,2,2,15,0,922.0,81.0,4.7,18.0,580.0,83.13,55.83
2016,2,2,15,15,904.5,78.5,4.35,17.5,539.5,71.74,57.01
2016,2,2,15,30,887.0,76.0,4.0,17.0,499.0,62.5,49.23
2016,2,2,15,45,862.5,73.0,3.7,17.0,452.5,60.65,47.76
2016,2,2,16,0,838.0,70.0,3.4,17.0,406.0,58.79,46.26
2016,2,2,16,15,802.5,66.0,2.95,16.0,355.0,56.02,44.13
2016,2,2,16,30,767.0,62.0,2.5,15.0,304.0,53.24,41.91
2016,2,2,16,45,710.0,57.0,2.1,14.0,250.5,49.45,38.69
2016,2,2,17,0,653.0,52.0,1.7,13.0,197.0,45.71,35.34
2016,2,2,17,15,558.5,44.0,1.7,12.0,145.0,35.85,26.32
2016,2,2,17,30,464.0,36.0,1.7,11.0,93.0,29.76,20.32
2016,2,2,17,45,280.5,23.5,1.75,10.5,53.0,19.42,7.71
2016,2,2,18,0,97.0,11.0,1.8,10.0,13.0,9.39,0.0
2016,2,2,18,15,48.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,252.0,16.0,4.85,2.5,45.5,233.05,133.17
2016,2,3,8,0,504.0,32.0,5.2,3.0,91.0,442.65,373.45
2016,2,3,8,15,595.0,40.0,5.35,3.5,143.5,531.03,457.8
2016,2,3,8,30,686.0,48.0,5.5,4.0,196.0,620.2,536.56
2016,2,3,8,45,746.0,52.0,5.65,4.5,251.0,680.25,587.61
2016,2,3,9,0,806.0,56.0,5.8,5.0,306.0,738.43,634.64
2016,2,3,9,15,839.5,59.5,5.7,5.5,357.5,772.41,659.39
2016,2,3,9,30,873.0,63.0,5.6,6.0,409.0,795.53,674.54
2016,2,3,9,45,897.0,65.0,5.55,6.5,456.5,813.46,685.35
2016,2,3,10,0,921.0,67.0,5.5,7.0,504.0,827.88,693.21
2016,2,3,10,15,937.0,69.0,5.45,7.5,545.0,832.15,693.14
2016,2,3,10,30,953.0,71.0,5.4,8.0,586.0,832.51,690.22
2016,2,3,10,45,963.5,73.0,5.4,8.5,620.0,824.61,681.4
2016,2,3,11,0,974.0,75.0,5.4,9.0,654.0,812.73,669.79
2016,2,3,11,15,981.5,76.0,5.35,9.5,680.0,793.57,652.59
2016,2,3,11,30,989.0,77.0,5.3,10.0,706.0,770.59,632.62
2016,2,3,11,45,990.0,79.0,5.3,10.5,723.5,740.56,605.78
2016,2,3,12,0,991.0,81.0,5.3,11.0,741.0,707.16,576.09
2016,2,3,12,15,993.5,81.5,5.2,11.0,750.0,669.97,543.77
2016,2,3,12,30,996.0,82.0,5.1,11.0,759.0,629.65,508.42
2016,2,3,12,45,994.0,82.5,5.1,11.5,758.5,584.1,467.61
2016,2,3,13,0,992.0,83.0,5.1,12.0,758.0,536.14,424.07
2016,2,3,13,15,989.5,83.0,5.05,12.0,749.5,485.34,377.97
2016,2,3,13,30,987.0,83.0,5.0,12.0,741.0,432.63,329.26
2016,2,3,13,45,981.5,82.5,4.95,12.0,723.5,376.89,277.32
2016,2,3,14,0,976.0,82.0,4.9,12.0,706.0,320.02,224.2
2016,2,3,14,15,968.0,80.5,4.85,12.0,680.0,260.98,170.5
2016,2,3,14,30,960.0,79.0,4.8,12.0,654.0,201.61,120.25
2016,2,3,14,45,947.0,78.5,4.8,12.0,620.5,142.39,78.99
2016,2,3,15,0,934.0,78.0,4.8,12.0,587.0,83.8,55.96
2016,2,3,15,15,917.5,75.5,4.7,11.5,546.5,69.95,56.78
2016,2,3,15,30,901.0,73.0,4.6,11.0,506.0,67.87,55.21
2016,2,3,15,45,877.0,70.5,4.5,11.0,459.5,58.91,47.36
2016,2,3,16,0,853.0,68.0,4.4,11.0,413.0,57.36,46.11
2016,2,3,16,15,819.0,64.5,3.95,10.0,362.0,54.94,44.23
2016,2,3,16,30,785.0,61.0,3.5,9.0,311.0,52.52,42.29
2016,2,3,16,45,732.5,55.5,3.05,8.5,257.5,48.28,38.51
2016,2,3,17,0,680.0,50.0,2.6,8.0,204.0,44.04,34.57
2016,2,3,17,15,592.5,42.5,2.45,7.0,151.5,37.8,28.67
2016,2,3,17,30,505.0,35.0,2.3,6.0,99.0,28.96,20.14
2016,2,3,17,45,335.0,23.0,2.2,5.5,57.0,19.03,8.36
2016,2,3,18,0,165.0,11.0,2.1,5.0,15.0,9.39,0.0
2016,2,3,18,15,82.5,5.5,2.15,4.5,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.5,16.0,1.2,2.0,47.5,238.07,145.68
2016,2,4,8,0,527.0,32.0,1.3,3.0,95.0,461.32,381.57
2016,2,4,8,15,615.0,39.5,1.3,3.5,148.0,547.53,458.42
2016,2,4,8,30,703.0,47.0,1.3,4.0,201.0,634.37,529.83
2016,2,4,8,45,754.0,52.0,1.35,5.0,255.5,688.9,571.61
2016,2,4,9,0,805.0,57.0,1.4,6.0,310.0,741.48,609.47
2016,2,4,9,15,839.0,61.0,1.45,6.5,361.5,776.66,633.66
2016,2,4,9,30,873.0,65.0,1.5,7.0,413.0,808.73,654.81
2016,2,4,9,45,895.5,67.5,1.6,8.0,460.5,818.34,658.53
2016,2,4,10,0,918.0,70.0,1.7,9.0,508.0,832.2,665.43
2016,2,4,10,15,934.5,72.0,1.8,9.5,549.5,836.85,666.8
2016,2,4,10,30,951.0,74.0,1.9,10.0,591.0,837.59,665.54
2016,2,4,10,45,962.5,75.5,2.0,10.5,625.5,829.86,658.34
2016,2,4,11,0,974.0,77.0,2.1,11.0,660.0,818.13,648.49
2016,2,4,11,15,982.0,78.5,2.1,11.0,686.5,799.83,634.38
2016,2,4,11,30,990.0,80.0,2.1,11.0,713.0,777.64,617.61
2016,2,4,11,45,986.0,85.0,2.15,11.5,729.5,747.19,592.25
2016,2,4,12,0,982.0,90.0,2.2,12.0,746.0,713.5,564.22
2016,2,4,12,15,984.5,90.0,2.15,12.0,755.5,675.88,533.34
2016,2,4,12,30,987.0,90.0,2.1,12.0,765.0,635.2,499.52
2016,2,4,12,45,990.5,89.0,2.1,12.5,766.0,591.21,461.78
2016,2,4,13,0,994.0,88.0,2.1,13.0,767.0,544.41,420.95
2016,2,4,13,15,991.5,87.5,2.0,13.0,758.5,492.91,375.88
2016,2,4,13,30,989.0,87.0,1.9,13.0,750.0,439.51,328.21
2016,2,4,13,45,985.5,85.5,1.85,13.0,733.0,383.31,277.52
2016,2,4,14,0,982.0,84.0,1.8,13.0,716.0,325.81,225.28
2016,2,4,14,15,974.0,82.5,1.75,13.0,689.5,266.31,172.36
2016,2,4,14,30,966.0,81.0,1.7,13.0,663.0,206.46,122.49
2016,2,4,14,45,945.0,83.0,1.65,13.0,627.5,147.75,82.19
2016,2,4,15,0,924.0,85.0,1.6,13.0,592.0,90.45,59.64
2016,2,4,15,15,907.0,82.5,1.45,12.5,551.0,66.59,53.55
2016,2,4,15,30,890.0,80.0,1.3,12.0,510.0,65.3,52.69
2016,2,4,15,45,866.5,76.5,1.2,12.0,463.5,63.17,50.96
2016,2,4,16,0,843.0,73.0,1.1,12.0,417.0,61.02,49.19
2016,2,4,16,15,808.0,69.0,1.0,11.5,365.5,58.33,47.02
2016,2,4,16,30,773.0,65.0,0.9,11.0,314.0,55.63,44.77
2016,2,4,16,45,720.0,59.5,0.85,10.5,260.0,51.52,41.16
2016,2,4,17,0,667.0,54.0,0.8,10.0,206.0,47.42,37.39
2016,2,4,17,15,579.0,45.5,0.9,9.0,153.5,37.07,27.85
2016,2,4,17,30,491.0,37.0,1.0,8.0,101.0,30.57,21.48
2016,2,4,17,45,325.0,24.5,1.15,7.0,58.5,20.27,9.79
2016,2,4,18,0,159.0,12.0,1.3,6.0,16.0,10.24,0.0
2016,2,4,18,15,79.5,6.0,1.3,5.5,8.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,226.5,18.5,2.25,3.0,46.0,223.14,144.29
2016,2,5,8,0,453.0,37.0,2.6,4.0,92.0,424.01,354.99
2016,2,5,8,15,544.0,45.5,2.6,4.5,143.5,511.0,433.97
2016,2,5,8,30,635.0,54.0,2.6,5.0,195.0,599.53,508.74
2016,2,5,8,45,685.0,61.0,2.65,6.0,247.5,654.15,551.87
2016,2,5,9,0,735.0,68.0,2.7,7.0,300.0,701.34,586.81
2016,2,5,9,15,771.0,72.5,3.15,8.0,351.0,738.67,614.61
2016,2,5,9,30,807.0,77.0,3.6,9.0,402.0,772.93,639.07
2016,2,5,9,45,829.0,81.0,4.05,10.0,448.0,791.86,651.23
2016,2,5,10,0,851.0,85.0,4.5,11.0,494.0,807.15,661.3
2016,2,5,10,15,869.0,87.5,4.45,11.0,534.5,813.67,664.11
2016,2,5,10,30,887.0,90.0,4.4,11.0,575.0,816.28,664.13
2016,2,5,10,45,898.0,93.0,4.4,11.5,609.0,810.02,656.77
2016,2,5,11,0,909.0,96.0,4.4,12.0,643.0,799.84,646.73
2016,2,5,11,15,751.0,149.0,4.35,12.5,613.5,717.89,580.46
2016,2,5,11,30,593.0,202.0,4.3,13.0,584.0,627.26,506.48
2016,2,5,11,45,763.0,152.0,4.25,13.5,657.0,674.19,541.81
2016,2,5,12,0,933.0,102.0,4.2,14.0,730.0,697.19,557.13
2016,2,5,12,15,714.0,180.5,4.15,14.0,664.5,605.1,482.07
2016,2,5,12,30,495.0,259.0,4.1,14.0,599.0,512.09,407.09
2016,2,5,12,45,532.5,245.5,4.05,14.0,611.5,491.16,389.02
2016,2,5,13,0,570.0,232.0,4.0,14.0,624.0,466.04,366.56
2016,2,5,13,15,750.5,167.5,3.95,14.0,677.5,457.78,354.85
2016,2,5,13,30,931.0,103.0,3.9,14.0,731.0,433.87,327.79
2016,2,5,13,45,925.0,102.5,3.9,14.0,713.5,380.23,278.78
2016,2,5,14,0,919.0,102.0,3.9,14.0,696.0,325.6,228.7
2016,2,5,14,15,910.5,100.5,3.85,14.0,671.0,268.97,177.88
2016,2,5,14,30,902.0,99.0,3.8,14.0,646.0,205.81,124.89
2016,2,5,14,45,877.5,101.0,3.75,14.0,610.5,149.3,85.43
2016,2,5,15,0,853.0,103.0,3.7,14.0,575.0,94.95,62.58
2016,2,5,15,15,834.5,100.0,3.55,13.5,535.0,77.96,63.32
2016,2,5,15,30,816.0,97.0,3.4,13.0,495.0,76.72,62.54
2016,2,5,15,45,789.0,93.0,3.3,13.0,448.5,74.62,60.86
2016,2,5,16,0,762.0,89.0,3.2,13.0,402.0,66.36,53.72
2016,2,5,16,15,724.0,84.0,2.75,12.0,352.0,63.6,51.61
2016,2,5,16,30,686.0,79.0,2.3,11.0,302.0,60.83,49.42
2016,2,5,16,45,628.5,72.0,1.9,10.0,249.5,56.31,45.55
2016,2,5,17,0,571.0,65.0,1.5,9.0,197.0,51.78,41.48
2016,2,5,17,15,482.0,54.5,1.5,8.0,146.5,44.07,34.29
2016,2,5,17,30,393.0,44.0,1.5,7.0,96.0,36.27,26.68
2016,2,5,17,45,196.5,30.0,1.5,6.5,56.0,23.26,12.62
2016,2,5,18,0,0.0,16.0,1.5,6.0,16.0,13.66,0.0
2016,2,5,18,15,0.0,8.0,1.5,6.0,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,66.5,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,133.0,11.0,5.5,4.0,13.0,100.69,0.0
2016,2,6,7,45,305.0,23.5,5.65,4.5,54.5,288.41,196.36
2016,2,6,8,0,477.0,36.0,5.8,5.0,96.0,442.1,373.8
2016,2,6,8,15,567.5,44.0,6.2,5.5,148.5,528.58,455.27
2016,2,6,8,30,658.0,52.0,6.6,6.0,201.0,609.53,527.21
2016,2,6,8,45,713.0,57.5,7.0,7.0,255.0,667.96,576.26
2016,2,6,9,0,768.0,63.0,7.4,8.0,309.0,724.47,621.37
2016,2,6,9,15,803.5,67.5,7.5,8.5,360.5,761.58,649.47
2016,2,6,9,30,839.0,72.0,7.6,9.0,412.0,795.62,674.25
2016,2,6,9,45,867.5,73.5,7.75,9.5,460.5,816.82,688.44
2016,2,6,10,0,896.0,75.0,7.9,10.0,509.0,826.57,693.42
2016,2,6,10,15,913.0,77.5,7.85,10.5,550.5,832.38,694.74
2016,2,6,10,30,930.0,80.0,7.8,11.0,592.0,834.31,693.14
2016,2,6,10,45,945.0,80.5,7.75,11.5,627.0,828.36,685.57
2016,2,6,11,0,960.0,81.0,7.7,12.0,662.0,818.41,675.13
2016,2,6,11,15,968.5,82.0,7.6,12.0,689.0,800.17,659.59
2016,2,6,11,30,977.0,83.0,7.5,12.0,716.0,778.08,641.26
2016,2,6,11,45,981.0,84.5,7.45,12.0,734.0,749.65,616.56
2016,2,6,12,0,985.0,86.0,7.4,12.0,752.0,717.71,588.62
2016,2,6,12,15,988.0,86.0,7.25,12.0,761.5,680.32,555.78
2016,2,6,12,30,991.0,86.0,7.1,12.0,771.0,639.81,519.89
2016,2,6,12,45,992.0,86.0,7.0,12.5,771.5,595.29,479.31
2016,2,6,13,0,993.0,86.0,6.9,13.0,772.0,548.12,435.86
2016,2,6,13,15,990.5,85.5,6.75,13.0,763.5,496.59,388.8
2016,2,6,13,30,988.0,85.0,6.6,13.0,755.0,443.15,339.2
2016,2,6,13,45,984.0,84.0,6.45,13.0,738.0,387.15,286.72
2016,2,6,14,0,980.0,83.0,6.3,13.0,721.0,329.88,232.91
2016,2,6,14,15,972.5,81.5,6.15,13.0,695.0,270.44,178.4
2016,2,6,14,30,965.0,80.0,6.0,13.0,669.0,210.6,126.97
2016,2,6,14,45,946.0,81.5,5.85,13.0,634.0,151.59,84.71
2016,2,6,15,0,927.0,83.0,5.7,13.0,599.0,93.79,59.44
2016,2,6,15,15,911.0,80.5,5.45,12.5,558.5,73.19,59.37
2016,2,6,15,30,895.0,78.0,5.2,12.0,518.0,63.77,51.3
2016,2,6,15,45,873.5,74.5,5.0,12.0,471.5,61.63,49.55
2016,2,6,16,0,852.0,71.0,4.8,12.0,425.0,59.45,47.76
2016,2,6,16,15,819.0,67.5,4.2,11.0,373.5,57.12,45.98
2016,2,6,16,30,786.0,64.0,3.6,10.0,322.0,54.79,44.16
2016,2,6,16,45,739.0,58.0,3.05,9.5,268.5,50.26,40.15
2016,2,6,17,0,692.0,52.0,2.5,9.0,215.0,45.67,35.96
2016,2,6,17,15,609.5,44.5,2.25,8.0,161.5,39.49,30.18
2016,2,6,17,30,527.0,37.0,2.0,7.0,108.0,33.32,24.11
2016,2,6,17,45,374.0,25.5,1.8,6.0,64.0,21.13,11.37
2016,2,6,18,0,221.0,14.0,1.6,5.0,20.0,11.95,0.0
2016,2,6,18,15,110.5,7.0,1.55,4.5,10.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,49.5,6.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,99.0,12.0,3.0,2.0,14.0,78.48,0.0
2016,2,7,7,45,267.0,26.5,3.05,2.5,55.0,266.59,188.88
2016,2,7,8,0,435.0,41.0,3.1,3.0,96.0,417.63,353.31
2016,2,7,8,15,526.0,50.5,3.15,4.0,148.5,506.77,433.5
2016,2,7,8,30,617.0,60.0,3.2,5.0,201.0,597.15,509.39
2016,2,7,8,45,683.0,64.5,3.3,6.0,255.5,661.6,560.65
2016,2,7,9,0,749.0,69.0,3.4,7.0,310.0,718.74,603.58
2016,2,7,9,15,784.5,73.5,3.55,7.5,361.5,756.01,630.69
2016,2,7,9,30,820.0,78.0,3.7,8.0,413.0,790.15,654.66
2016,2,7,9,45,848.5,80.0,3.9,9.0,461.0,812.14,667.92
2016,2,7,10,0,877.0,82.0,4.1,10.0,509.0,830.4,678.2
2016,2,7,10,15,894.0,84.5,4.25,10.5,550.0,836.04,680.31
2016,2,7,10,30,911.0,87.0,4.4,11.0,591.0,830.39,674.22
2016,2,7,10,45,924.0,88.0,4.6,12.0,625.5,823.62,666.55
2016,2,7,11,0,937.0,89.0,4.8,13.0,660.0,812.96,656.08
2016,2,7,11,15,945.5,90.5,4.9,13.5,686.5,795.56,641.4
2016,2,7,11,30,954.0,92.0,5.0,14.0,713.0,774.36,623.98
2016,2,7,11,45,955.0,94.5,5.1,14.5,730.0,745.32,599.02
2016,2,7,12,0,956.0,97.0,5.2,15.0,747.0,712.98,571.26
2016,2,7,12,15,958.5,97.5,5.2,15.5,756.5,676.51,539.61
2016,2,7,12,30,961.0,98.0,5.2,16.0,766.0,637.01,505.14
2016,2,7,12,45,964.0,96.5,5.2,16.5,767.0,593.13,466.69
2016,2,7,13,0,967.0,95.0,5.2,17.0,768.0,546.57,425.34
2016,2,7,13,15,964.0,94.5,5.1,17.0,759.0,495.77,380.37
2016,2,7,13,30,961.0,94.0,5.0,17.0,750.0,443.19,332.98
2016,2,7,13,45,958.5,92.0,4.95,17.5,733.0,388.0,282.16
2016,2,7,14,0,956.0,90.0,4.9,18.0,716.0,331.47,230.01
2016,2,7,14,15,948.0,88.5,4.75,18.0,690.5,273.01,177.7
2016,2,7,14,30,940.0,87.0,4.6,18.0,665.0,214.23,128.21
2016,2,7,14,45,927.0,85.5,4.45,18.0,631.0,154.86,85.83
2016,2,7,15,0,914.0,84.0,4.3,18.0,597.0,96.2,59.08
2016,2,7,15,15,897.5,82.0,3.95,17.5,556.5,73.97,58.84
2016,2,7,15,30,881.0,80.0,3.6,17.0,516.0,64.93,51.27
2016,2,7,15,45,859.5,76.5,3.25,17.0,469.5,62.85,49.61
2016,2,7,16,0,838.0,73.0,2.9,17.0,423.0,60.74,47.92
2016,2,7,16,15,804.0,69.0,2.65,16.0,372.0,58.07,45.89
2016,2,7,16,30,770.0,65.0,2.4,15.0,321.0,55.38,43.8
2016,2,7,16,45,719.0,59.5,2.2,14.0,267.5,51.29,40.35
2016,2,7,17,0,668.0,54.0,2.0,13.0,214.0,47.19,36.74
2016,2,7,17,15,584.5,46.5,2.0,12.0,161.0,37.72,28.12
2016,2,7,17,30,501.0,39.0,2.0,11.0,108.0,32.11,22.69
2016,2,7,17,45,345.0,26.5,2.0,10.5,64.5,21.87,12.01
2016,2,7,18,0,189.0,14.0,2.0,10.0,21.0,11.95,0.0
2016,2,7,18,15,94.5,7.0,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.0,4.15,3.5,6.0,0.0,0.0
2016,2,8,7,30,0.0,12.0,4.3,4.0,12.0,10.24,0.0
2016,2,8,7,45,107.5,29.0,4.45,4.5,43.0,140.96,100.49
2016,2,8,8,0,215.0,46.0,4.6,5.0,74.0,261.09,221.2
2016,2,8,8,15,253.0,63.5,4.9,6.0,111.5,313.0,270.15
2016,2,8,8,30,291.0,81.0,5.2,7.0,149.0,365.41,316.93
2016,2,8,8,45,309.0,99.5,5.55,8.0,187.0,402.88,348.75
2016,2,8,9,0,327.0,118.0,5.9,9.0,225.0,421.12,363.49
2016,2,8,9,15,460.5,113.5,5.9,9.5,289.5,539.91,462.76
2016,2,8,9,30,594.0,109.0,5.9,10.0,354.0,649.48,550.27
2016,2,8,9,45,556.5,134.5,5.95,10.5,384.5,635.56,535.97
2016,2,8,10,0,519.0,160.0,6.0,11.0,415.0,626.85,525.28
2016,2,8,10,15,567.5,158.5,5.95,11.0,457.5,654.69,546.45
2016,2,8,10,30,616.0,157.0,5.9,11.0,500.0,687.03,570.5
2016,2,8,10,45,794.5,115.5,5.9,11.5,585.0,763.01,628.64
2016,2,8,11,0,973.0,74.0,5.9,12.0,670.0,826.74,674.77
2016,2,8,11,15,980.5,75.0,5.95,12.5,696.5,807.68,657.84
2016,2,8,11,30,988.0,76.0,6.0,13.0,723.0,784.77,638.56
2016,2,8,11,45,987.5,79.5,6.1,13.5,740.5,755.2,613.39
2016,2,8,12,0,987.0,83.0,6.2,14.0,758.0,722.23,584.54
2016,2,8,12,15,990.0,83.5,6.2,14.0,768.0,685.27,553.03
2016,2,8,12,30,993.0,84.0,6.2,14.0,778.0,645.13,518.42
2016,2,8,12,45,995.5,83.0,6.25,14.0,779.0,600.35,479.52
2016,2,8,13,0,998.0,82.0,6.3,14.0,780.0,552.83,437.43
2016,2,8,13,15,996.0,81.5,6.25,14.0,771.5,501.23,390.87
2016,2,8,13,30,994.0,81.0,6.2,14.0,763.0,447.67,341.64
2016,2,8,13,45,992.5,79.0,6.2,14.5,746.0,391.31,288.7
2016,2,8,14,0,991.0,77.0,6.2,15.0,729.0,333.43,234.22
2016,2,8,14,15,983.5,76.0,6.15,15.0,703.5,273.74,179.68
2016,2,8,14,30,976.0,75.0,6.1,15.0,678.0,213.59,127.91
2016,2,8,14,45,968.5,72.0,6.1,15.0,644.5,151.83,82.39
2016,2,8,15,0,961.0,69.0,6.1,15.0,611.0,90.19,52.71
2016,2,8,15,15,946.5,67.5,5.95,14.5,570.5,65.06,51.74
2016,2,8,15,30,932.0,66.0,5.8,14.0,530.0,63.63,50.74
2016,2,8,15,45,913.5,62.5,5.7,14.0,483.5,60.66,48.27
2016,2,8,16,0,895.0,59.0,5.6,14.0,437.0,57.56,45.67
2016,2,8,16,15,865.0,56.0,5.1,13.0,385.5,54.56,43.31
2016,2,8,16,30,835.0,53.0,4.6,12.0,334.0,51.45,40.79
2016,2,8,16,45,791.0,49.0,4.1,11.5,280.0,43.15,33.42
2016,2,8,17,0,747.0,45.0,3.6,11.0,226.0,39.94,30.51
2016,2,8,17,15,671.0,39.0,3.3,10.0,172.0,34.82,25.77
2016,2,8,17,30,595.0,33.0,3.0,9.0,118.0,29.74,20.82
2016,2,8,17,45,446.0,23.5,2.7,8.0,71.5,21.19,11.87
2016,2,8,18,0,297.0,14.0,2.4,7.0,25.0,11.95,0.0
2016,2,8,18,15,148.5,7.0,2.3,6.5,12.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.5,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,0.0,19.0,3.3,4.0,19.0,16.22,0.0
2016,2,9,7,45,275.0,26.0,3.55,5.0,62.5,277.44,207.14
2016,2,9,8,0,550.0,33.0,3.8,6.0,106.0,488.73,409.6
2016,2,9,8,15,631.0,39.5,3.7,6.5,159.0,569.94,482.27
2016,2,9,8,30,712.0,46.0,3.6,7.0,212.0,651.62,550.4
2016,2,9,8,45,760.0,50.0,3.5,8.0,266.0,703.25,589.81
2016,2,9,9,0,808.0,54.0,3.4,9.0,320.0,752.98,625.26
2016,2,9,9,15,839.5,57.0,3.6,10.0,371.5,777.24,640.99
2016,2,9,9,30,871.0,60.0,3.8,11.0,423.0,806.67,660.06
2016,2,9,9,45,891.5,63.0,4.05,12.5,469.5,823.78,668.37
2016,2,9,10,0,912.0,66.0,4.3,14.0,516.0,837.28,674.07
2016,2,9,10,15,927.0,67.5,4.4,14.5,557.0,840.63,674.11
2016,2,9,10,30,942.0,69.0,4.5,15.0,598.0,840.11,671.5
2016,2,9,10,45,952.0,71.0,4.6,15.5,631.5,832.25,663.67
2016,2,9,11,0,962.0,73.0,4.7,16.0,665.0,820.43,653.14
2016,2,9,11,15,969.0,74.0,4.75,16.5,691.5,801.3,637.12
2016,2,9,11,30,976.0,75.0,4.8,17.0,718.0,778.37,618.51
2016,2,9,11,45,970.5,81.0,4.85,17.5,734.0,748.32,593.75
2016,2,9,12,0,965.0,87.0,4.9,18.0,750.0,715.07,565.45
2016,2,9,12,15,967.0,87.0,4.9,18.0,759.0,677.69,534.7
2016,2,9,12,30,969.0,87.0,4.9,18.0,768.0,637.32,501.04
2016,2,9,12,45,970.5,86.5,4.9,18.5,769.0,593.37,463.0
2016,2,9,13,0,972.0,86.0,4.9,19.0,770.0,546.81,422.13
2016,2,9,13,15,969.5,85.5,4.85,19.0,761.0,496.09,377.8
2016,2,9,13,30,967.0,85.0,4.8,19.0,752.0,443.5,330.94
2016,2,9,13,45,963.5,83.5,4.75,19.0,735.0,388.14,280.98
2016,2,9,14,0,960.0,82.0,4.7,19.0,718.0,331.5,229.47
2016,2,9,14,15,952.0,81.0,4.6,19.0,692.5,273.21,177.34
2016,2,9,14,30,944.0,80.0,4.5,19.0,667.0,214.57,127.75
2016,2,9,14,45,930.0,79.5,4.45,19.0,633.0,155.56,85.04
2016,2,9,15,0,916.0,79.0,4.4,19.0,599.0,97.33,57.26
2016,2,9,15,15,900.0,77.0,4.05,18.5,559.0,70.73,55.77
2016,2,9,15,30,884.0,75.0,3.7,18.0,519.0,69.08,54.62
2016,2,9,15,45,864.0,71.5,3.4,18.0,473.0,59.11,46.12
2016,2,9,16,0,844.0,68.0,3.1,18.0,427.0,56.91,44.35
2016,2,9,16,15,812.5,64.5,2.7,17.0,376.5,54.52,42.57
2016,2,9,16,30,781.0,61.0,2.3,16.0,326.0,52.13,40.73
2016,2,9,16,45,735.5,55.5,1.9,15.0,273.0,47.96,37.23
2016,2,9,17,0,690.0,50.0,1.5,14.0,220.0,43.74,33.55
2016,2,9,17,15,612.0,43.5,1.5,13.0,167.0,38.41,28.68
2016,2,9,17,30,534.0,37.0,1.5,12.0,114.0,33.12,23.58
2016,2,9,17,45,390.0,26.0,1.5,11.5,69.5,21.43,12.08
2016,2,9,18,0,246.0,15.0,1.5,11.0,25.0,12.38,0.0
2016,2,9,18,15,123.0,7.5,1.45,11.0,12.5,6.4,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,102.0,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,204.0,13.0,1.5,5.0,19.0,153.43,0.0
2016,2,10,7,45,360.5,24.0,1.75,6.0,62.5,339.68,256.28
2016,2,10,8,0,517.0,35.0,2.0,7.0,106.0,467.69,387.93
2016,2,10,8,15,599.5,42.5,2.1,7.5,159.0,551.19,461.13
2016,2,10,8,30,682.0,50.0,2.2,8.0,212.0,635.22,530.09
2016,2,10,8,45,731.5,55.0,2.3,9.0,265.5,689.35,571.28
2016,2,10,9,0,781.0,60.0,2.4,10.0,319.0,741.58,608.87
2016,2,10,9,15,814.0,63.5,2.65,11.0,370.5,775.87,632.39
2016,2,10,9,30,847.0,67.0,2.9,12.0,422.0,807.13,652.96
2016,2,10,9,45,869.0,70.0,3.2,13.0,469.0,817.14,657.68
2016,2,10,10,0,891.0,73.0,3.5,14.0,516.0,831.78,665.78
2016,2,10,10,15,907.0,75.0,3.45,14.5,557.0,836.54,665.91
2016,2,10,10,30,923.0,77.0,3.4,15.0,598.0,837.45,663.43
2016,2,10,10,45,934.0,79.0,3.4,15.5,632.0,830.44,655.71
2016,2,10,11,0,945.0,81.0,3.4,16.0,666.0,819.49,645.41
2016,2,10,11,15,952.5,82.0,3.35,16.5,692.5,800.89,629.56
2016,2,10,11,30,960.0,83.0,3.3,17.0,719.0,778.51,611.25
2016,2,10,11,45,964.0,84.0,3.25,17.5,737.0,750.01,587.75
2016,2,10,12,0,968.0,85.0,3.2,18.0,755.0,718.05,560.81
2016,2,10,12,15,970.5,85.5,3.2,18.5,764.5,681.36,530.26
2016,2,10,12,30,973.0,86.0,3.2,19.0,774.0,641.58,496.92
2016,2,10,12,45,972.0,86.5,3.2,19.5,774.0,597.02,459.36
2016,2,10,13,0,971.0,87.0,3.2,20.0,774.0,550.01,419.13
2016,2,10,13,15,969.0,86.5,3.15,20.0,765.5,499.45,375.9
2016,2,10,13,30,967.0,86.0,3.1,20.0,757.0,446.99,330.06
2016,2,10,13,45,961.5,86.0,3.1,20.5,740.0,392.06,280.87
2016,2,10,14,0,956.0,86.0,3.1,21.0,723.0,336.0,230.35
2016,2,10,14,15,948.5,84.5,3.1,21.0,697.5,277.49,178.92
2016,2,10,14,30,941.0,83.0,3.1,21.0,672.0,218.59,129.68
2016,2,10,14,45,928.5,82.0,3.1,21.5,638.5,159.38,86.74
2016,2,10,15,0,916.0,81.0,3.1,22.0,605.0,100.8,58.18
2016,2,10,15,15,900.5,78.5,2.85,21.5,564.5,71.73,55.9
2016,2,10,15,30,885.0,76.0,2.6,21.0,524.0,69.77,54.53
2016,2,10,15,45,859.5,74.5,2.4,21.0,477.5,61.16,47.3
2016,2,10,16,0,834.0,73.0,2.2,21.0,431.0,60.47,46.86
2016,2,10,16,15,802.0,69.0,2.1,19.5,380.0,57.83,45.0
2016,2,10,16,30,770.0,65.0,2.0,18.0,329.0,55.17,43.06
2016,2,10,16,45,717.0,60.5,1.95,17.0,275.0,51.9,40.39
2016,2,10,17,0,664.0,56.0,1.9,16.0,221.0,48.68,37.64
2016,2,10,17,15,585.0,48.0,2.05,15.5,168.0,38.75,28.68
2016,2,10,17,30,506.0,40.0,2.2,15.0,115.0,32.76,22.98
2016,2,10,17,45,362.0,28.0,2.4,14.5,70.5,23.03,13.38
2016,2,10,18,0,218.0,16.0,2.6,14.0,26.0,13.18,0.0
2016,2,10,18,15,109.0,8.0,2.75,13.5,13.0,6.83,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,11.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,0.0,22.0,4.0,10.0,22.0,18.78,0.0
2016,2,11,7,45,270.5,29.0,4.15,11.0,67.0,281.2,214.06
2016,2,11,8,0,541.0,36.0,4.3,12.0,112.0,488.58,403.09
2016,2,11,8,15,622.0,43.5,4.15,12.5,166.0,571.84,475.21
2016,2,11,8,30,703.0,51.0,4.0,13.0,220.0,655.43,543.04
2016,2,11,8,45,752.5,55.5,3.85,14.0,274.5,709.44,583.11
2016,2,11,9,0,802.0,60.0,3.7,15.0,329.0,761.42,619.15
2016,2,11,9,15,834.0,63.5,3.85,16.0,381.0,795.15,641.11
2016,2,11,9,30,866.0,67.0,4.0,17.0,433.0,825.75,660.06
2016,2,11,9,45,888.0,69.5,4.2,18.5,480.5,835.13,662.03
2016,2,11,10,0,910.0,72.0,4.4,20.0,528.0,849.16,667.47
2016,2,11,10,15,925.5,74.0,4.55,20.5,569.5,853.43,668.42
2016,2,11,10,30,941.0,76.0,4.7,21.0,611.0,853.79,666.73
2016,2,11,10,45,952.0,77.5,4.85,22.0,645.5,845.96,658.02
2016,2,11,11,0,963.0,79.0,5.0,23.0,680.0,834.16,646.67
2016,2,11,11,15,970.0,80.5,4.9,23.5,706.5,815.34,630.41
2016,2,11,11,30,977.0,82.0,4.8,24.0,733.0,792.69,611.67
2016,2,11,11,45,974.0,86.0,4.7,24.5,749.0,761.91,586.53
2016,2,11,12,0,971.0,90.0,4.6,25.0,765.0,727.89,557.99
2016,2,11,12,15,972.5,90.5,4.5,25.0,774.5,690.29,527.74
2016,2,11,12,30,974.0,91.0,4.4,25.0,784.0,649.67,494.81
2016,2,11,12,45,971.5,92.0,4.35,25.0,783.5,604.52,458.05
2016,2,11,13,0,969.0,93.0,4.3,25.0,783.0,557.01,418.65
2016,2,11,13,15,966.0,92.5,4.2,25.0,774.0,505.9,375.48
2016,2,11,13,30,963.0,92.0,4.1,25.0,765.0,452.98,329.87
2016,2,11,13,45,955.0,92.5,4.05,25.5,746.5,397.58,281.0
2016,2,11,14,0,947.0,93.0,4.0,26.0,728.0,341.31,231.09
2016,2,11,14,15,938.5,91.5,3.85,25.5,702.0,282.82,180.79
2016,2,11,14,30,930.0,90.0,3.7,25.0,676.0,224.08,132.54
2016,2,11,14,45,917.0,88.5,3.6,25.0,642.0,164.83,89.96
2016,2,11,15,0,904.0,87.0,3.5,25.0,608.0,106.31,61.06
2016,2,11,15,15,887.5,84.5,3.25,24.5,567.0,67.07,51.27
2016,2,11,15,30,871.0,82.0,3.0,24.0,526.0,65.87,50.54
2016,2,11,15,45,845.0,79.5,2.75,23.5,479.0,64.54,49.67
2016,2,11,16,0,819.0,77.0,2.5,23.0,432.0,63.24,48.81
2016,2,11,16,15,786.0,73.0,2.35,22.0,381.0,60.71,46.99
2016,2,11,16,30,753.0,69.0,2.2,21.0,330.0,58.17,45.1
2016,2,11,16,45,701.5,64.0,2.1,20.0,276.5,54.63,42.26
2016,2,11,17,0,650.0,59.0,2.0,19.0,223.0,46.9,35.61
2016,2,11,17,15,571.5,50.5,2.1,18.0,170.0,40.65,30.04
2016,2,11,17,30,493.0,42.0,2.2,17.0,117.0,34.33,24.18
2016,2,11,17,45,352.0,30.0,2.3,16.5,72.0,24.68,14.76
2016,2,11,18,0,211.0,18.0,2.4,16.0,27.0,14.91,0.0
2016,2,11,18,15,105.5,9.0,2.45,15.5,13.5,7.68,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
