Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,8,15,573.5,72.0,4.35,18.5,232.0,621.38,508.2
2016,3,3,8,30,640.0,80.0,4.6,19.0,288.0,697.39,566.1
2016,3,3,8,45,715.5,78.0,4.9,20.0,348.5,767.49,616.53
2016,3,3,9,0,791.0,76.0,5.2,21.0,409.0,831.54,660.89
2016,3,3,9,15,819.0,79.5,5.55,21.5,462.0,863.35,682.3
2016,3,3,9,30,847.0,83.0,5.9,22.0,515.0,891.88,701.21
2016,3,3,9,45,874.5,83.5,6.3,22.5,565.0,903.08,707.7
2016,3,3,10,0,902.0,84.0,6.7,23.0,615.0,920.28,718.61
2016,3,3,10,15,916.5,86.0,6.8,23.0,657.0,923.73,719.66
2016,3,3,10,30,931.0,88.0,6.9,23.0,699.0,923.17,718.07
2016,3,3,10,45,943.0,88.5,7.0,23.5,734.0,914.67,709.55
2016,3,3,11,0,955.0,89.0,7.1,24.0,769.0,902.11,698.34
2016,3,3,11,15,962.0,90.0,7.05,24.0,796.0,881.91,682.62
2016,3,3,11,30,969.0,91.0,7.0,24.0,823.0,857.83,664.28
2016,3,3,11,45,976.5,90.5,7.0,24.5,842.0,828.81,641.41
2016,3,3,12,0,984.0,90.0,7.0,25.0,861.0,796.07,616.02
2016,3,3,12,15,986.5,90.5,6.9,25.0,870.0,757.26,585.34
2016,3,3,12,30,989.0,91.0,6.8,25.0,879.0,715.27,551.51
2016,3,3,12,45,992.5,89.0,6.75,25.0,880.0,668.68,513.79
2016,3,3,13,0,996.0,87.0,6.7,25.0,881.0,619.28,473.09
2016,3,3,13,15,994.0,86.5,6.6,25.0,871.5,565.8,428.19
2016,3,3,13,30,992.0,86.0,6.5,25.0,862.0,510.37,380.67
2016,3,3,13,45,990.5,84.0,6.45,25.0,844.5,452.23,329.96
2016,3,3,14,0,989.0,82.0,6.4,25.0,827.0,392.6,277.03
2016,3,3,14,15,983.0,81.0,6.3,25.0,800.0,331.23,222.36
2016,3,3,14,30,977.0,80.0,6.2,25.0,773.0,269.32,168.18
2016,3,3,14,45,963.0,81.0,6.1,25.0,737.5,207.27,117.85
2016,3,3,15,0,949.0,82.0,6.0,25.0,702.0,146.01,76.87
2016,3,3,15,15,936.0,80.0,5.85,24.5,660.0,83.89,53.5
2016,3,3,15,30,923.0,78.0,5.7,24.0,618.0,71.74,55.17
2016,3,3,15,45,906.0,75.0,5.55,23.5,570.0,69.51,53.57
2016,3,3,16,0,889.0,72.0,5.4,23.0,522.0,67.15,51.86
2016,3,3,16,15,864.0,69.0,5.0,22.5,468.5,64.54,49.92
2016,3,3,16,30,839.0,66.0,4.6,22.0,415.0,55.44,42.36
2016,3,3,16,45,802.0,62.0,4.25,21.5,358.5,52.65,40.18
2016,3,3,17,0,765.0,58.0,3.9,21.0,302.0,49.83,37.9
2016,3,3,17,15,707.0,52.5,3.5,19.5,244.5,45.58,34.41
2016,3,3,17,30,649.0,47.0,3.1,18.0,187.0,41.32,30.72
2016,3,3,17,45,547.5,38.5,2.75,17.0,132.5,34.15,24.17
2016,3,3,18,0,446.0,30.0,2.4,16.0,78.0,26.97,17.14
2016,3,3,18,15,223.0,15.0,2.4,15.5,39.0,12.14,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,225.0,17.0,1.2,9.0,43.5,228.3,129.52
2016,3,4,7,30,450.0,34.0,1.2,10.0,87.0,441.69,357.33
2016,3,4,7,45,551.5,42.5,1.3,11.0,142.5,544.81,445.16
2016,3,4,8,0,653.0,51.0,1.4,12.0,198.0,644.63,524.06
2016,3,4,8,15,710.5,57.0,1.6,13.0,256.5,714.3,576.55
2016,3,4,8,30,768.0,63.0,1.8,14.0,315.0,783.05,625.64
2016,3,4,8,45,804.0,67.5,2.0,15.0,372.0,829.31,656.4
2016,3,4,9,0,840.0,72.0,2.2,16.0,429.0,873.0,684.39
2016,3,4,9,15,865.0,75.5,2.3,16.5,482.5,902.45,702.05
2016,3,4,9,30,890.0,79.0,2.4,17.0,536.0,918.81,710.51
2016,3,4,9,45,905.0,82.5,2.55,18.0,583.5,932.07,716.05
2016,3,4,10,0,920.0,86.0,2.7,19.0,631.0,941.49,718.99
2016,3,4,10,15,932.5,88.0,2.6,19.0,672.5,942.9,717.18
2016,3,4,10,30,945.0,90.0,2.5,19.0,714.0,940.28,712.86
2016,3,4,10,45,950.5,93.0,2.4,19.5,747.5,928.59,701.29
2016,3,4,11,0,956.0,96.0,2.3,20.0,781.0,912.92,687.36
2016,3,4,11,15,962.0,97.5,2.25,20.5,807.0,892.13,670.72
2016,3,4,11,30,968.0,99.0,2.2,21.0,833.0,867.49,651.73
2016,3,4,11,45,966.5,102.0,2.2,21.5,849.0,834.85,627.93
2016,3,4,12,0,965.0,105.0,2.2,22.0,865.0,798.93,601.95
2016,3,4,12,15,966.5,105.5,2.2,22.0,873.5,759.68,572.84
2016,3,4,12,30,968.0,106.0,2.2,22.0,882.0,717.42,541.01
2016,3,4,12,45,966.5,106.5,2.2,22.5,881.0,670.53,504.15
2016,3,4,13,0,965.0,107.0,2.2,23.0,880.0,621.26,464.75
2016,3,4,13,15,962.0,106.5,2.2,23.0,870.0,568.27,422.52
2016,3,4,13,30,959.0,106.0,2.2,23.0,860.0,513.53,377.67
2016,3,4,13,45,769.5,184.0,2.25,23.0,780.5,438.23,319.07
2016,3,4,14,0,580.0,262.0,2.3,23.0,701.0,382.17,276.21
2016,3,4,14,15,756.5,182.0,2.35,23.0,734.5,333.14,229.83
2016,3,4,14,30,933.0,102.0,2.4,23.0,768.0,277.04,175.53
2016,3,4,14,45,921.5,100.5,2.45,23.0,732.5,215.72,126.22
2016,3,4,15,0,910.0,99.0,2.5,23.0,697.0,155.05,85.34
2016,3,4,15,15,895.5,96.5,2.5,23.0,654.5,94.52,61.63
2016,3,4,15,30,881.0,94.0,2.5,23.0,612.0,72.12,55.65
2016,3,4,15,45,624.0,147.5,2.5,23.0,500.0,98.12,77.76
2016,3,4,16,0,367.0,201.0,2.5,23.0,388.0,135.82,109.59
2016,3,4,16,15,574.5,140.5,2.2,22.0,398.5,96.98,77.53
2016,3,4,16,30,782.0,80.0,1.9,21.0,409.0,65.33,51.03
2016,3,4,16,45,741.5,75.0,1.65,20.5,352.5,62.19,48.61
2016,3,4,17,0,701.0,70.0,1.4,20.0,296.0,54.13,41.82
2016,3,4,17,15,639.0,63.0,1.45,18.5,239.0,49.45,37.98
2016,3,4,17,30,577.0,56.0,1.5,17.0,182.0,44.73,33.89
2016,3,4,17,45,475.5,45.5,1.55,16.0,129.0,36.82,26.65
2016,3,4,18,0,374.0,35.0,1.6,15.0,76.0,28.81,18.89
2016,3,4,18,15,187.0,17.5,1.65,14.5,38.0,14.2,0.18
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,31.5,21.5,1.15,11.5,25.5,57.65,32.16
2016,3,5,7,30,63.0,43.0,1.2,12.0,51.0,115.64,92.32
2016,3,5,7,45,88.0,67.0,1.3,13.0,84.0,167.07,137.86
2016,3,5,8,0,113.0,91.0,1.4,14.0,117.0,216.93,180.58
2016,3,5,8,15,133.5,113.5,1.45,15.0,152.0,259.95,216.0
2016,3,5,8,30,154.0,136.0,1.5,16.0,187.0,302.63,249.78
2016,3,5,8,45,344.5,131.5,1.6,17.0,272.0,499.77,406.87
2016,3,5,9,0,535.0,127.0,1.7,18.0,357.0,664.8,528.93
2016,3,5,9,15,674.5,111.0,1.7,18.5,436.5,781.67,608.6
2016,3,5,9,30,814.0,95.0,1.7,19.0,516.0,881.62,673.53
2016,3,5,9,45,833.5,98.5,1.7,19.5,563.5,898.77,680.71
2016,3,5,10,0,853.0,102.0,1.7,20.0,611.0,912.12,686.29
2016,3,5,10,15,867.5,104.5,1.8,20.5,652.0,915.86,686.81
2016,3,5,10,30,882.0,107.0,1.9,21.0,693.0,915.6,684.89
2016,3,5,10,45,891.5,109.0,2.0,21.5,727.0,897.4,671.16
2016,3,5,11,0,901.0,111.0,2.1,22.0,761.0,884.74,661.44
2016,3,5,11,15,908.0,112.5,2.25,22.5,787.0,865.66,647.87
2016,3,5,11,30,915.0,114.0,2.4,23.0,813.0,842.86,631.82
2016,3,5,11,45,918.0,115.5,2.55,23.5,830.0,813.36,611.17
2016,3,5,12,0,921.0,117.0,2.7,24.0,847.0,780.53,587.71
2016,3,5,12,15,923.0,117.5,2.8,24.0,855.5,742.94,560.17
2016,3,5,12,30,925.0,118.0,2.9,24.0,864.0,702.43,529.89
2016,3,5,12,45,922.5,119.0,3.05,24.5,862.5,656.9,494.42
2016,3,5,13,0,920.0,120.0,3.2,25.0,861.0,609.18,456.43
2016,3,5,13,15,917.0,120.0,3.25,25.0,851.5,558.45,415.77
2016,3,5,13,30,914.0,120.0,3.3,25.0,842.0,506.06,372.64
2016,3,5,13,45,904.0,121.0,3.4,25.0,822.0,450.22,325.85
2016,3,5,14,0,894.0,122.0,3.5,25.0,802.0,393.86,277.56
2016,3,5,14,15,886.0,120.5,3.5,25.0,775.5,336.09,227.47
2016,3,5,14,30,878.0,119.0,3.5,25.0,749.0,271.93,173.08
2016,3,5,14,45,846.5,125.5,3.55,25.0,709.5,215.11,128.19
2016,3,5,15,0,815.0,132.0,3.6,25.0,670.0,161.43,92.91
2016,3,5,15,15,798.0,128.5,3.55,24.5,628.5,104.82,69.59
2016,3,5,15,30,781.0,125.0,3.5,24.0,587.0,83.26,64.77
2016,3,5,15,45,755.5,121.5,3.5,24.0,539.5,82.6,64.43
2016,3,5,16,0,730.0,118.0,3.5,24.0,492.0,81.96,64.1
2016,3,5,16,15,698.0,112.5,3.15,23.0,440.0,79.84,62.79
2016,3,5,16,30,666.0,107.0,2.8,22.0,388.0,77.68,61.41
2016,3,5,16,45,618.0,100.0,2.5,21.5,333.0,74.16,58.7
2016,3,5,17,0,570.0,93.0,2.2,21.0,278.0,70.58,55.86
2016,3,5,17,15,505.5,82.0,2.05,20.0,223.5,63.54,49.99
2016,3,5,17,30,441.0,71.0,1.9,19.0,169.0,53.66,41.38
2016,3,5,17,45,340.5,56.5,1.8,18.0,119.0,43.06,31.84
2016,3,5,18,0,240.0,42.0,1.7,17.0,69.0,32.28,21.71
2016,3,5,18,15,120.0,21.0,1.7,16.5,34.5,16.29,2.19
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,16.0,3.2,13.5,16.0,13.19,3.37
2016,3,6,7,30,0.0,32.0,3.3,14.0,32.0,26.74,16.59
2016,3,6,7,45,0.0,52.0,3.45,14.5,52.0,47.32,34.5
2016,3,6,8,0,0.0,72.0,3.6,15.0,72.0,66.79,51.31
2016,3,6,8,15,0.5,94.0,3.9,15.5,94.0,88.45,69.7
2016,3,6,8,30,1.0,116.0,4.2,16.0,116.0,109.54,87.24
2016,3,6,8,45,272.0,129.0,4.5,16.5,246.5,411.2,343.29
2016,3,6,9,0,543.0,142.0,4.8,17.0,377.0,692.26,565.23
2016,3,6,9,15,366.0,188.5,4.95,17.5,355.5,564.92,460.11
2016,3,6,9,30,189.0,235.0,5.1,18.0,334.0,434.33,351.74
2016,3,6,9,45,94.5,194.0,5.25,18.5,243.5,292.79,236.24
2016,3,6,10,0,0.0,153.0,5.4,19.0,153.0,131.9,102.62
2016,3,6,10,15,1.0,162.5,5.5,19.0,163.5,140.7,109.66
2016,3,6,10,30,2.0,172.0,5.6,19.0,174.0,149.43,116.49
2016,3,6,10,45,1.0,146.5,5.75,19.5,147.5,124.99,96.32
2016,3,6,11,0,0.0,121.0,5.9,20.0,121.0,101.59,77.09
2016,3,6,11,15,0.0,125.5,6.0,20.5,125.5,105.36,79.87
2016,3,6,11,30,0.0,130.0,6.1,21.0,130.0,109.1,82.6
2016,3,6,11,45,0.0,108.0,6.25,21.5,108.0,90.31,67.32
2016,3,6,12,0,0.0,86.0,6.4,22.0,86.0,71.78,52.3
2016,3,6,12,15,0.0,88.5,6.45,22.0,88.5,73.9,53.97
2016,3,6,12,30,0.0,91.0,6.5,22.0,91.0,75.99,55.63
2016,3,6,12,45,0.0,57.5,6.55,22.5,57.5,47.94,33.02
2016,3,6,13,0,0.0,24.0,6.6,23.0,24.0,19.97,10.46
2016,3,6,13,15,0.0,24.0,6.55,23.0,24.0,19.97,10.47
2016,3,6,13,30,0.0,24.0,6.5,23.0,24.0,19.96,10.47
2016,3,6,13,45,29.5,187.0,6.45,23.5,209.5,162.42,123.51
2016,3,6,14,0,59.0,350.0,6.4,24.0,395.0,284.95,217.48
2016,3,6,14,15,29.5,249.0,6.3,24.0,271.5,199.97,152.14
2016,3,6,14,30,0.0,148.0,6.2,24.0,148.0,121.02,91.27
2016,3,6,14,45,113.0,231.5,6.1,24.0,307.0,183.89,136.24
2016,3,6,15,0,226.0,315.0,6.0,24.0,466.0,229.6,168.67
2016,3,6,15,15,137.0,283.5,5.8,23.5,373.5,188.32,143.56
2016,3,6,15,30,48.0,252.0,5.6,23.0,281.0,175.96,142.44
2016,3,6,15,45,367.5,189.0,5.45,23.0,380.5,119.7,95.9
2016,3,6,16,0,687.0,126.0,5.3,23.0,480.0,86.61,68.31
2016,3,6,16,15,356.0,144.0,5.1,22.5,326.5,95.96,76.65
2016,3,6,16,30,25.0,162.0,4.9,22.0,173.0,124.43,101.3
2016,3,6,16,45,19.0,141.0,4.75,22.0,148.5,108.89,88.34
2016,3,6,17,0,13.0,120.0,4.6,22.0,124.0,93.21,75.1
2016,3,6,17,15,6.5,98.0,4.45,21.5,100.0,76.7,61.05
2016,3,6,17,30,0.0,76.0,4.3,21.0,76.0,60.05,46.56
2016,3,6,17,45,0.0,53.5,4.2,20.5,53.5,42.91,31.38
2016,3,6,18,0,0.0,31.0,4.1,20.0,31.0,25.49,15.77
2016,3,6,18,15,0.0,15.5,4.25,19.5,15.5,12.78,1.18
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,1.5,4.55,16.5,1.5,1.23,0.0
2016,3,7,7,30,0.0,3.0,4.7,17.0,3.0,2.46,0.0
2016,3,7,7,45,0.0,5.5,4.9,17.5,5.5,4.51,0.0
2016,3,7,8,0,0.0,8.0,5.1,18.0,8.0,6.57,0.0
2016,3,7,8,15,0.0,10.5,5.45,18.0,10.5,8.63,1.68
2016,3,7,8,30,0.0,13.0,5.8,18.0,13.0,10.7,3.42
2016,3,7,8,45,0.0,68.5,6.2,18.5,68.5,56.79,42.18
2016,3,7,9,0,0.0,124.0,6.6,19.0,124.0,109.54,85.75
2016,3,7,9,15,0.0,141.0,6.7,19.5,141.5,124.64,97.66
2016,3,7,9,30,0.0,158.0,6.8,20.0,159.0,139.6,109.33
2016,3,7,9,45,10.5,193.0,6.95,20.5,200.0,182.0,143.49
2016,3,7,10,0,21.0,228.0,7.1,21.0,241.0,223.89,176.68
2016,3,7,10,15,11.5,199.0,7.0,21.0,206.0,184.35,144.26
2016,3,7,10,30,2.0,170.0,6.9,21.0,171.0,147.55,114.13
2016,3,7,10,45,3.5,178.5,6.8,21.0,181.0,155.75,120.52
2016,3,7,11,0,5.0,187.0,6.7,21.0,191.0,163.82,126.78
2016,3,7,11,15,11.5,232.0,6.6,21.0,241.0,208.28,162.01
2016,3,7,11,30,18.0,277.0,6.5,21.0,291.0,251.8,196.09
2016,3,7,11,45,30.0,312.5,6.4,21.5,336.5,299.94,233.12
2016,3,7,12,0,42.0,348.0,6.3,22.0,382.0,335.06,259.56
2016,3,7,12,15,46.0,357.5,6.25,22.0,395.0,339.42,262.6
2016,3,7,12,30,50.0,367.0,6.2,22.0,408.0,342.88,264.99
2016,3,7,12,45,63.0,379.0,6.2,22.0,430.0,352.74,272.42
2016,3,7,13,0,76.0,391.0,6.2,22.0,452.0,360.5,278.09
2016,3,7,13,15,38.0,261.0,6.2,22.0,291.5,231.75,178.52
2016,3,7,13,30,0.0,131.0,6.2,22.0,131.0,108.68,81.71
2016,3,7,13,45,9.5,205.5,6.2,22.0,213.0,171.41,131.48
2016,3,7,14,0,19.0,280.0,6.2,22.0,295.0,229.42,176.8
2016,3,7,14,15,9.5,171.0,6.3,22.0,178.5,142.01,108.22
2016,3,7,14,30,0.0,62.0,6.4,22.0,62.0,51.59,36.23
2016,3,7,14,45,0.0,40.0,6.5,22.0,40.0,33.22,21.42
2016,3,7,15,0,0.0,18.0,6.6,22.0,18.0,14.92,6.54
2016,3,7,15,15,0.0,21.0,6.5,22.0,21.0,17.39,8.6
2016,3,7,15,30,0.0,24.0,6.4,22.0,24.0,19.87,11.38
2016,3,7,15,45,0.0,16.0,6.3,22.0,16.0,13.23,5.72
2016,3,7,16,0,0.0,8.0,6.2,22.0,8.0,6.6,0.04
2016,3,7,16,15,0.0,16.5,5.95,21.5,16.5,13.62,6.15
2016,3,7,16,30,0.0,25.0,5.7,21.0,25.0,20.63,12.32
2016,3,7,16,45,0.0,21.5,5.5,20.5,21.5,17.73,9.87
2016,3,7,17,0,0.0,18.0,5.3,20.0,18.0,14.82,7.38
2016,3,7,17,15,0.0,14.0,5.2,19.5,14.0,11.52,4.49
2016,3,7,17,30,0.0,10.0,5.1,19.0,10.0,8.21,1.57
2016,3,7,17,45,0.0,7.0,5.0,19.0,7.0,5.74,0.0
2016,3,7,18,0,0.0,4.0,4.9,19.0,4.0,3.28,0.0
2016,3,7,18,15,0.0,2.0,4.9,19.0,2.0,1.64,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,19.0,0.5,0.41,0.0
2016,3,8,7,30,0.0,1.0,4.5,19.0,1.0,0.82,0.0
2016,3,8,7,45,0.0,2.0,4.6,19.5,2.0,1.64,0.0
2016,3,8,8,0,0.0,3.0,4.7,20.0,3.0,2.46,0.0
2016,3,8,8,15,0.0,4.0,4.8,20.0,4.0,3.29,0.0
2016,3,8,8,30,0.0,5.0,4.9,20.0,5.0,4.11,0.0
2016,3,8,8,45,0.0,51.5,5.05,20.5,51.5,42.61,30.02
2016,3,8,9,0,0.0,98.0,5.2,21.0,98.0,83.39,63.53
2016,3,8,9,15,225.5,146.0,5.3,21.5,266.0,384.81,313.3
2016,3,8,9,30,451.0,194.0,5.4,22.0,434.0,666.47,530.84
2016,3,8,9,45,318.0,240.5,5.5,22.5,417.0,571.33,452.3
2016,3,8,10,0,185.0,287.0,5.6,23.0,400.0,475.07,373.72
2016,3,8,10,15,118.0,292.0,5.45,23.5,366.0,410.83,321.1
2016,3,8,10,30,51.0,297.0,5.3,24.0,332.0,330.73,256.36
2016,3,8,10,45,91.0,329.0,5.2,24.5,395.0,392.42,303.43
2016,3,8,11,0,131.0,361.0,5.1,25.0,458.0,466.19,357.99
2016,3,8,11,15,266.0,351.5,4.9,25.0,555.5,570.96,437.21
2016,3,8,11,30,401.0,342.0,4.7,25.0,653.0,652.67,497.2
2016,3,8,11,45,306.0,374.0,4.55,25.0,614.5,588.16,446.64
2016,3,8,12,0,211.0,406.0,4.4,25.0,576.0,518.34,392.97
2016,3,8,12,15,253.0,403.0,4.15,25.0,609.0,534.74,404.61
2016,3,8,12,30,295.0,400.0,3.9,25.0,642.0,538.3,406.29
2016,3,8,12,45,226.5,408.5,3.7,25.0,594.0,477.52,360.0
2016,3,8,13,0,158.0,417.0,3.5,25.0,546.0,426.82,321.4
2016,3,8,13,15,508.5,277.0,3.3,24.5,685.5,480.18,360.86
2016,3,8,13,30,859.0,137.0,3.1,24.0,825.0,497.91,368.88
2016,3,8,13,45,853.0,136.0,2.95,24.0,807.0,443.35,322.55
2016,3,8,14,0,847.0,135.0,2.8,24.0,789.0,388.11,275.07
2016,3,8,14,15,839.0,133.5,2.7,24.0,762.5,331.51,226.13
2016,3,8,14,30,831.0,132.0,2.6,24.0,736.0,274.95,177.68
2016,3,8,14,45,799.0,139.0,2.55,24.5,698.0,220.81,134.44
2016,3,8,15,0,767.0,146.0,2.5,25.0,660.0,161.74,93.88
2016,3,8,15,15,749.5,142.5,2.45,25.0,619.5,106.87,69.16
2016,3,8,15,30,732.0,139.0,2.4,25.0,579.0,90.72,70.62
2016,3,8,15,45,708.5,134.0,2.4,25.0,532.5,89.52,69.86
2016,3,8,16,0,685.0,129.0,2.4,25.0,486.0,88.29,69.06
2016,3,8,16,15,653.0,123.0,2.2,24.5,435.5,86.19,67.67
2016,3,8,16,30,621.0,117.0,2.0,24.0,385.0,84.04,66.22
2016,3,8,16,45,578.0,108.5,1.85,23.5,331.5,79.79,62.96
2016,3,8,17,0,535.0,100.0,1.7,23.0,278.0,75.4,59.49
2016,3,8,17,15,471.0,89.0,1.6,22.0,224.5,65.83,51.54
2016,3,8,17,30,407.0,78.0,1.5,21.0,171.0,58.35,45.12
2016,3,8,17,45,317.0,62.0,1.45,20.5,122.5,46.89,34.88
2016,3,8,18,0,227.0,46.0,1.4,20.0,74.0,35.17,24.06
2016,3,8,18,15,113.5,23.0,1.55,19.5,37.0,17.78,5.5
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.85,0.0
2016,3,9,7,15,0.0,4.0,4.2,18.0,4.0,3.28,0.0
2016,3,9,7,30,0.0,7.0,4.2,18.0,7.0,5.74,0.0
2016,3,9,7,45,0.0,11.5,4.25,18.5,11.5,9.45,2.29
2016,3,9,8,0,0.0,16.0,4.3,19.0,16.0,13.16,5.47
2016,3,9,8,15,0.0,21.0,4.3,19.0,21.0,17.3,8.99
2016,3,9,8,30,0.0,26.0,4.3,19.0,26.0,21.44,12.47
2016,3,9,8,45,0.0,28.5,4.35,19.5,28.5,23.52,14.14
2016,3,9,9,0,0.0,31.0,4.4,20.0,31.0,25.61,15.78
2016,3,9,9,15,0.0,27.0,4.35,20.0,27.0,22.31,12.96
2016,3,9,9,30,0.0,23.0,4.3,20.0,23.0,19.01,10.17
2016,3,9,9,45,0.0,27.0,4.25,20.5,27.0,22.35,12.84
2016,3,9,10,0,0.0,31.0,4.2,21.0,31.0,25.68,15.5
2016,3,9,10,15,0.0,40.0,4.0,21.0,40.0,33.18,21.6
2016,3,9,10,30,0.0,49.0,3.8,21.0,49.0,40.7,27.68
2016,3,9,10,45,0.0,40.5,3.65,21.0,40.5,33.65,21.86
2016,3,9,11,0,0.0,32.0,3.5,21.0,32.0,26.59,16.07
2016,3,9,11,15,0.0,67.5,3.55,21.0,67.5,56.23,40.1
2016,3,9,11,30,0.0,103.0,3.6,21.0,103.0,86.11,64.08
2016,3,9,11,45,0.0,96.0,3.65,21.0,96.0,80.2,59.24
2016,3,9,12,0,0.0,89.0,3.7,21.0,89.0,74.32,54.49
2016,3,9,12,15,7.5,179.0,3.85,21.0,185.0,155.04,118.88
2016,3,9,12,30,15.0,269.0,4.0,21.0,281.0,234.06,180.62
2016,3,9,12,45,17.5,283.5,4.15,21.0,298.0,245.35,189.17
2016,3,9,13,0,20.0,298.0,4.3,21.0,315.0,255.9,197.31
2016,3,9,13,15,11.0,226.5,4.3,21.0,236.0,191.72,147.35
2016,3,9,13,30,2.0,155.0,4.3,21.0,157.0,129.03,98.08
2016,3,9,13,45,1.0,151.0,4.3,21.0,152.0,124.97,94.99
2016,3,9,14,0,0.0,147.0,4.3,21.0,147.0,121.05,91.99
2016,3,9,14,15,1.0,154.0,4.2,21.0,154.5,126.46,96.39
2016,3,9,14,30,2.0,161.0,4.1,21.0,162.0,131.55,100.53
2016,3,9,14,45,1.0,123.0,4.1,21.0,123.5,101.44,76.65
2016,3,9,15,0,0.0,85.0,4.1,21.0,85.0,70.76,52.11
2016,3,9,15,15,0.0,87.5,3.95,21.0,87.5,72.82,53.92
2016,3,9,15,30,0.0,90.0,3.8,21.0,90.0,74.87,58.42
2016,3,9,15,45,0.0,95.0,3.65,21.0,95.0,78.76,61.9
2016,3,9,16,0,0.0,100.0,3.5,21.0,100.0,82.35,65.17
2016,3,9,16,15,0.0,70.0,3.3,20.5,70.0,58.06,44.67
2016,3,9,16,30,0.0,40.0,3.1,20.0,40.0,33.07,23.24
2016,3,9,16,45,0.0,34.5,2.9,19.5,34.5,28.49,19.38
2016,3,9,17,0,0.0,29.0,2.7,19.0,29.0,23.92,15.47
2016,3,9,17,15,0.0,23.5,2.6,18.5,23.5,19.36,11.49
2016,3,9,17,30,0.0,18.0,2.5,18.0,18.0,14.81,7.45
2016,3,9,17,45,0.0,12.5,2.4,18.0,12.5,10.27,3.35
2016,3,9,18,0,0.0,7.0,2.3,18.0,7.0,5.74,0.0
2016,3,9,18,15,0.0,3.5,2.55,17.5,3.5,2.87,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,1.0,4.25,12.5,1.0,0.0,0.0
2016,3,10,7,0,0.0,2.0,4.1,13.0,2.0,1.71,0.0
2016,3,10,7,15,0.0,7.5,4.05,13.0,7.5,6.15,0.0
2016,3,10,7,30,0.0,13.0,4.0,13.0,13.0,10.68,3.36
2016,3,10,7,45,0.0,20.0,4.0,13.5,20.0,16.46,8.45
2016,3,10,8,0,0.0,27.0,4.0,14.0,27.0,22.25,13.5
2016,3,10,8,15,0.0,34.5,4.05,14.5,34.5,28.47,18.83
2016,3,10,8,30,0.0,42.0,4.1,15.0,42.0,34.7,24.08
2016,3,10,8,45,0.0,90.0,4.2,15.5,90.0,76.52,59.34
2016,3,10,9,0,0.0,138.0,4.3,16.0,138.0,123.46,98.16
2016,3,10,9,15,0.0,80.0,4.45,16.0,80.0,66.43,50.3
2016,3,10,9,30,0.0,22.0,4.6,16.0,22.0,18.19,9.69
2016,3,10,9,45,0.0,84.0,4.75,16.5,84.0,69.83,52.73
2016,3,10,10,0,0.0,146.0,4.9,17.0,146.0,125.11,97.89
2016,3,10,10,15,144.0,232.0,5.1,17.0,331.5,368.98,298.35
2016,3,10,10,30,288.0,318.0,5.3,17.0,517.0,599.97,478.26
2016,3,10,10,45,144.0,192.0,5.5,17.0,291.5,329.17,265.1
2016,3,10,11,0,0.0,66.0,5.7,17.0,66.0,54.95,39.67
2016,3,10,11,15,0.0,44.0,5.8,17.0,44.0,36.61,24.6
2016,3,10,11,30,0.0,22.0,5.9,17.0,22.0,18.29,9.46
2016,3,10,11,45,16.0,179.0,6.05,17.5,192.0,168.75,132.29
2016,3,10,12,0,32.0,336.0,6.2,18.0,362.0,316.98,249.23
2016,3,10,12,15,16.0,212.0,6.15,18.0,225.0,188.71,147.39
2016,3,10,12,30,0.0,88.0,6.1,18.0,88.0,73.51,54.42
2016,3,10,12,45,0.0,110.0,6.05,18.0,110.0,91.8,69.31
2016,3,10,13,0,0.0,132.0,6.0,18.0,132.0,109.88,83.93
2016,3,10,13,15,4.0,169.5,5.95,18.0,173.0,142.28,110.05
2016,3,10,13,30,8.0,207.0,5.9,18.0,214.0,173.38,134.94
2016,3,10,13,45,35.0,283.0,5.85,18.0,311.0,236.86,185.03
2016,3,10,14,0,62.0,359.0,5.8,18.0,408.0,292.71,228.08
2016,3,10,14,15,37.0,297.5,5.7,18.0,326.5,235.63,183.52
2016,3,10,14,30,12.0,236.0,5.6,18.0,245.0,189.81,148.12
2016,3,10,14,45,6.0,191.5,5.6,18.0,196.0,154.19,120.05
2016,3,10,15,0,0.0,147.0,5.6,18.0,147.0,119.29,92.34
2016,3,10,15,15,0.0,93.5,5.5,17.5,93.5,77.85,58.82
2016,3,10,15,30,0.0,40.0,5.4,17.0,40.0,33.16,23.25
2016,3,10,15,45,0.0,61.0,5.3,17.0,61.0,50.61,38.54
2016,3,10,16,0,0.0,82.0,5.2,17.0,82.0,68.12,53.91
2016,3,10,16,15,0.0,66.0,4.95,16.5,66.0,54.73,42.49
2016,3,10,16,30,0.0,50.0,4.7,16.0,50.0,41.38,30.99
2016,3,10,16,45,0.0,43.0,4.45,16.0,43.0,35.54,25.94
2016,3,10,17,0,0.0,36.0,4.2,16.0,36.0,29.72,20.85
2016,3,10,17,15,0.0,29.5,4.05,15.5,29.5,24.33,16.1
2016,3,10,17,30,0.0,23.0,3.9,15.0,23.0,18.94,11.28
2016,3,10,17,45,0.0,16.5,3.75,15.0,16.5,13.57,6.37
2016,3,10,18,0,0.0,10.0,3.6,15.0,10.0,8.21,1.45
2016,3,10,18,15,0.0,5.0,3.6,15.0,5.0,4.1,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,2.15,14.0,2.0,0.0,0.0
2016,3,11,7,0,0.0,4.0,2.0,14.0,4.0,3.28,0.0
2016,3,11,7,15,0.0,13.5,1.95,14.0,13.5,11.1,3.17
2016,3,11,7,30,0.0,23.0,1.9,14.0,23.0,18.95,10.34
2016,3,11,7,45,0.0,35.5,1.85,14.5,35.5,29.31,19.4
2016,3,11,8,0,0.0,48.0,1.8,15.0,48.0,39.7,28.38
2016,3,11,8,15,0.0,61.5,1.85,15.0,61.5,50.95,38.0
2016,3,11,8,30,0.0,75.0,1.9,15.0,75.0,62.84,48.02
2016,3,11,8,45,0.0,88.5,1.95,15.5,88.5,74.95,57.95
2016,3,11,9,0,0.0,102.0,2.0,16.0,102.0,86.98,67.66
2016,3,11,9,15,0.0,55.5,2.15,16.0,55.5,45.99,33.17
2016,3,11,9,30,0.0,9.0,2.3,16.0,9.0,7.43,0.62
2016,3,11,9,45,0.0,21.0,2.5,16.5,21.0,17.38,8.95
2016,3,11,10,0,0.0,33.0,2.7,17.0,33.0,27.35,17.21
2016,3,11,10,15,0.0,33.5,2.85,17.5,33.5,27.79,17.47
2016,3,11,10,30,0.0,34.0,3.0,18.0,34.0,28.22,17.74
2016,3,11,10,45,0.0,29.0,3.2,18.5,29.0,24.08,14.23
2016,3,11,11,0,0.0,24.0,3.4,19.0,24.0,19.94,10.76
2016,3,11,11,15,0.0,26.0,3.4,19.0,26.0,21.61,12.11
2016,3,11,11,30,0.0,28.0,3.4,19.0,28.0,23.29,13.47
2016,3,11,11,45,0.0,35.0,3.4,19.5,35.0,29.14,18.19
2016,3,11,12,0,0.0,42.0,3.4,20.0,42.0,34.99,22.89
2016,3,11,12,15,0.0,91.5,3.3,20.0,91.5,76.44,56.4
2016,3,11,12,30,0.0,141.0,3.2,20.0,141.0,117.74,89.4
2016,3,11,12,45,13.0,234.0,3.1,20.0,245.0,202.11,156.06
2016,3,11,13,0,26.0,327.0,3.0,20.0,349.0,282.74,218.2
2016,3,11,13,15,132.5,366.5,2.9,20.0,475.0,360.58,277.18
2016,3,11,13,30,239.0,406.0,2.8,20.0,601.0,422.41,321.57
2016,3,11,13,45,121.0,287.5,2.7,20.5,386.5,271.59,207.05
2016,3,11,14,0,3.0,169.0,2.6,21.0,172.0,139.48,106.11
2016,3,11,14,15,177.0,251.5,2.6,20.5,382.5,231.24,173.24
2016,3,11,14,30,351.0,334.0,2.6,20.0,593.0,305.48,222.7
2016,3,11,14,45,194.0,308.0,2.6,20.0,450.5,244.5,181.04
2016,3,11,15,0,37.0,282.0,2.6,20.0,308.0,204.57,157.3
2016,3,11,15,15,130.5,282.5,2.55,20.0,364.0,189.49,145.04
2016,3,11,15,30,224.0,283.0,2.5,20.0,420.0,185.29,151.01
2016,3,11,15,45,112.0,176.0,2.45,20.0,244.5,125.24,101.31
2016,3,11,16,0,0.0,69.0,2.4,20.0,69.0,57.26,43.85
2016,3,11,16,15,215.0,111.0,2.15,19.5,206.0,79.34,63.18
2016,3,11,16,30,430.0,153.0,1.9,19.0,343.0,103.99,84.7
2016,3,11,16,45,397.5,138.5,1.65,19.0,296.0,95.96,78.01
2016,3,11,17,0,365.0,124.0,1.4,19.0,249.0,87.55,70.95
2016,3,11,17,15,331.0,104.5,1.2,18.5,202.5,75.27,60.5
2016,3,11,17,30,297.0,85.0,1.0,18.0,156.0,62.44,49.3
2016,3,11,17,45,231.5,66.0,0.85,17.5,112.5,50.27,38.37
2016,3,11,18,0,166.0,47.0,0.7,17.0,69.0,36.23,25.5
2016,3,11,18,15,83.0,23.5,0.7,16.5,34.5,18.62,7.8
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,4.0,1.15,12.5,4.0,3.41,0.0
2016,3,12,7,0,0.0,8.0,1.3,13.0,8.0,6.57,0.0
2016,3,12,7,15,0.0,25.5,1.35,13.5,25.5,21.07,11.32
2016,3,12,7,30,0.0,43.0,1.4,14.0,43.0,38.65,26.97
2016,3,12,7,45,0.0,65.5,1.45,14.5,65.5,61.87,47.07
2016,3,12,8,0,0.0,88.0,1.5,15.0,88.0,83.9,65.88
2016,3,12,8,15,5.5,109.5,1.65,15.5,111.5,108.79,86.9
2016,3,12,8,30,11.0,131.0,1.8,16.0,135.0,133.46,107.28
2016,3,12,8,45,66.5,166.0,2.0,16.5,196.5,236.99,193.56
2016,3,12,9,0,122.0,201.0,2.2,17.0,258.0,344.99,279.95
2016,3,12,9,15,251.5,210.0,2.25,17.5,343.0,489.49,393.34
2016,3,12,9,30,381.0,219.0,2.3,18.0,428.0,614.6,487.13
2016,3,12,9,45,335.5,250.5,2.4,18.5,446.5,601.63,472.96
2016,3,12,10,0,290.0,282.0,2.5,19.0,465.0,586.13,458.1
2016,3,12,10,15,312.0,297.5,2.4,19.0,505.0,612.75,476.27
2016,3,12,10,30,334.0,313.0,2.3,19.0,545.0,636.98,492.19
2016,3,12,10,45,294.5,338.5,2.25,19.5,550.5,614.65,472.33
2016,3,12,11,0,255.0,364.0,2.2,20.0,556.0,591.39,452.37
2016,3,12,11,15,586.5,236.0,2.15,20.0,696.0,746.7,569.56
2016,3,12,11,30,918.0,108.0,2.1,20.0,836.0,853.71,644.1
2016,3,12,11,45,685.5,223.5,2.05,20.5,773.5,759.86,573.3
2016,3,12,12,0,453.0,339.0,2.0,21.0,711.0,654.56,493.22
2016,3,12,12,15,691.0,225.0,2.0,21.0,798.0,697.08,526.83
2016,3,12,12,30,929.0,111.0,2.0,21.0,885.0,711.53,538.08
2016,3,12,12,45,925.0,113.0,2.05,21.5,883.0,665.46,501.87
2016,3,12,13,0,921.0,115.0,2.1,22.0,881.0,617.3,463.78
2016,3,12,13,15,918.5,114.5,2.1,22.0,871.0,566.11,423.13
2016,3,12,13,30,916.0,114.0,2.1,22.0,861.0,513.26,379.98
2016,3,12,13,45,911.0,113.0,2.15,22.0,842.5,457.57,333.56
2016,3,12,14,0,906.0,112.0,2.2,22.0,824.0,400.94,285.11
2016,3,12,14,15,899.0,110.5,2.15,22.0,797.0,342.67,234.42
2016,3,12,14,30,892.0,109.0,2.1,22.0,770.0,284.13,183.79
2016,3,12,14,45,882.5,107.0,2.1,22.0,735.5,224.8,135.07
2016,3,12,15,0,873.0,105.0,2.1,22.0,701.0,165.96,93.26
2016,3,12,15,15,547.0,195.0,2.1,21.5,561.0,137.06,95.23
2016,3,12,15,30,221.0,285.0,2.1,21.0,421.0,186.26,151.17
2016,3,12,15,45,518.5,188.0,2.1,21.0,473.5,120.55,96.9
2016,3,12,16,0,816.0,91.0,2.1,21.0,526.0,70.7,55.12
2016,3,12,16,15,500.0,141.0,1.95,20.5,399.5,95.43,76.62
2016,3,12,16,30,184.0,191.0,1.8,20.0,273.0,133.38,109.29
2016,3,12,16,45,442.0,131.0,1.7,20.0,292.5,91.42,73.76
2016,3,12,17,0,700.0,71.0,1.6,20.0,312.0,54.34,41.94
2016,3,12,17,15,644.5,64.5,1.5,19.0,255.5,50.14,38.52
2016,3,12,17,30,589.0,58.0,1.4,18.0,199.0,45.88,34.85
2016,3,12,17,45,502.5,48.0,1.3,17.5,146.0,38.52,28.16
2016,3,12,18,0,416.0,38.0,1.2,17.0,93.0,31.02,21.08
2016,3,12,18,15,255.0,24.0,1.3,16.5,52.5,19.64,8.91
2016,3,12,18,30,94.0,10.0,1.4,16.0,12.0,8.54,0.0
2016,3,12,18,45,47.0,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,70.5,9.0,3.6,12.5,12.0,57.62,0.0
2016,3,13,7,0,141.0,18.0,3.8,13.0,24.0,156.55,3.98
2016,3,13,7,15,288.5,32.5,3.75,13.5,70.0,314.88,252.3
2016,3,13,7,30,436.0,47.0,3.7,14.0,116.0,459.37,379.74
2016,3,13,7,45,541.5,54.0,3.7,14.5,174.5,567.62,469.82
2016,3,13,8,0,647.0,61.0,3.7,15.0,233.0,678.96,557.34
2016,3,13,8,15,700.5,67.0,3.8,16.0,292.0,745.13,605.42
2016,3,13,8,30,754.0,73.0,3.9,17.0,351.0,804.88,646.51
2016,3,13,8,45,800.0,75.0,4.0,18.5,411.0,857.55,679.46
2016,3,13,9,0,846.0,77.0,4.1,20.0,471.0,907.72,709.39
2016,3,13,9,15,869.5,80.0,4.25,20.5,524.5,935.26,725.56
2016,3,13,9,30,893.0,83.0,4.4,21.0,578.0,949.13,732.17
2016,3,13,9,45,910.5,85.0,4.6,22.0,626.5,962.66,738.01
2016,3,13,10,0,928.0,87.0,4.8,23.0,675.0,972.35,741.31
2016,3,13,10,15,939.0,89.0,4.95,23.0,715.5,972.01,740.4
2016,3,13,10,30,950.0,91.0,5.1,23.0,756.0,967.61,736.89
2016,3,13,10,45,957.0,93.0,5.25,23.5,789.5,955.53,726.76
2016,3,13,11,0,964.0,95.0,5.4,24.0,823.0,939.41,714.01
2016,3,13,11,15,969.0,96.0,5.5,24.0,848.0,916.57,697.81
2016,3,13,11,30,974.0,97.0,5.6,24.0,873.0,889.92,679.02
2016,3,13,11,45,976.0,98.5,5.75,24.5,889.5,857.7,655.24
2016,3,13,12,0,978.0,100.0,5.9,25.0,906.0,822.02,629.0
2016,3,13,12,15,978.0,100.5,5.95,25.0,913.0,780.75,598.52
2016,3,13,12,30,978.0,101.0,6.0,25.0,920.0,736.57,564.31
2016,3,13,12,45,975.5,101.5,6.05,25.5,917.5,688.14,525.19
2016,3,13,13,0,973.0,102.0,6.1,26.0,915.0,637.43,483.62
2016,3,13,13,15,969.5,101.5,6.05,26.0,904.0,583.36,439.31
2016,3,13,13,30,966.0,101.0,6.0,26.0,893.0,527.61,392.59
2016,3,13,13,45,957.5,101.5,6.0,26.0,872.0,469.14,342.73
2016,3,13,14,0,949.0,102.0,6.0,26.0,851.0,409.97,291.22
2016,3,13,14,15,941.5,101.0,5.85,26.0,823.0,349.57,238.01
2016,3,13,14,30,934.0,100.0,5.7,26.0,795.0,288.89,185.07
2016,3,13,14,45,921.5,99.0,5.55,26.0,758.5,227.34,134.35
2016,3,13,15,0,909.0,98.0,5.4,26.0,722.0,166.58,91.13
2016,3,13,15,15,895.0,96.0,5.05,25.5,679.5,106.15,62.85
2016,3,13,15,30,881.0,94.0,4.7,25.0,637.0,80.92,62.45
2016,3,13,15,45,860.5,91.5,4.4,25.0,588.0,70.42,53.85
2016,3,13,16,0,840.0,89.0,4.1,25.0,539.0,69.58,53.33
2016,3,13,16,15,813.5,85.0,3.6,24.5,485.5,67.56,51.92
2016,3,13,16,30,787.0,81.0,3.1,24.0,432.0,65.47,50.45
2016,3,13,16,45,748.0,76.5,2.7,23.5,375.5,62.79,48.44
