Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,178.0,14.5,5.8,8.0,31.5,179.89,0.0
2016,3,24,7,0,356.0,29.0,6.0,8.0,63.0,364.07,295.64
2016,3,24,7,15,468.5,39.0,6.15,8.5,116.0,477.68,405.65
2016,3,24,7,30,581.0,49.0,6.3,9.0,169.0,598.19,510.68
2016,3,24,7,45,648.5,55.5,6.5,9.5,228.5,672.55,573.37
2016,3,24,8,0,716.0,62.0,6.7,10.0,288.0,755.63,639.85
2016,3,24,8,15,758.5,67.0,6.7,10.5,347.5,813.76,683.22
2016,3,24,8,30,801.0,72.0,6.7,11.0,407.0,870.25,723.74
2016,3,24,8,45,836.0,74.0,6.75,11.5,465.5,913.52,753.18
2016,3,24,9,0,871.0,76.0,6.8,12.0,524.0,943.49,771.99
2016,3,24,9,15,891.5,79.0,6.75,12.5,577.5,968.22,786.19
2016,3,24,9,30,912.0,82.0,6.7,13.0,631.0,989.41,797.69
2016,3,24,9,45,928.0,84.0,6.65,13.5,679.0,1001.25,802.3
2016,3,24,10,0,944.0,86.0,6.6,14.0,727.0,1009.13,804.18
2016,3,24,10,15,955.0,87.5,6.55,14.5,768.0,1007.59,799.38
2016,3,24,10,30,966.0,89.0,6.5,15.0,809.0,1001.91,791.86
2016,3,24,10,45,972.5,91.0,6.5,15.5,842.0,988.49,779.28
2016,3,24,11,0,979.0,93.0,6.5,16.0,875.0,970.99,764.02
2016,3,24,11,15,984.5,94.0,6.4,16.0,900.5,947.56,745.62
2016,3,24,11,30,990.0,95.0,6.3,16.0,926.0,920.25,724.58
2016,3,24,11,45,991.5,96.5,6.25,16.5,942.0,886.43,697.82
2016,3,24,12,0,993.0,98.0,6.2,17.0,958.0,849.18,668.73
2016,3,24,12,15,994.5,98.5,6.1,17.0,965.0,807.76,637.7
2016,3,24,12,30,996.0,99.0,6.0,17.0,972.0,763.31,601.95
2016,3,24,12,45,996.0,99.0,5.95,17.5,970.0,714.66,561.46
2016,3,24,13,0,996.0,99.0,5.9,18.0,968.0,663.54,518.37
2016,3,24,13,15,993.5,98.5,5.8,18.0,957.0,608.43,472.18
2016,3,24,13,30,991.0,98.0,5.7,18.0,946.0,551.56,423.43
2016,3,24,13,45,987.5,97.0,5.65,18.5,926.0,492.35,370.97
2016,3,24,14,0,984.0,96.0,5.6,19.0,906.0,431.96,316.5
2016,3,24,14,15,978.0,94.5,5.5,19.0,877.5,369.5,260.24
2016,3,24,14,30,972.0,93.0,5.4,19.0,849.0,306.63,203.73
2016,3,24,14,45,960.0,93.0,5.3,19.0,811.5,243.49,149.35
2016,3,24,15,0,948.0,93.0,5.2,19.0,774.0,181.08,101.61
2016,3,24,15,15,935.5,91.0,5.05,19.0,730.5,118.36,66.85
2016,3,24,15,30,923.0,89.0,4.9,19.0,687.0,78.35,61.65
2016,3,24,15,45,907.0,86.0,4.75,19.0,637.0,76.49,60.27
2016,3,24,16,0,891.0,83.0,4.6,19.0,587.0,74.48,58.75
2016,3,24,16,15,868.0,79.5,4.3,18.5,532.0,63.76,49.83
2016,3,24,16,30,845.0,76.0,4.0,18.0,477.0,61.9,48.51
2016,3,24,16,45,812.0,72.0,3.7,17.5,418.5,59.47,46.67
2016,3,24,17,0,779.0,68.0,3.4,17.0,360.0,56.99,44.75
2016,3,24,17,15,729.5,62.5,2.9,16.0,300.5,53.09,41.6
2016,3,24,17,30,680.0,57.0,2.4,15.0,241.0,49.15,38.26
2016,3,24,17,45,598.5,49.5,1.95,14.0,183.0,39.69,29.81
2016,3,24,18,0,517.0,42.0,1.5,13.0,125.0,34.19,24.64
2016,3,24,18,15,369.5,30.0,1.45,12.5,77.0,24.57,15.29
2016,3,24,18,30,222.0,18.0,1.4,12.0,29.0,14.83,0.0
2016,3,24,18,45,111.0,9.0,1.4,11.5,14.5,7.68,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,181.0,16.0,0.5,7.5,34.0,186.86,0.0
2016,3,25,7,0,362.0,32.0,0.5,8.0,68.0,373.2,297.51
2016,3,25,7,15,471.0,42.5,0.65,8.5,122.0,485.72,397.81
2016,3,25,7,30,580.0,53.0,0.8,9.0,176.0,604.46,493.77
2016,3,25,7,45,641.5,60.5,0.95,10.0,234.0,681.89,552.54
2016,3,25,8,0,703.0,68.0,1.1,11.0,292.0,760.06,608.72
2016,3,25,8,15,743.0,73.0,1.5,12.0,350.5,809.07,644.38
2016,3,25,8,30,783.0,78.0,1.9,13.0,409.0,863.06,682.33
2016,3,25,8,45,808.0,83.0,2.3,14.0,464.5,900.55,707.35
2016,3,25,9,0,833.0,88.0,2.7,15.0,520.0,935.05,729.71
2016,3,25,9,15,853.5,91.5,2.7,15.5,572.0,960.03,742.97
2016,3,25,9,30,874.0,95.0,2.7,16.0,624.0,981.43,753.76
2016,3,25,9,45,885.0,99.0,2.7,16.5,669.5,979.46,748.68
2016,3,25,10,0,896.0,103.0,2.7,17.0,715.0,984.65,748.93
2016,3,25,10,15,907.0,105.0,2.65,17.5,755.0,983.64,744.64
2016,3,25,10,30,918.0,107.0,2.6,18.0,795.0,978.66,737.95
2016,3,25,10,45,923.0,110.5,2.55,18.5,827.0,965.73,726.19
2016,3,25,11,0,928.0,114.0,2.5,19.0,859.0,948.87,712.09
2016,3,25,11,15,933.0,115.0,2.45,19.5,883.0,925.69,694.01
2016,3,25,11,30,938.0,116.0,2.4,20.0,907.0,898.83,673.7
2016,3,25,11,45,937.5,119.0,2.4,20.5,921.5,865.84,649.83
2016,3,25,12,0,937.0,122.0,2.4,21.0,936.0,829.65,623.89
2016,3,25,12,15,938.0,122.5,2.45,21.0,942.5,789.4,595.93
2016,3,25,12,30,939.0,123.0,2.5,21.0,949.0,746.36,564.31
2016,3,25,12,45,933.5,125.5,2.6,21.5,945.0,698.21,527.47
2016,3,25,13,0,928.0,128.0,2.7,22.0,941.0,648.17,488.35
2016,3,25,13,15,924.5,127.5,2.8,22.0,929.5,595.32,447.02
2016,3,25,13,30,921.0,127.0,2.9,22.0,918.0,540.99,403.21
2016,3,25,13,45,912.0,127.5,3.0,22.0,896.5,483.79,355.85
2016,3,25,14,0,903.0,128.0,3.1,22.0,875.0,426.1,306.77
2016,3,25,14,15,895.0,126.5,3.15,22.0,846.0,367.16,255.64
2016,3,25,14,30,887.0,125.0,3.2,22.0,817.0,308.16,204.33
2016,3,25,14,45,876.5,122.5,3.3,22.0,780.5,240.68,148.24
2016,3,25,15,0,866.0,120.0,3.4,22.0,744.0,180.51,102.88
2016,3,25,15,15,851.0,117.0,3.45,22.0,700.5,120.82,69.56
2016,3,25,15,30,836.0,114.0,3.5,22.0,657.0,82.15,64.06
2016,3,25,15,45,815.0,111.0,3.55,22.0,608.0,81.62,63.84
2016,3,25,16,0,794.0,108.0,3.6,22.0,559.0,81.07,63.59
2016,3,25,16,15,767.5,103.0,3.45,21.5,505.5,78.95,62.15
2016,3,25,16,30,741.0,98.0,3.3,21.0,452.0,70.07,54.91
2016,3,25,16,45,703.5,92.5,3.2,20.5,395.5,67.49,53.01
2016,3,25,17,0,666.0,87.0,3.1,20.0,339.0,64.84,51.0
2016,3,25,17,15,612.5,79.5,2.8,18.5,281.5,60.43,47.58
2016,3,25,17,30,559.0,72.0,2.5,17.0,224.0,55.92,43.91
2016,3,25,17,45,477.5,61.0,2.25,16.0,169.5,48.24,37.11
2016,3,25,18,0,396.0,50.0,2.0,15.0,115.0,40.38,29.84
2016,3,25,18,15,265.0,34.5,2.0,14.5,70.5,28.12,18.21
2016,3,25,18,30,134.0,19.0,2.0,14.0,26.0,14.8,0.0
2016,3,25,18,45,67.0,9.5,2.0,13.5,13.0,8.11,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,80.0,21.0,2.15,9.5,29.5,105.5,20.16
2016,3,26,7,0,160.0,42.0,2.4,10.0,59.0,212.08,171.89
2016,3,26,7,15,256.0,61.5,2.6,11.0,108.0,334.01,280.13
2016,3,26,7,30,352.0,81.0,2.8,12.0,157.0,444.88,374.35
2016,3,26,7,45,178.5,96.5,3.0,13.0,135.5,297.76,250.96
2016,3,26,8,0,5.0,112.0,3.2,14.0,114.0,110.46,88.61
2016,3,26,8,15,65.0,147.0,3.2,14.5,174.5,218.6,181.08
2016,3,26,8,30,125.0,182.0,3.2,15.0,235.0,333.5,275.15
2016,3,26,8,45,124.5,211.0,3.25,16.0,270.0,363.96,296.68
2016,3,26,9,0,124.0,240.0,3.3,17.0,305.0,392.88,316.81
2016,3,26,9,15,121.0,261.0,3.15,17.5,329.5,408.0,326.24
2016,3,26,9,30,118.0,282.0,3.0,18.0,354.0,422.23,334.92
2016,3,26,9,45,227.5,293.0,2.95,18.5,445.0,532.49,419.8
2016,3,26,10,0,337.0,304.0,2.9,19.0,536.0,660.89,513.71
2016,3,26,10,15,355.0,318.5,2.8,19.5,575.0,682.21,525.65
2016,3,26,10,30,373.0,333.0,2.7,20.0,614.0,701.01,536.35
2016,3,26,10,45,433.5,323.0,2.6,20.5,663.0,746.13,566.43
2016,3,26,11,0,494.0,313.0,2.5,21.0,712.0,771.98,582.55
2016,3,26,11,15,467.0,334.0,2.45,21.5,720.0,746.26,561.17
2016,3,26,11,30,440.0,355.0,2.4,22.0,728.0,718.95,539.24
2016,3,26,11,45,646.0,259.0,2.4,22.5,817.5,775.08,580.76
2016,3,26,12,0,852.0,163.0,2.4,23.0,907.0,809.94,605.72
2016,3,26,12,15,853.5,163.5,2.45,23.0,913.5,771.18,577.42
2016,3,26,12,30,855.0,164.0,2.5,23.0,920.0,729.78,547.29
2016,3,26,12,45,852.0,165.0,2.6,23.5,916.5,683.49,512.23
2016,3,26,13,0,849.0,166.0,2.7,24.0,913.0,635.39,475.02
2016,3,26,13,15,845.5,165.5,2.8,24.0,901.5,584.26,435.52
2016,3,26,13,30,842.0,165.0,2.9,24.0,890.0,531.91,393.85
2016,3,26,13,45,836.0,163.0,3.05,24.0,870.0,476.38,348.64
2016,3,26,14,0,830.0,161.0,3.2,24.0,850.0,420.39,301.73
2016,3,26,14,15,821.5,159.0,3.25,24.0,822.0,363.41,253.02
2016,3,26,14,30,813.0,157.0,3.3,24.0,794.0,306.7,204.38
2016,3,26,14,45,644.0,216.0,3.35,24.0,707.0,253.5,166.52
2016,3,26,15,0,475.0,275.0,3.4,24.0,620.0,224.64,152.1
2016,3,26,15,15,569.5,224.5,3.35,23.5,613.5,165.01,110.88
2016,3,26,15,30,664.0,174.0,3.3,23.0,607.0,107.82,85.17
2016,3,26,15,45,528.5,199.0,3.3,23.0,528.0,124.97,99.78
2016,3,26,16,0,393.0,224.0,3.3,23.0,449.0,147.95,119.2
2016,3,26,16,15,456.5,186.5,3.1,22.5,423.5,121.41,97.6
2016,3,26,16,30,520.0,149.0,2.9,22.0,398.0,101.15,81.05
2016,3,26,16,45,480.0,139.5,2.75,22.0,348.0,96.29,77.23
2016,3,26,17,0,440.0,130.0,2.6,22.0,298.0,91.22,73.17
2016,3,26,17,15,404.0,112.5,2.3,21.0,247.0,80.52,64.42
2016,3,26,17,30,368.0,95.0,2.0,20.0,196.0,69.32,54.99
2016,3,26,17,45,307.5,77.5,1.75,19.0,148.0,57.47,44.67
2016,3,26,18,0,247.0,60.0,1.5,18.0,100.0,45.19,33.65
2016,3,26,18,15,153.5,40.0,1.55,17.5,61.5,31.04,20.48
2016,3,26,18,30,60.0,20.0,1.6,17.0,23.0,15.82,0.0
2016,3,26,18,45,30.0,10.0,1.65,16.5,11.5,8.54,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,67.5,22.5,3.9,13.5,30.0,100.06,34.97
2016,3,27,7,0,135.0,45.0,4.5,14.0,60.0,197.75,158.84
2016,3,27,7,15,223.0,66.0,4.75,14.0,108.0,297.32,248.81
2016,3,27,7,30,311.0,87.0,5.0,14.0,156.0,418.71,353.22
2016,3,27,7,45,220.5,109.5,5.25,14.5,165.5,354.59,299.27
2016,3,27,8,0,130.0,132.0,5.5,15.0,175.0,282.54,236.85
2016,3,27,8,15,65.0,120.0,5.7,15.0,141.5,182.39,151.26
2016,3,27,8,30,0.0,108.0,5.9,15.0,108.0,93.81,73.84
2016,3,27,8,45,0.5,134.0,6.15,15.5,134.5,118.72,94.3
2016,3,27,9,0,1.0,160.0,6.4,16.0,161.0,143.42,114.22
2016,3,27,9,15,0.5,161.5,6.4,16.0,162.0,142.33,112.89
2016,3,27,9,30,0.0,163.0,6.4,16.0,163.0,141.79,112.05
2016,3,27,9,45,8.5,205.0,6.45,16.5,211.0,188.93,150.27
2016,3,27,10,0,17.0,247.0,6.5,17.0,259.0,235.74,187.55
2016,3,27,10,15,177.0,295.5,6.35,17.0,429.5,469.93,377.38
2016,3,27,10,30,337.0,344.0,6.2,17.0,600.0,679.4,539.12
2016,3,27,10,45,594.5,247.5,6.1,17.5,720.5,824.11,650.22
2016,3,27,11,0,852.0,151.0,6.0,18.0,841.0,931.58,727.41
2016,3,27,11,15,859.0,152.5,5.85,18.0,865.5,910.88,710.25
2016,3,27,11,30,866.0,154.0,5.7,18.0,890.0,886.48,691.26
2016,3,27,11,45,888.5,144.0,5.6,18.5,910.5,851.42,663.69
2016,3,27,12,0,911.0,134.0,5.5,19.0,931.0,822.65,640.89
2016,3,27,12,15,913.0,134.0,5.4,19.5,938.0,783.34,609.53
2016,3,27,12,30,915.0,134.0,5.3,20.0,945.0,741.26,575.14
2016,3,27,12,45,919.5,130.5,5.25,20.5,944.5,695.45,537.8
2016,3,27,13,0,924.0,127.0,5.2,21.0,944.0,647.15,497.92
2016,3,27,13,15,921.5,126.5,5.15,21.0,932.5,595.02,455.2
2016,3,27,13,30,919.0,126.0,5.1,21.0,921.0,541.33,410.17
2016,3,27,13,45,917.5,123.0,5.1,21.0,901.5,484.95,361.97
2016,3,27,14,0,916.0,120.0,5.1,21.0,882.0,427.39,311.59
2016,3,27,14,15,909.0,118.5,5.05,21.0,853.5,368.16,259.05
2016,3,27,14,30,902.0,117.0,5.0,21.0,825.0,308.73,206.36
2016,3,27,14,45,894.5,113.5,4.95,21.0,790.0,247.98,154.43
2016,3,27,15,0,887.0,110.0,4.9,21.0,755.0,187.58,108.04
2016,3,27,15,15,874.0,107.5,4.8,21.0,712.0,128.01,74.19
2016,3,27,15,30,861.0,105.0,4.7,21.0,669.0,76.6,59.63
2016,3,27,15,45,846.0,100.5,4.65,21.0,620.5,74.95,58.44
2016,3,27,16,0,831.0,96.0,4.6,21.0,572.0,73.16,57.12
2016,3,27,16,15,806.5,92.0,4.4,20.5,518.5,71.43,55.97
2016,3,27,16,30,782.0,88.0,4.2,20.0,465.0,69.63,54.74
2016,3,27,16,45,751.5,82.5,4.05,19.5,408.5,66.53,52.38
2016,3,27,17,0,721.0,77.0,3.9,19.0,352.0,58.04,45.27
2016,3,27,17,15,671.0,70.5,3.4,18.0,294.0,54.04,42.08
2016,3,27,17,30,621.0,64.0,2.9,17.0,236.0,49.96,38.66
2016,3,27,17,45,545.5,55.0,2.4,16.0,180.5,43.62,33.06
2016,3,27,18,0,470.0,46.0,1.9,15.0,125.0,37.17,27.09
2016,3,27,18,15,333.5,33.0,1.85,14.5,78.0,26.89,17.32
2016,3,27,18,30,197.0,20.0,1.8,14.0,31.0,16.43,1.16
2016,3,27,18,45,98.5,10.0,1.8,13.5,15.5,8.54,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,45,177.5,18.0,2.4,7.0,38.0,194.96,99.34
2016,3,28,7,0,355.0,36.0,2.7,8.0,76.0,375.07,310.03
2016,3,28,7,15,457.5,46.5,2.75,9.0,129.5,483.4,405.88
2016,3,28,7,30,560.0,57.0,2.8,10.0,183.0,597.1,499.21
2016,3,28,7,45,617.5,65.0,2.9,11.0,240.5,671.6,556.87
2016,3,28,8,0,675.0,73.0,3.0,12.0,298.0,746.6,611.76
2016,3,28,8,15,716.0,78.5,3.05,12.5,356.0,802.62,650.78
2016,3,28,8,30,757.0,84.0,3.1,13.0,414.0,851.47,683.26
2016,3,28,8,45,782.5,89.5,3.2,14.0,469.0,889.68,706.24
2016,3,28,9,0,808.0,95.0,3.3,15.0,524.0,924.95,726.67
2016,3,28,9,15,829.0,98.5,3.15,15.5,575.5,950.17,739.27
2016,3,28,9,30,850.0,102.0,3.0,16.0,627.0,971.85,749.26
2016,3,28,9,45,863.0,105.5,2.9,16.5,672.5,982.0,751.7
2016,3,28,10,0,876.0,109.0,2.8,17.0,718.0,976.98,744.03
2016,3,28,10,15,887.5,111.5,2.65,17.5,757.5,976.91,739.62
2016,3,28,10,30,899.0,114.0,2.5,18.0,797.0,972.89,732.65
2016,3,28,10,45,905.0,116.5,2.45,18.5,829.0,959.81,720.83
2016,3,28,11,0,911.0,119.0,2.4,19.0,861.0,942.89,706.75
2016,3,28,11,15,916.5,120.5,2.3,19.5,884.5,920.77,688.96
2016,3,28,11,30,922.0,122.0,2.2,20.0,908.0,894.98,668.95
2016,3,28,11,45,922.5,124.0,2.15,20.5,922.5,862.06,644.81
2016,3,28,12,0,923.0,126.0,2.1,21.0,937.0,825.99,618.7
2016,3,28,12,15,924.0,126.5,2.0,21.0,943.0,786.07,590.07
2016,3,28,12,30,925.0,127.0,1.9,21.0,949.0,743.41,558.06
2016,3,28,12,45,921.0,128.0,1.85,21.5,945.5,695.44,521.07
2016,3,28,13,0,917.0,129.0,1.8,22.0,942.0,645.58,482.06
2016,3,28,13,15,914.0,128.5,1.75,22.0,930.0,593.49,441.44
2016,3,28,13,30,911.0,128.0,1.7,22.0,918.0,539.91,398.54
2016,3,28,13,45,903.0,128.5,1.7,22.5,897.0,483.63,351.92
2016,3,28,14,0,895.0,129.0,1.7,23.0,876.0,426.79,303.73
2016,3,28,14,15,887.0,127.0,1.75,23.0,847.5,367.99,253.84
2016,3,28,14,30,879.0,125.0,1.8,23.0,819.0,309.17,203.58
2016,3,28,14,45,869.0,122.5,1.85,23.0,782.5,249.85,154.37
2016,3,28,15,0,859.0,120.0,1.9,23.0,746.0,182.63,103.66
2016,3,28,15,15,844.5,117.5,1.95,23.0,703.5,123.76,70.3
2016,3,28,15,30,830.0,115.0,2.0,23.0,661.0,82.33,63.85
2016,3,28,15,45,810.5,111.5,2.15,23.0,612.0,81.55,63.45
2016,3,28,16,0,791.0,108.0,2.3,23.0,563.0,80.71,62.96
2016,3,28,16,15,765.0,103.5,2.3,22.5,510.0,78.98,61.86
2016,3,28,16,30,739.0,99.0,2.3,22.0,457.0,70.47,54.97
2016,3,28,16,45,702.0,93.5,2.3,21.5,400.5,67.94,53.14
2016,3,28,17,0,665.0,88.0,2.3,21.0,344.0,65.32,51.18
2016,3,28,17,15,612.5,80.5,2.1,20.0,287.0,60.96,47.74
2016,3,28,17,30,560.0,73.0,1.9,19.0,230.0,56.49,44.05
2016,3,28,17,45,478.0,63.0,1.75,18.0,175.0,49.67,38.09
2016,3,28,18,0,396.0,53.0,1.6,17.0,120.0,42.73,31.72
2016,3,28,18,15,272.0,37.5,1.65,16.5,75.0,29.01,19.01
2016,3,28,18,30,148.0,22.0,1.7,16.0,30.0,17.11,2.5
2016,3,28,18,45,74.0,11.0,1.8,15.5,15.0,9.39,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,12.5,2.15,14.0,12.5,10.29,0.47
2016,3,29,7,0,0.0,25.0,2.5,15.0,25.0,20.63,11.37
2016,3,29,7,15,0.0,42.5,2.75,15.5,42.5,35.79,24.6
2016,3,29,7,30,0.0,60.0,3.0,16.0,60.0,52.55,39.06
2016,3,29,7,45,0.0,80.0,3.3,17.0,80.0,71.73,55.2
2016,3,29,8,0,0.0,100.0,3.6,18.0,100.0,90.46,70.6
2016,3,29,8,15,0.0,94.0,3.7,18.5,94.0,81.12,62.47
2016,3,29,8,30,0.0,88.0,3.8,19.0,88.0,73.94,56.18
2016,3,29,8,45,0.0,91.5,3.9,19.5,91.5,76.61,58.05
2016,3,29,9,0,0.0,95.0,4.0,20.0,95.0,79.45,60.04
2016,3,29,9,15,0.5,131.5,4.0,20.0,132.0,113.24,87.38
2016,3,29,9,30,1.0,168.0,4.0,20.0,169.0,147.35,114.58
2016,3,29,9,45,4.5,188.0,4.0,20.5,191.5,168.48,130.99
2016,3,29,10,0,8.0,208.0,4.0,21.0,214.0,189.36,147.02
2016,3,29,10,15,8.5,213.0,4.0,21.0,219.5,193.05,149.56
2016,3,29,10,30,9.0,218.0,4.0,21.0,225.0,196.8,152.2
2016,3,29,10,45,10.0,226.5,4.0,21.5,235.0,204.16,157.41
2016,3,29,11,0,11.0,235.0,4.0,22.0,245.0,211.38,162.49
2016,3,29,11,15,6.5,191.0,4.0,22.5,197.0,167.62,127.76
2016,3,29,11,30,2.0,147.0,4.0,23.0,149.0,125.38,94.23
2016,3,29,11,45,5.5,176.5,4.05,23.5,181.5,153.01,115.72
2016,3,29,12,0,9.0,206.0,4.1,24.0,214.0,180.05,136.44
2016,3,29,12,15,4.5,163.0,4.1,24.0,167.0,139.73,104.92
2016,3,29,12,30,0.0,120.0,4.1,24.0,120.0,100.32,73.98
2016,3,29,12,45,1.0,135.0,4.2,24.5,136.5,113.26,84.03
2016,3,29,13,0,2.0,150.0,4.3,25.0,153.0,125.93,93.76
2016,3,29,13,15,4.0,164.0,4.35,25.0,168.5,138.01,103.2
2016,3,29,13,30,6.0,178.0,4.4,25.0,184.0,149.64,112.26
2016,3,29,13,45,3.0,148.5,4.45,25.5,151.5,123.95,92.13
2016,3,29,14,0,0.0,119.0,4.5,26.0,119.0,98.71,72.39
2016,3,29,14,15,1.5,140.0,4.55,26.0,141.5,115.8,85.84
2016,3,29,14,30,3.0,161.0,4.6,26.0,164.0,132.18,98.69
2016,3,29,14,45,1.5,112.0,4.65,26.0,113.5,93.04,68.21
2016,3,29,15,0,0.0,63.0,4.7,26.0,63.0,52.43,36.27
2016,3,29,15,15,0.0,59.5,4.7,25.5,59.5,49.47,34.09
2016,3,29,15,30,0.0,56.0,4.7,25.0,56.0,46.52,33.53
2016,3,29,15,45,6.0,127.0,4.7,25.0,131.0,103.52,81.31
2016,3,29,16,0,12.0,198.0,4.7,25.0,206.0,152.89,122.47
2016,3,29,16,15,6.0,164.5,4.5,24.5,168.5,129.13,103.31
2016,3,29,16,30,0.0,131.0,4.3,24.0,131.0,104.72,83.42
2016,3,29,16,45,0.0,115.0,4.15,24.0,115.0,92.43,73.36
2016,3,29,17,0,0.0,99.0,4.0,24.0,99.0,80.02,63.07
2016,3,29,17,15,0.0,82.5,3.75,23.5,82.5,67.14,52.33
2016,3,29,17,30,0.0,66.0,3.5,23.0,66.0,54.13,41.28
2016,3,29,17,45,0.0,50.0,3.25,22.5,50.0,41.38,30.21
2016,3,29,18,0,0.0,34.0,3.0,22.0,34.0,28.08,18.5
2016,3,29,18,15,0.0,21.5,3.15,21.5,21.5,17.72,9.18
2016,3,29,18,30,0.0,9.0,3.3,21.0,9.0,7.39,0.0
2016,3,29,18,45,0.0,4.5,3.45,20.5,4.5,3.84,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,10.0,3.9,19.0,10.0,8.22,0.0
2016,3,30,7,0,0.0,20.0,3.9,19.0,20.0,16.47,7.79
2016,3,30,7,15,0.0,34.0,4.0,19.0,34.0,28.08,17.81
2016,3,30,7,30,0.0,48.0,4.1,19.0,48.0,39.71,27.81
2016,3,30,7,45,0.0,63.0,4.25,19.5,63.0,52.75,38.78
2016,3,30,8,0,0.0,78.0,4.4,20.0,78.0,66.41,50.06
2016,3,30,8,15,0.0,48.5,4.45,20.0,48.5,40.12,27.99
2016,3,30,8,30,0.0,19.0,4.5,20.0,19.0,15.68,7.47
2016,3,30,8,45,0.0,32.5,4.55,20.0,32.5,26.87,16.76
2016,3,30,9,0,0.0,46.0,4.6,20.0,46.0,38.1,25.99
2016,3,30,9,15,0.0,57.5,4.75,20.0,57.5,47.71,33.79
2016,3,30,9,30,0.0,69.0,4.9,20.0,69.0,57.33,41.56
2016,3,30,9,45,0.0,105.0,5.05,20.5,105.0,87.94,66.22
2016,3,30,10,0,0.0,141.0,5.2,21.0,141.0,119.8,91.54
2016,3,30,10,15,0.0,143.5,5.3,21.0,143.5,121.72,92.84
2016,3,30,10,30,0.0,146.0,5.4,21.0,146.0,123.67,94.21
2016,3,30,10,45,3.5,171.5,5.55,21.5,175.0,149.04,114.17
2016,3,30,11,0,7.0,197.0,5.7,22.0,204.0,174.06,133.62
2016,3,30,11,15,9.5,219.0,5.8,22.5,227.5,194.68,149.39
2016,3,30,11,30,12.0,241.0,5.9,23.0,251.0,214.82,164.65
2016,3,30,11,45,12.0,244.5,6.0,23.5,255.5,216.45,165.43
2016,3,30,12,0,12.0,248.0,6.1,24.0,260.0,217.99,166.18
2016,3,30,12,15,13.5,264.0,6.05,24.0,277.0,231.0,176.12
2016,3,30,12,30,15.0,280.0,6.0,24.0,294.0,243.49,185.62
2016,3,30,12,45,20.0,312.5,6.0,24.5,330.5,271.05,206.3
2016,3,30,13,0,25.0,345.0,6.0,25.0,367.0,296.09,224.84
2016,3,30,13,15,53.0,385.5,5.9,25.5,432.5,335.89,254.38
2016,3,30,13,30,81.0,426.0,5.8,26.0,498.0,370.01,278.93
2016,3,30,13,45,82.0,416.5,5.7,26.5,487.5,352.45,264.74
2016,3,30,14,0,83.0,407.0,5.6,27.0,477.0,334.89,250.62
2016,3,30,14,15,124.0,402.0,5.45,27.0,502.5,323.17,240.26
2016,3,30,14,30,165.0,397.0,5.3,27.0,528.0,314.21,231.33
2016,3,30,14,45,187.0,377.0,5.2,27.0,519.0,288.24,210.21
2016,3,30,15,0,209.0,357.0,5.1,27.0,510.0,260.08,188.37
2016,3,30,15,15,213.0,334.5,5.0,26.5,483.0,227.22,166.65
2016,3,30,15,30,217.0,312.0,4.9,26.0,456.0,199.65,159.1
2016,3,30,15,45,358.5,255.0,4.8,26.0,472.0,162.63,129.43
2016,3,30,16,0,500.0,198.0,4.7,26.0,488.0,125.94,99.69
2016,3,30,16,15,558.5,160.5,4.45,25.5,456.5,106.61,84.17
2016,3,30,16,30,617.0,123.0,4.2,25.0,425.0,85.1,66.6
2016,3,30,16,45,582.5,116.5,4.0,25.0,374.0,82.76,64.89
2016,3,30,17,0,548.0,110.0,3.8,25.0,323.0,80.33,63.07
2016,3,30,17,15,564.5,89.5,3.4,24.0,278.0,67.26,52.32
2016,3,30,17,30,581.0,69.0,3.0,23.0,233.0,53.35,40.61
2016,3,30,17,45,511.0,59.0,2.6,22.5,179.5,46.45,34.61
2016,3,30,18,0,441.0,49.0,2.2,22.0,126.0,39.37,28.2
2016,3,30,18,15,316.0,35.5,2.25,21.5,80.0,28.83,18.51
2016,3,30,18,30,191.0,22.0,2.3,21.0,34.0,18.05,4.57
2016,3,30,18,45,95.5,11.0,2.35,20.5,17.0,9.39,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,173.0,20.0,3.25,15.5,42.5,202.44,137.71
2016,3,31,7,0,346.0,40.0,3.6,16.0,85.0,375.19,305.48
2016,3,31,7,15,443.5,51.0,3.7,16.5,138.0,480.82,396.08
2016,3,31,7,30,541.0,62.0,3.8,17.0,191.0,591.27,485.55
2016,3,31,7,45,612.0,67.5,3.95,17.5,250.0,674.32,549.61
2016,3,31,8,0,683.0,73.0,4.1,18.0,309.0,758.35,611.44
2016,3,31,8,15,724.0,78.0,4.3,19.0,367.5,808.05,644.51
2016,3,31,8,30,765.0,83.0,4.5,20.0,426.0,862.82,680.6
2016,3,31,8,45,803.0,84.0,4.7,21.0,484.5,907.45,708.55
2016,3,31,9,0,841.0,85.0,4.9,22.0,543.0,949.35,734.08
2016,3,31,9,15,861.5,88.0,4.8,22.5,595.0,962.52,738.41
2016,3,31,9,30,882.0,91.0,4.7,23.0,647.0,983.24,748.17
2016,3,31,9,45,900.5,92.0,4.6,23.5,695.0,995.94,752.34
2016,3,31,10,0,919.0,93.0,4.5,24.0,743.0,1004.8,754.03
2016,3,31,10,15,929.5,95.0,4.45,24.0,783.0,1003.07,750.96
2016,3,31,10,30,940.0,97.0,4.4,24.0,823.0,997.3,745.38
2016,3,31,10,45,947.5,98.5,4.35,24.5,855.5,984.13,733.6
2016,3,31,11,0,955.0,100.0,4.3,25.0,888.0,966.97,719.41
2016,3,31,11,15,960.5,101.0,4.2,25.0,912.0,943.59,702.39
2016,3,31,11,30,966.0,102.0,4.1,25.0,936.0,916.43,682.98
2016,3,31,11,45,967.5,103.5,4.1,25.5,951.0,882.83,658.49
2016,3,31,12,0,969.0,105.0,4.1,26.0,966.0,845.9,631.83
2016,3,31,12,15,970.0,105.0,4.05,26.0,972.5,804.15,602.88
2016,3,31,12,30,971.0,105.0,4.0,26.0,979.0,759.57,569.82
2016,3,31,12,45,970.5,105.0,4.0,26.5,976.0,711.39,532.44
2016,3,31,13,0,970.0,105.0,4.0,27.0,973.0,660.91,492.65
2016,3,31,13,15,967.5,104.5,3.9,27.0,961.0,606.88,450.05
2016,3,31,13,30,965.0,104.0,3.8,27.0,949.0,551.2,405.06
2016,3,31,13,45,961.5,102.5,3.75,27.0,929.0,492.92,356.99
2016,3,31,14,0,958.0,101.0,3.7,27.0,909.0,433.57,306.79
2016,3,31,14,15,952.0,100.0,3.65,27.0,880.5,372.93,254.64
2016,3,31,14,30,946.0,99.0,3.6,27.0,852.0,311.93,201.99
2016,3,31,14,45,934.0,98.5,3.55,27.0,814.5,249.98,150.38
2016,3,31,15,0,922.0,98.0,3.5,27.0,777.0,188.84,104.3
2016,3,31,15,15,910.0,96.0,3.4,26.5,734.0,127.8,69.53
2016,3,31,15,30,898.0,94.0,3.3,26.0,691.0,80.71,61.74
2016,3,31,15,45,883.0,91.0,3.2,26.0,642.0,79.04,60.58
2016,3,31,16,0,868.0,88.0,3.1,26.0,593.0,77.21,59.26
2016,3,31,16,15,845.0,84.5,2.9,25.5,538.5,66.51,50.62
2016,3,31,16,30,822.0,81.0,2.7,25.0,484.0,64.84,49.52
2016,3,31,16,45,789.5,76.5,2.55,24.5,426.5,62.23,47.61
2016,3,31,17,0,757.0,72.0,2.4,24.0,369.0,59.54,45.58
2016,3,31,17,15,709.0,66.5,2.25,22.5,309.5,55.81,42.8
2016,3,31,17,30,661.0,61.0,2.1,21.0,250.0,47.78,36.13
2016,3,31,17,45,581.5,54.0,1.95,20.0,192.5,42.85,31.87
2016,3,31,18,0,502.0,47.0,1.8,19.0,135.0,37.94,27.37
2016,3,31,18,15,368.5,35.0,2.0,18.5,86.5,28.52,18.58
2016,3,31,18,30,235.0,23.0,2.2,18.0,38.0,18.98,5.98
2016,3,31,18,45,117.5,11.5,2.4,17.5,19.0,9.82,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,2.5,3.9,12.0,2.5,0.0,0.0
2016,4,1,6,30,0.0,5.0,3.9,12.0,5.0,4.27,0.0
2016,4,1,6,45,7.0,25.0,3.95,12.5,26.0,28.92,15.81
2016,4,1,7,0,14.0,45.0,4.0,13.0,47.0,64.58,48.9
2016,4,1,7,15,30.0,69.0,4.2,13.0,76.0,106.58,86.2
2016,4,1,7,30,46.0,93.0,4.4,13.0,105.0,147.2,121.98
2016,4,1,7,45,61.5,117.0,4.6,13.5,136.5,186.88,155.98
2016,4,1,8,0,77.0,141.0,4.8,14.0,168.0,226.34,188.96
2016,4,1,8,15,374.5,126.0,5.05,14.0,291.5,539.75,452.73
2016,4,1,8,30,672.0,111.0,5.3,14.0,415.0,817.46,668.64
2016,4,1,8,45,336.0,85.5,5.55,14.5,237.5,463.79,387.45
2016,4,1,9,0,0.0,60.0,5.8,15.0,60.0,49.76,36.22
2016,4,1,9,15,12.0,150.5,5.75,15.0,158.5,142.34,113.76
2016,4,1,9,30,24.0,241.0,5.7,15.0,257.0,241.86,194.9
2016,4,1,9,45,12.0,129.0,5.7,15.5,137.0,121.01,95.23
2016,4,1,10,0,0.0,17.0,5.7,16.0,17.0,14.1,6.09
2016,4,1,10,15,0.0,18.0,5.6,16.0,18.0,14.95,6.78
2016,4,1,10,30,0.0,19.0,5.5,16.0,19.0,15.79,7.46
2016,4,1,10,45,0.0,60.5,5.45,16.5,60.5,50.43,35.98
2016,4,1,11,0,0.0,102.0,5.4,17.0,102.0,85.44,64.41
2016,4,1,11,15,0.0,105.0,5.4,17.0,105.0,88.01,66.39
2016,4,1,11,30,0.0,108.0,5.4,17.0,108.0,90.54,68.38
2016,4,1,11,45,23.0,253.0,5.45,17.5,273.5,239.89,188.19
2016,4,1,12,0,46.0,398.0,5.5,18.0,439.0,380.95,297.31
2016,4,1,12,15,27.5,303.0,5.55,18.0,328.0,278.88,217.63
2016,4,1,12,30,9.0,208.0,5.6,18.0,217.0,179.71,139.34
2016,4,1,12,45,7.5,189.5,5.65,18.0,196.5,162.44,125.66
2016,4,1,13,0,6.0,171.0,5.7,18.0,176.0,145.53,112.16
2016,4,1,13,15,9.0,210.0,5.7,18.0,218.0,177.93,138.02
2016,4,1,13,30,12.0,249.0,5.7,18.0,260.0,208.99,162.61
2016,4,1,13,45,15.5,273.5,5.75,18.0,287.0,227.49,177.17
2016,4,1,14,0,19.0,298.0,5.8,18.0,314.0,244.58,190.59
2016,4,1,14,15,21.5,301.5,5.8,17.5,319.5,244.57,190.91
2016,4,1,14,30,24.0,305.0,5.8,17.0,325.0,243.82,190.67
2016,4,1,14,45,369.0,251.5,5.8,17.0,525.0,229.19,164.54
2016,4,1,15,0,714.0,198.0,5.8,17.0,725.0,209.89,134.59
2016,4,1,15,15,411.5,255.0,5.8,16.5,555.0,175.53,125.8
2016,4,1,15,30,109.0,312.0,5.8,16.0,385.0,210.3,174.6
2016,4,1,15,45,260.5,269.0,5.8,15.5,425.5,168.04,139.56
2016,4,1,16,0,412.0,226.0,5.8,15.0,466.0,140.77,116.92
2016,4,1,16,15,417.0,201.5,5.7,14.5,425.5,129.18,107.54
2016,4,1,16,30,422.0,177.0,5.6,14.0,385.0,116.76,97.32
2016,4,1,16,45,380.5,168.5,5.55,14.0,339.0,117.79,98.59
2016,4,1,17,0,339.0,160.0,5.5,14.0,293.0,112.39,94.19
2016,4,1,17,15,307.5,138.5,5.15,13.5,245.0,98.92,82.71
2016,4,1,17,30,276.0,117.0,4.8,13.0,197.0,84.93,70.5
2016,4,1,17,45,241.5,93.5,4.5,12.5,152.0,69.11,56.34
2016,4,1,18,0,207.0,70.0,4.2,12.0,107.0,52.74,41.35
2016,4,1,18,15,132.5,47.5,3.95,11.5,68.0,36.36,26.04
2016,4,1,18,30,58.0,25.0,3.7,11.0,29.0,19.59,7.34
2016,4,1,18,45,29.0,12.5,3.45,11.0,14.5,10.67,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,62.5,5.5,3.7,5.5,7.5,0.0,0.0
2016,4,2,6,30,125.0,11.0,3.8,6.0,15.0,100.33,0.0
2016,4,2,6,45,292.0,24.5,3.9,6.5,58.0,306.26,234.58
2016,4,2,7,0,459.0,38.0,4.0,7.0,101.0,465.43,391.44
2016,4,2,7,15,549.0,46.5,3.95,8.0,157.0,565.2,477.98
2016,4,2,7,30,639.0,55.0,3.9,9.0,213.0,669.17,562.13
2016,4,2,7,45,694.5,61.0,3.9,10.0,272.5,735.43,612.06
2016,4,2,8,0,750.0,67.0,3.9,11.0,332.0,808.82,664.57
2016,4,2,8,15,786.0,71.0,3.8,12.0,391.5,860.49,697.83
2016,4,2,8,30,822.0,75.0,3.7,13.0,451.0,910.13,728.26
2016,4,2,8,45,847.5,78.5,3.6,14.5,507.5,946.51,746.69
2016,4,2,9,0,873.0,82.0,3.5,16.0,564.0,968.83,754.68
2016,4,2,9,15,891.0,85.0,3.35,16.5,616.0,990.75,764.77
2016,4,2,9,30,909.0,88.0,3.2,17.0,668.0,1009.08,772.25
2016,4,2,9,45,922.5,90.0,3.1,17.5,714.5,1017.99,773.75
2016,4,2,10,0,936.0,92.0,3.0,18.0,761.0,1022.97,772.82
2016,4,2,10,15,945.5,94.0,3.05,18.5,800.5,1020.03,768.14
2016,4,2,10,30,955.0,96.0,3.1,19.0,840.0,1013.0,761.0
2016,4,2,10,45,962.0,97.5,3.15,19.5,872.0,999.0,749.44
2016,4,2,11,0,969.0,99.0,3.2,20.0,904.0,980.99,735.41
2016,4,2,11,15,974.0,99.5,3.25,20.0,928.0,956.24,718.41
2016,4,2,11,30,979.0,100.0,3.3,20.0,952.0,927.72,698.95
2016,4,2,11,45,981.0,101.5,3.35,20.5,967.0,894.04,674.67
2016,4,2,12,0,983.0,103.0,3.4,21.0,982.0,856.97,648.1
2016,4,2,12,15,983.5,103.0,3.4,21.0,988.0,814.29,618.53
2016,4,2,12,30,984.0,103.0,3.4,21.0,994.0,768.78,584.96
2016,4,2,12,45,983.0,103.0,3.45,21.0,990.5,719.69,547.85
2016,4,2,13,0,982.0,103.0,3.5,21.0,987.0,668.33,508.07
2016,4,2,13,15,979.5,102.5,3.5,21.0,975.0,613.73,464.6
2016,4,2,13,30,977.0,102.0,3.5,21.0,963.0,557.45,418.56
2016,4,2,13,45,972.0,101.5,3.5,21.5,942.0,498.66,368.53
2016,4,2,14,0,967.0,101.0,3.5,22.0,921.0,438.91,316.56
2016,4,2,14,15,960.5,100.0,3.45,21.5,891.5,377.63,263.51
2016,4,2,14,30,954.0,99.0,3.4,21.0,862.0,316.04,209.74
2016,4,2,14,45,938.5,100.0,3.4,21.0,823.5,253.95,156.91
2016,4,2,15,0,923.0,101.0,3.4,21.0,785.0,193.04,109.88
2016,4,2,15,15,910.5,99.0,3.35,21.0,741.5,131.91,73.53
2016,4,2,15,30,898.0,97.0,3.3,21.0,698.0,82.45,64.47
2016,4,2,15,45,882.0,93.5,3.25,21.0,648.0,80.52,63.08
2016,4,2,16,0,866.0,90.0,3.2,21.0,598.0,69.27,53.73
2016,4,2,16,15,843.0,86.5,3.0,20.5,543.5,67.75,52.74
2016,4,2,16,30,820.0,83.0,2.8,20.0,489.0,66.15,51.68
2016,4,2,16,45,788.5,78.5,2.6,20.0,431.5,63.61,49.7
2016,4,2,17,0,757.0,74.0,2.4,20.0,374.0,61.0,47.62
2016,4,2,17,15,710.0,68.5,2.05,19.0,314.5,57.35,44.77
2016,4,2,17,30,663.0,63.0,1.7,18.0,255.0,49.23,37.88
2016,4,2,17,45,589.0,55.0,1.4,17.0,197.5,43.6,32.98
2016,4,2,18,0,515.0,47.0,1.1,16.0,140.0,37.9,27.76
2016,4,2,18,15,387.0,35.0,1.1,15.0,90.5,28.48,18.97
2016,4,2,18,30,259.0,23.0,1.1,14.0,41.0,18.92,7.32
2016,4,2,18,45,129.5,11.5,1.15,13.5,20.5,9.82,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
