Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,62.0,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,124.0,12.0,1.8,9.0,16.0,100.75,0.0
2016,4,3,6,45,283.0,26.0,2.1,10.5,59.0,301.64,232.03
2016,4,3,7,0,442.0,40.0,2.4,12.0,102.0,455.29,374.41
2016,4,3,7,15,531.5,49.0,2.4,12.5,158.0,555.18,458.54
2016,4,3,7,30,621.0,58.0,2.4,13.0,214.0,659.13,540.58
2016,4,3,7,45,676.5,64.5,2.45,14.0,273.5,731.86,593.58
2016,4,3,8,0,732.0,71.0,2.5,15.0,333.0,798.88,639.54
2016,4,3,8,15,768.5,75.5,2.5,16.0,392.0,851.43,672.59
2016,4,3,8,30,805.0,80.0,2.5,17.0,451.0,901.95,702.95
2016,4,3,8,45,831.5,83.5,2.5,18.5,507.5,939.06,721.67
2016,4,3,9,0,858.0,87.0,2.5,20.0,564.0,973.14,737.87
2016,4,3,9,15,877.0,90.0,2.4,20.5,616.0,984.63,740.43
2016,4,3,9,30,896.0,93.0,2.3,21.0,668.0,1003.75,748.32
2016,4,3,9,45,910.0,95.5,2.2,21.5,715.0,1013.6,750.0
2016,4,3,10,0,924.0,98.0,2.1,22.0,762.0,1019.51,749.31
2016,4,3,10,15,934.5,100.0,2.05,22.5,801.5,1017.44,744.26
2016,4,3,10,30,945.0,102.0,2.0,23.0,841.0,1011.3,736.9
2016,4,3,10,45,952.0,103.5,2.0,23.5,873.5,997.27,725.36
2016,4,3,11,0,959.0,105.0,2.0,24.0,906.0,979.25,711.55
2016,4,3,11,15,964.0,106.0,2.05,24.0,929.5,955.04,695.87
2016,4,3,11,30,969.0,107.0,2.1,24.0,953.0,927.07,677.81
2016,4,3,11,45,972.0,108.0,2.2,24.0,968.5,893.82,656.73
2016,4,3,12,0,975.0,109.0,2.3,24.0,984.0,857.18,633.24
2016,4,3,12,15,976.0,109.0,2.35,24.0,990.0,814.99,605.38
2016,4,3,12,30,977.0,109.0,2.4,24.0,996.0,769.96,573.43
2016,4,3,12,45,976.0,109.0,2.5,24.5,993.0,721.03,536.87
2016,4,3,13,0,975.0,109.0,2.6,25.0,990.0,669.86,497.74
2016,4,3,13,15,972.5,108.5,2.6,25.0,978.0,615.48,455.72
2016,4,3,13,30,970.0,108.0,2.6,25.0,966.0,559.46,411.18
2016,4,3,13,45,966.0,107.0,2.65,25.0,945.0,501.02,363.58
2016,4,3,14,0,962.0,106.0,2.7,25.0,924.0,441.55,313.71
2016,4,3,14,15,955.0,105.0,2.7,25.0,895.0,380.33,261.32
2016,4,3,14,30,948.0,104.0,2.7,25.0,866.0,318.88,208.38
2016,4,3,14,45,939.5,102.0,2.7,25.0,829.0,256.5,156.09
2016,4,3,15,0,931.0,100.0,2.7,25.0,792.0,194.56,108.73
2016,4,3,15,15,918.5,98.0,2.65,24.5,748.0,132.99,72.63
2016,4,3,15,30,906.0,96.0,2.6,24.0,704.0,81.98,63.25
2016,4,3,15,45,889.5,93.0,2.6,24.0,654.0,80.33,62.12
2016,4,3,16,0,873.0,90.0,2.6,24.0,604.0,78.52,60.81
2016,4,3,16,15,850.5,86.5,2.4,23.5,549.5,67.81,52.12
2016,4,3,16,30,828.0,83.0,2.2,23.0,495.0,66.21,51.08
2016,4,3,16,45,796.5,78.5,2.05,23.0,437.0,63.67,49.11
2016,4,3,17,0,765.0,74.0,1.9,23.0,379.0,61.04,47.04
2016,4,3,17,15,718.5,68.5,1.7,21.5,319.5,57.38,44.33
2016,4,3,17,30,672.0,63.0,1.5,20.0,260.0,49.26,37.59
2016,4,3,17,45,599.5,55.5,1.3,19.0,202.0,44.02,33.07
2016,4,3,18,0,527.0,48.0,1.1,18.0,144.0,38.74,28.27
2016,4,3,18,15,399.5,36.0,1.15,17.0,94.0,29.34,19.56
2016,4,3,18,30,272.0,24.0,1.2,16.0,44.0,19.79,8.29
2016,4,3,18,45,136.0,12.0,1.3,15.5,22.0,10.24,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,60.0,7.0,3.1,9.5,9.0,0.0,0.0
2016,4,4,6,30,120.0,14.0,3.3,10.0,18.0,99.83,0.0
2016,4,4,6,45,272.0,28.5,3.55,11.0,61.0,296.65,232.74
2016,4,4,7,0,424.0,43.0,3.8,12.0,104.0,445.37,369.72
2016,4,4,7,15,512.0,52.5,3.8,13.0,160.0,544.6,453.63
2016,4,4,7,30,600.0,62.0,3.8,14.0,216.0,647.61,535.34
2016,4,4,7,45,656.5,68.5,3.85,15.0,275.0,720.86,589.72
2016,4,4,8,0,713.0,75.0,3.9,16.0,334.0,794.36,641.47
2016,4,4,8,15,750.0,80.0,4.05,17.0,392.5,841.13,671.8
2016,4,4,8,30,787.0,85.0,4.2,18.0,451.0,892.52,704.57
2016,4,4,8,45,814.0,88.5,4.35,19.0,507.0,929.89,726.39
2016,4,4,9,0,841.0,92.0,4.5,20.0,563.0,964.27,746.23
2016,4,4,9,15,860.0,95.5,4.35,20.5,614.5,987.46,757.16
2016,4,4,9,30,879.0,99.0,4.2,21.0,666.0,995.49,757.97
2016,4,4,9,45,893.5,101.0,4.1,22.0,712.0,1005.1,758.92
2016,4,4,10,0,908.0,103.0,4.0,23.0,758.0,1010.87,757.38
2016,4,4,10,15,918.0,105.0,3.85,23.5,797.5,1008.32,751.58
2016,4,4,10,30,928.0,107.0,3.7,24.0,837.0,1001.77,743.38
2016,4,4,10,45,935.0,109.0,3.55,25.0,868.5,988.39,729.45
2016,4,4,11,0,942.0,111.0,3.4,26.0,900.0,971.06,713.24
2016,4,4,11,15,947.0,112.0,3.3,26.0,923.5,947.09,696.03
2016,4,4,11,30,952.0,113.0,3.2,26.0,947.0,919.42,676.54
2016,4,4,11,45,954.5,113.5,3.1,26.5,961.5,885.68,651.83
2016,4,4,12,0,957.0,114.0,3.0,27.0,976.0,848.67,625.1
2016,4,4,12,15,958.0,114.5,2.9,27.0,982.0,807.47,596.82
2016,4,4,12,30,959.0,115.0,2.8,27.0,988.0,763.47,564.54
2016,4,4,12,45,958.5,114.5,2.7,27.5,985.0,715.13,527.49
2016,4,4,13,0,958.0,114.0,2.6,28.0,982.0,664.59,488.25
2016,4,4,13,15,955.0,113.5,2.5,28.0,969.5,610.7,446.71
2016,4,4,13,30,952.0,113.0,2.4,28.0,957.0,555.29,402.92
2016,4,4,13,45,947.5,112.0,2.35,28.0,936.0,497.54,356.34
2016,4,4,14,0,943.0,111.0,2.3,28.0,915.0,438.87,307.74
2016,4,4,14,15,936.0,109.5,2.2,28.0,886.0,378.36,256.68
2016,4,4,14,30,929.0,108.0,2.1,28.0,857.0,317.67,205.17
2016,4,4,14,45,920.0,106.0,2.05,28.0,820.0,256.3,154.52
2016,4,4,15,0,911.0,104.0,2.0,28.0,783.0,195.46,108.61
2016,4,4,15,15,898.0,102.0,1.95,28.0,739.5,135.05,73.29
2016,4,4,15,30,885.0,100.0,1.9,28.0,696.0,83.9,63.72
2016,4,4,15,45,868.5,96.5,1.85,28.0,646.5,82.05,62.45
2016,4,4,16,0,852.0,93.0,1.8,28.0,597.0,70.9,53.47
2016,4,4,16,15,829.0,89.5,1.7,27.5,543.0,69.49,52.62
2016,4,4,16,30,806.0,86.0,1.6,27.0,489.0,68.0,51.69
2016,4,4,16,45,775.5,81.5,1.55,26.5,431.5,65.59,49.98
2016,4,4,17,0,745.0,77.0,1.5,26.0,374.0,63.1,48.17
2016,4,4,17,15,698.0,71.0,1.4,24.5,315.5,54.27,41.09
2016,4,4,17,30,651.0,65.0,1.3,23.0,257.0,50.56,38.22
2016,4,4,17,45,579.5,57.0,1.25,22.0,200.0,45.03,33.51
2016,4,4,18,0,508.0,49.0,1.2,21.0,143.0,39.42,28.48
2016,4,4,18,15,384.0,37.0,1.3,20.0,93.5,30.08,19.95
2016,4,4,18,30,260.0,25.0,1.4,19.0,44.0,20.6,9.12
2016,4,4,18,45,130.0,12.5,1.5,18.5,22.0,10.67,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,76.0,7.5,2.35,12.0,10.5,6.4,0.0
2016,4,5,6,30,152.0,15.0,2.7,13.0,21.0,159.4,0.0
2016,4,5,6,45,303.5,28.5,3.05,14.0,66.0,321.44,252.19
2016,4,5,7,0,455.0,42.0,3.4,15.0,111.0,470.31,385.37
2016,4,5,7,15,540.5,51.0,3.3,15.5,167.0,567.73,466.6
2016,4,5,7,30,626.0,60.0,3.2,16.0,223.0,668.82,545.6
2016,4,5,7,45,678.5,66.5,3.15,17.0,282.0,739.16,595.99
2016,4,5,8,0,731.0,73.0,3.1,18.0,341.0,803.46,639.16
2016,4,5,8,15,766.5,78.0,3.2,19.0,400.0,855.71,672.51
2016,4,5,8,30,802.0,83.0,3.3,20.0,459.0,905.89,703.3
2016,4,5,8,45,827.5,86.5,3.45,21.5,514.5,941.94,722.4
2016,4,5,9,0,853.0,90.0,3.6,23.0,570.0,974.94,739.05
2016,4,5,9,15,871.0,93.0,3.65,23.5,621.5,985.14,742.25
2016,4,5,9,30,889.0,96.0,3.7,24.0,673.0,1003.13,751.0
2016,4,5,9,45,903.0,98.5,3.75,24.5,719.0,1012.83,754.24
2016,4,5,10,0,917.0,101.0,3.8,25.0,765.0,1018.63,755.11
2016,4,5,10,15,927.0,103.0,3.9,25.0,804.5,1015.99,752.4
2016,4,5,10,30,937.0,105.0,4.0,25.0,844.0,1009.31,747.26
2016,4,5,10,45,944.0,106.5,4.15,25.5,875.5,995.25,736.23
2016,4,5,11,0,951.0,108.0,4.3,26.0,907.0,977.25,722.74
2016,4,5,11,15,956.0,109.0,4.4,26.0,930.5,953.08,706.38
2016,4,5,11,30,961.0,110.0,4.5,26.0,954.0,925.19,687.56
2016,4,5,11,45,964.0,110.0,4.6,26.5,969.0,891.14,663.38
2016,4,5,12,0,967.0,110.0,4.7,27.0,984.0,853.79,637.06
2016,4,5,12,15,967.5,110.5,4.75,27.0,989.5,811.9,608.46
2016,4,5,12,30,968.0,111.0,4.8,27.0,995.0,767.24,575.84
2016,4,5,12,45,967.0,111.0,4.9,27.5,991.5,718.65,538.48
2016,4,5,13,0,966.0,111.0,5.0,28.0,988.0,667.87,498.7
2016,4,5,13,15,963.5,110.5,5.05,28.0,976.0,613.92,456.4
2016,4,5,13,30,961.0,110.0,5.1,28.0,964.0,558.37,411.65
2016,4,5,13,45,955.5,109.0,5.15,28.0,942.5,499.77,363.34
2016,4,5,14,0,950.0,108.0,5.2,28.0,921.0,440.35,313.08
2016,4,5,14,15,943.0,107.0,5.15,27.5,891.5,379.85,261.41
2016,4,5,14,30,936.0,106.0,5.1,27.0,862.0,319.15,209.17
2016,4,5,14,45,925.5,104.5,5.1,27.0,824.5,257.45,157.2
2016,4,5,15,0,915.0,103.0,5.1,27.0,787.0,196.45,110.28
2016,4,5,15,15,902.0,101.0,5.0,26.5,743.0,135.85,74.18
2016,4,5,15,30,889.0,99.0,4.9,26.0,699.0,83.36,63.92
2016,4,5,15,45,850.5,98.0,4.8,26.0,639.0,72.67,55.26
2016,4,5,16,0,812.0,97.0,4.7,26.0,579.0,72.82,55.57
2016,4,5,16,15,810.0,91.5,4.5,25.5,535.0,70.51,53.95
2016,4,5,16,30,808.0,86.0,4.3,25.0,491.0,67.97,52.13
2016,4,5,16,45,775.0,82.0,4.15,24.5,433.5,65.9,50.69
2016,4,5,17,0,742.0,78.0,4.0,24.0,376.0,63.79,49.19
2016,4,5,17,15,695.5,72.0,3.55,23.0,317.0,54.93,41.92
2016,4,5,17,30,649.0,66.0,3.1,22.0,258.0,51.26,38.98
2016,4,5,17,45,574.5,58.0,2.7,21.0,201.0,45.74,34.26
2016,4,5,18,0,500.0,50.0,2.3,20.0,144.0,40.15,29.25
2016,4,5,18,15,377.5,38.0,2.3,19.5,94.5,30.86,20.68
2016,4,5,18,30,255.0,26.0,2.3,19.0,45.0,21.42,10.07
2016,4,5,18,45,127.5,13.0,2.35,18.5,22.5,11.1,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,0.0,5.5,2.65,14.5,5.5,4.69,0.0
2016,4,6,6,30,0.0,11.0,2.8,15.0,11.0,9.06,0.0
2016,4,6,6,45,22.0,34.0,3.0,15.5,37.5,58.95,42.2
2016,4,6,7,0,44.0,57.0,3.2,16.0,64.0,105.66,84.01
2016,4,6,7,15,68.5,82.5,3.45,16.5,98.5,172.73,141.68
2016,4,6,7,30,93.0,108.0,3.7,17.0,133.0,224.63,185.77
2016,4,6,7,45,133.5,129.5,4.0,18.0,174.5,284.71,235.51
2016,4,6,8,0,174.0,151.0,4.3,19.0,216.0,346.15,284.78
2016,4,6,8,15,424.0,132.0,4.65,19.5,323.5,597.1,486.68
2016,4,6,8,30,674.0,113.0,5.0,20.0,431.0,828.13,658.48
2016,4,6,8,45,727.0,110.0,5.4,20.5,490.5,880.8,694.18
2016,4,6,9,0,780.0,107.0,5.8,21.0,550.0,925.17,724.49
2016,4,6,9,15,802.5,111.0,5.95,21.0,601.5,951.98,742.06
2016,4,6,9,30,825.0,115.0,6.1,21.0,653.0,975.29,757.28
2016,4,6,9,45,594.0,216.5,6.25,21.5,617.5,851.46,664.99
2016,4,6,10,0,363.0,318.0,6.4,22.0,582.0,704.75,549.2
2016,4,6,10,15,633.0,217.5,6.35,22.0,707.0,874.45,679.17
2016,4,6,10,30,903.0,117.0,6.3,22.0,832.0,990.78,760.08
2016,4,6,10,45,918.5,115.5,6.3,22.5,867.5,981.86,750.53
2016,4,6,11,0,934.0,114.0,6.3,23.0,903.0,968.87,738.98
2016,4,6,11,15,942.5,115.5,6.2,23.0,929.0,948.5,723.37
2016,4,6,11,30,951.0,117.0,6.1,23.0,955.0,924.21,705.2
2016,4,6,11,45,964.5,113.0,6.05,23.5,975.5,895.19,682.72
2016,4,6,12,0,978.0,109.0,6.0,24.0,996.0,862.32,657.69
2016,4,6,12,15,981.0,109.0,5.9,24.0,1003.5,821.39,628.09
2016,4,6,12,30,984.0,109.0,5.8,24.0,1011.0,777.48,594.54
2016,4,6,12,45,993.0,104.5,5.75,24.5,1011.5,730.99,557.23
2016,4,6,13,0,1002.0,100.0,5.7,25.0,1012.0,681.49,516.99
2016,4,6,13,15,1000.0,99.5,5.6,25.0,1000.0,626.22,472.39
2016,4,6,13,30,998.0,99.0,5.5,25.0,988.0,569.21,425.33
2016,4,6,13,45,998.5,95.5,5.45,25.5,968.0,509.57,374.38
2016,4,6,14,0,999.0,92.0,5.4,26.0,948.0,448.45,321.13
2016,4,6,14,15,993.0,91.0,5.35,25.5,918.5,385.72,266.95
2016,4,6,14,30,987.0,90.0,5.3,25.0,889.0,322.62,212.0
2016,4,6,14,45,963.0,96.0,5.25,25.0,847.5,260.42,159.34
2016,4,6,15,0,939.0,102.0,5.2,25.0,806.0,200.19,113.02
2016,4,6,15,15,926.0,100.0,5.05,25.0,761.5,138.18,75.35
2016,4,6,15,30,913.0,98.0,4.9,25.0,717.0,83.21,64.05
2016,4,6,15,45,902.5,92.5,4.8,25.0,667.5,80.2,61.77
2016,4,6,16,0,892.0,87.0,4.7,25.0,618.0,76.93,59.23
2016,4,6,16,15,870.0,84.0,4.4,24.5,562.5,66.25,50.57
2016,4,6,16,30,848.0,81.0,4.1,24.0,507.0,64.92,49.76
2016,4,6,16,45,822.0,75.5,3.8,23.5,449.5,61.63,47.26
2016,4,6,17,0,796.0,70.0,3.5,23.0,392.0,58.18,44.58
2016,4,6,17,15,752.0,65.0,2.95,22.0,331.5,54.77,41.97
2016,4,6,17,30,708.0,60.0,2.4,21.0,271.0,51.32,39.21
2016,4,6,17,45,641.0,53.0,1.9,20.0,212.5,45.95,34.62
2016,4,6,18,0,574.0,46.0,1.4,19.0,154.0,37.21,26.85
2016,4,6,18,15,451.5,35.5,1.35,18.0,102.5,28.97,19.25
2016,4,6,18,30,329.0,25.0,1.3,17.0,51.0,20.65,9.96
2016,4,6,18,45,164.5,12.5,1.3,16.5,25.5,10.67,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,8.0,2.15,11.5,8.0,6.83,0.0
2016,4,7,6,30,0.0,16.0,2.5,13.0,16.0,13.21,0.0
2016,4,7,6,45,46.5,37.0,2.85,14.5,44.5,96.71,73.87
2016,4,7,7,0,93.0,58.0,3.2,16.0,73.0,160.76,131.16
2016,4,7,7,15,113.0,82.0,3.25,16.5,107.5,208.66,172.85
2016,4,7,7,30,133.0,106.0,3.3,17.0,142.0,255.79,212.57
2016,4,7,7,45,145.5,130.0,3.4,18.0,177.5,295.78,244.46
2016,4,7,8,0,158.0,154.0,3.5,19.0,213.0,335.15,274.69
2016,4,7,8,15,297.5,159.5,3.65,20.0,293.0,490.29,398.09
2016,4,7,8,30,437.0,165.0,3.8,21.0,373.0,653.56,520.81
2016,4,7,8,45,653.0,129.0,4.0,22.0,481.0,832.92,648.84
2016,4,7,9,0,869.0,93.0,4.2,23.0,589.0,997.2,758.51
2016,4,7,9,15,886.5,95.5,4.2,23.5,640.0,1006.08,759.43
2016,4,7,9,30,904.0,98.0,4.2,24.0,691.0,1022.84,767.0
2016,4,7,9,45,920.5,98.5,4.2,25.0,738.0,1032.52,768.36
2016,4,7,10,0,937.0,99.0,4.2,26.0,785.0,1038.3,767.32
2016,4,7,10,15,946.0,101.0,4.15,26.5,824.0,1034.42,761.3
2016,4,7,10,30,955.0,103.0,4.1,27.0,863.0,1026.47,752.91
2016,4,7,10,45,958.5,106.0,4.1,27.5,893.5,1010.32,739.69
2016,4,7,11,0,962.0,109.0,4.1,28.0,924.0,990.23,724.14
2016,4,7,11,15,966.5,110.0,4.1,28.0,947.0,965.21,706.96
2016,4,7,11,30,971.0,111.0,4.1,28.0,970.0,936.47,687.41
2016,4,7,11,45,954.5,123.0,4.1,28.5,978.5,896.91,659.34
2016,4,7,12,0,938.0,135.0,4.1,29.0,987.0,854.59,629.51
2016,4,7,12,15,938.5,135.0,4.0,29.0,992.5,812.73,600.4
2016,4,7,12,30,939.0,135.0,3.9,29.0,998.0,768.25,567.69
2016,4,7,12,45,759.0,242.0,3.85,29.0,938.5,696.27,512.78
2016,4,7,13,0,579.0,349.0,3.8,29.0,879.0,626.78,460.0
2016,4,7,13,15,594.0,335.0,3.65,29.0,872.0,584.76,428.22
2016,4,7,13,30,609.0,321.0,3.5,29.0,865.0,540.82,394.08
2016,4,7,13,45,621.0,304.5,3.4,29.0,849.0,489.04,353.54
2016,4,7,14,0,633.0,288.0,3.3,29.0,833.0,439.01,313.14
2016,4,7,14,15,561.0,301.5,3.15,29.0,772.5,382.68,269.14
2016,4,7,14,30,489.0,315.0,3.0,29.0,712.0,331.05,229.49
2016,4,7,14,45,581.5,263.5,2.9,29.0,715.5,281.02,186.2
2016,4,7,15,0,674.0,212.0,2.8,29.0,719.0,217.87,134.77
2016,4,7,15,15,675.5,195.0,2.65,29.0,678.5,160.9,98.67
2016,4,7,15,30,677.0,178.0,2.5,29.0,638.0,107.99,83.02
2016,4,7,15,45,518.5,211.0,2.4,29.0,549.0,129.93,101.11
2016,4,7,16,0,360.0,244.0,2.3,29.0,460.0,157.6,123.73
2016,4,7,16,15,434.0,202.5,2.1,28.5,439.0,129.27,101.32
2016,4,7,16,30,508.0,161.0,1.9,28.0,418.0,107.44,84.01
2016,4,7,16,45,601.5,126.5,1.75,27.5,396.0,89.35,69.52
2016,4,7,17,0,695.0,92.0,1.6,27.0,374.0,67.82,51.89
2016,4,7,17,15,646.0,84.5,1.45,25.5,315.5,63.58,48.82
2016,4,7,17,30,597.0,77.0,1.3,24.0,257.0,59.21,45.46
2016,4,7,17,45,522.5,67.5,1.2,23.0,200.5,52.91,40.16
2016,4,7,18,0,448.0,58.0,1.1,22.0,144.0,46.49,34.47
2016,4,7,18,15,332.0,43.5,1.15,21.0,95.0,35.35,24.42
2016,4,7,18,30,216.0,29.0,1.2,20.0,46.0,22.54,11.48
2016,4,7,18,45,108.0,14.5,1.25,19.5,23.0,12.38,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,40.5,9.5,3.2,13.0,11.5,36.6,0.0
2016,4,8,6,30,81.0,19.0,3.4,13.0,23.0,100.84,25.68
2016,4,8,6,45,185.0,39.0,3.6,13.5,64.5,242.24,194.82
2016,4,8,7,0,289.0,59.0,3.8,14.0,106.0,356.92,297.41
2016,4,8,7,15,368.0,74.0,4.05,14.5,158.5,449.26,376.81
2016,4,8,7,30,447.0,89.0,4.3,15.0,211.0,545.81,455.62
2016,4,8,7,45,310.0,122.0,4.55,16.0,216.0,452.32,377.64
2016,4,8,8,0,173.0,155.0,4.8,17.0,221.0,350.16,290.08
2016,4,8,8,15,412.0,139.5,5.1,17.5,329.0,596.33,490.37
2016,4,8,8,30,651.0,124.0,5.4,18.0,437.0,821.32,660.22
2016,4,8,8,45,642.0,136.0,5.7,19.0,474.0,831.36,663.06
2016,4,8,9,0,633.0,148.0,6.0,20.0,511.0,838.04,664.51
2016,4,8,9,15,600.5,177.0,5.95,20.5,546.0,836.54,659.76
2016,4,8,9,30,568.0,206.0,5.9,21.0,581.0,823.23,646.19
2016,4,8,9,45,504.0,248.5,5.85,21.5,598.0,798.96,623.03
2016,4,8,10,0,440.0,291.0,5.8,22.0,615.0,770.46,597.2
2016,4,8,10,15,377.0,332.0,5.7,22.5,619.5,721.74,557.23
2016,4,8,10,30,314.0,373.0,5.6,23.0,624.0,690.53,529.94
2016,4,8,10,45,386.5,359.0,5.5,23.5,679.5,728.84,557.26
2016,4,8,11,0,459.0,345.0,5.4,24.0,735.0,777.37,590.65
2016,4,8,11,15,477.5,353.5,5.3,24.0,769.0,779.38,590.56
2016,4,8,11,30,496.0,362.0,5.2,24.0,803.0,777.81,588.15
2016,4,8,11,45,427.0,395.0,5.1,24.5,779.0,722.15,544.55
2016,4,8,12,0,358.0,428.0,5.0,25.0,755.0,663.76,499.41
2016,4,8,12,15,341.5,437.5,4.8,25.0,751.0,634.02,476.49
2016,4,8,12,30,325.0,447.0,4.6,25.0,747.0,604.06,453.28
2016,4,8,12,45,280.0,456.5,4.45,25.5,714.5,555.79,415.88
2016,4,8,13,0,235.0,466.0,4.3,26.0,682.0,512.72,382.53
2016,4,8,13,15,155.5,449.5,4.2,26.0,592.0,435.82,325.55
2016,4,8,13,30,76.0,433.0,4.1,26.0,502.0,373.07,279.03
2016,4,8,13,45,100.0,433.0,4.0,26.0,521.0,372.37,278.09
2016,4,8,14,0,124.0,433.0,3.9,26.0,540.0,359.6,267.65
2016,4,8,14,15,80.5,387.5,3.9,26.0,456.0,311.15,232.05
2016,4,8,14,30,37.0,342.0,3.9,26.0,372.0,260.3,195.09
2016,4,8,14,45,84.5,354.0,3.9,26.0,419.0,269.0,199.94
2016,4,8,15,0,132.0,366.0,3.9,26.0,466.0,257.33,189.33
2016,4,8,15,15,171.0,343.5,3.9,25.5,465.5,232.13,171.0
2016,4,8,15,30,210.0,321.0,3.9,25.0,465.0,203.84,162.61
2016,4,8,15,45,471.0,227.5,3.95,25.0,518.5,138.31,109.69
2016,4,8,16,0,732.0,134.0,4.0,25.0,572.0,87.74,68.19
2016,4,8,16,15,705.5,128.5,3.9,24.5,519.5,86.39,67.48
2016,4,8,16,30,679.0,123.0,3.8,24.0,467.0,84.92,66.64
2016,4,8,16,45,641.5,116.0,3.75,24.0,411.5,82.12,64.52
2016,4,8,17,0,604.0,109.0,3.7,24.0,356.0,79.18,62.27
2016,4,8,17,15,554.0,100.0,3.3,23.0,300.0,74.43,58.65
2016,4,8,17,30,504.0,91.0,2.9,22.0,244.0,67.2,52.75
2016,4,8,17,45,421.5,79.5,2.5,21.0,189.0,59.26,46.01
2016,4,8,18,0,339.0,68.0,2.1,20.0,134.0,51.18,38.83
2016,4,8,18,15,239.0,49.5,2.05,19.0,88.5,37.68,26.65
2016,4,8,18,30,139.0,31.0,2.0,18.0,43.0,23.86,12.87
2016,4,8,18,45,69.5,15.5,2.0,17.5,21.5,13.23,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,7.0,2.05,13.5,7.0,5.97,0.0
2016,4,9,6,30,0.0,14.0,2.3,14.0,14.0,11.54,0.0
2016,4,9,6,45,12.5,37.5,2.55,14.5,39.5,54.75,39.61
2016,4,9,7,0,25.0,61.0,2.8,15.0,65.0,93.87,74.18
2016,4,9,7,15,53.0,84.0,2.85,15.5,97.0,143.34,117.46
2016,4,9,7,30,81.0,107.0,2.9,16.0,129.0,210.0,173.92
2016,4,9,7,45,40.5,56.0,2.95,16.5,67.0,99.08,80.07
2016,4,9,8,0,0.0,5.0,3.0,17.0,5.0,4.11,0.0
2016,4,9,8,15,0.0,44.5,3.2,17.5,44.5,36.8,25.46
2016,4,9,8,30,0.0,84.0,3.4,18.0,84.0,69.77,52.77
2016,4,9,8,45,278.0,129.0,3.6,18.5,290.0,454.26,370.75
2016,4,9,9,0,556.0,174.0,3.8,19.0,496.0,782.73,617.9
2016,4,9,9,15,281.0,184.0,3.9,19.5,347.0,494.64,394.5
2016,4,9,9,30,6.0,194.0,4.0,20.0,198.0,176.2,136.92
2016,4,9,9,45,9.0,215.5,4.15,20.5,222.0,198.15,154.29
2016,4,9,10,0,12.0,237.0,4.3,21.0,246.0,219.8,170.72
2016,4,9,10,15,15.5,262.5,4.35,21.5,275.0,245.33,189.99
2016,4,9,10,30,19.0,288.0,4.4,22.0,304.0,270.35,208.63
2016,4,9,10,45,18.5,293.5,4.5,22.5,309.5,272.58,209.55
2016,4,9,11,0,18.0,299.0,4.6,23.0,315.0,274.83,210.57
2016,4,9,11,15,9.0,186.5,4.6,23.0,194.5,165.91,126.07
2016,4,9,11,30,0.0,74.0,4.6,23.0,74.0,61.9,43.87
2016,4,9,11,45,0.0,65.5,4.7,23.5,65.5,54.8,38.15
2016,4,9,12,0,0.0,57.0,4.8,24.0,57.0,47.69,32.4
2016,4,9,12,15,5.5,145.0,4.85,24.0,150.5,125.48,93.87
2016,4,9,12,30,11.0,233.0,4.9,24.0,244.0,201.9,153.18
2016,4,9,12,45,43.5,340.0,4.95,24.5,380.5,309.34,235.02
2016,4,9,13,0,76.0,447.0,5.0,25.0,517.0,405.19,305.81
2016,4,9,13,15,454.0,309.5,5.0,25.0,718.5,490.57,370.7
2016,4,9,13,30,832.0,172.0,5.0,25.0,920.0,542.63,405.63
2016,4,9,13,45,824.0,172.0,5.05,25.5,898.5,488.26,359.65
2016,4,9,14,0,816.0,172.0,5.1,26.0,877.0,433.71,312.98
2016,4,9,14,15,807.5,170.0,5.1,25.5,848.5,377.67,265.51
2016,4,9,14,30,799.0,168.0,5.1,25.0,820.0,322.0,217.91
2016,4,9,14,45,785.5,165.5,5.15,25.0,783.5,265.58,170.52
2016,4,9,15,0,772.0,163.0,5.2,25.0,747.0,202.22,121.32
2016,4,9,15,15,756.0,159.5,5.2,25.0,704.5,146.95,86.57
2016,4,9,15,30,740.0,156.0,5.2,25.0,662.0,95.51,74.24
2016,4,9,15,45,719.5,151.0,5.2,25.0,614.0,95.17,74.21
2016,4,9,16,0,699.0,146.0,5.2,25.0,566.0,94.73,74.08
2016,4,9,16,15,671.5,140.0,5.05,24.5,514.0,93.4,73.38
2016,4,9,16,30,644.0,134.0,4.9,24.0,462.0,91.96,72.58
2016,4,9,16,45,611.0,125.0,4.8,24.0,407.5,88.13,69.62
2016,4,9,17,0,578.0,116.0,4.7,24.0,353.0,84.05,66.41
2016,4,9,17,15,526.5,106.5,4.4,23.5,297.5,77.0,60.73
2016,4,9,17,30,475.0,97.0,4.1,23.0,242.0,71.05,55.84
2016,4,9,17,45,406.0,83.0,3.8,22.5,189.0,61.6,47.73
2016,4,9,18,0,337.0,69.0,3.5,22.0,136.0,51.87,39.11
2016,4,9,18,15,234.0,51.0,3.55,21.5,90.0,38.75,27.28
2016,4,9,18,30,131.0,33.0,3.6,21.0,44.0,25.7,14.31
2016,4,9,18,45,65.5,16.5,3.65,20.5,22.0,14.08,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,33.0,11.5,3.75,16.0,13.5,33.16,0.0
2016,4,10,6,30,66.0,23.0,3.9,16.0,27.0,99.76,48.29
2016,4,10,6,45,172.5,43.5,4.05,16.5,69.5,239.25,192.02
2016,4,10,7,0,279.0,64.0,4.2,17.0,112.0,356.37,294.5
2016,4,10,7,15,359.5,78.5,4.5,17.5,164.5,449.16,373.56
2016,4,10,7,30,440.0,93.0,4.8,18.0,217.0,546.26,452.26
2016,4,10,7,45,220.0,74.0,5.15,18.5,136.0,324.03,270.48
2016,4,10,8,0,0.0,55.0,5.5,19.0,55.0,45.52,32.58
2016,4,10,8,15,0.0,65.0,5.65,19.5,65.0,53.87,39.42
2016,4,10,8,30,0.0,75.0,5.8,20.0,75.0,62.24,46.1
2016,4,10,8,45,0.0,93.5,5.95,21.0,93.5,78.09,58.72
2016,4,10,9,0,0.0,112.0,6.1,22.0,112.0,94.68,71.73
2016,4,10,9,15,0.0,121.5,6.1,22.5,121.5,102.98,78.02
2016,4,10,9,30,0.0,131.0,6.1,23.0,131.0,111.25,84.25
2016,4,10,9,45,1.0,145.5,6.15,24.0,146.0,124.99,94.64
2016,4,10,10,0,2.0,160.0,6.2,25.0,161.0,138.63,104.81
2016,4,10,10,15,2.0,158.0,6.2,25.0,159.5,136.4,102.83
2016,4,10,10,30,2.0,156.0,6.2,25.0,158.0,134.29,100.98
2016,4,10,10,45,3.0,160.5,6.2,25.5,164.0,138.86,104.22
2016,4,10,11,0,4.0,165.0,6.2,26.0,170.0,143.33,107.38
2016,4,10,11,15,8.5,209.0,6.2,26.0,217.5,185.01,139.68
2016,4,10,11,30,13.0,253.0,6.2,26.0,265.0,226.02,171.12
2016,4,10,11,45,15.5,284.0,6.2,26.0,298.5,253.22,191.72
2016,4,10,12,0,18.0,315.0,6.2,26.0,332.0,279.56,211.57
2016,4,10,12,15,15.5,282.5,6.1,25.5,297.0,248.03,187.78
2016,4,10,12,30,13.0,250.0,6.0,25.0,262.0,217.38,164.58
2016,4,10,12,45,6.5,191.0,5.95,25.0,197.0,163.11,122.62
2016,4,10,13,0,0.0,132.0,5.9,25.0,132.0,109.98,81.2
2016,4,10,13,15,0.0,130.5,5.7,25.0,130.5,108.55,80.15
2016,4,10,13,30,0.0,129.0,5.5,25.0,129.0,107.14,79.09
2016,4,10,13,45,9.5,218.0,5.3,25.0,226.5,182.08,137.38
2016,4,10,14,0,19.0,307.0,5.1,25.0,324.0,251.73,190.57
2016,4,10,14,15,19.5,301.5,5.25,25.0,318.0,244.53,185.07
2016,4,10,14,30,20.0,296.0,5.4,25.0,312.0,237.19,179.59
2016,4,10,14,45,19.5,284.0,5.6,25.5,299.0,224.94,170.1
2016,4,10,15,0,19.0,272.0,5.8,26.0,286.0,212.8,160.8
2016,4,10,15,15,23.0,268.5,5.85,26.0,285.0,206.68,156.5
2016,4,10,15,30,27.0,265.0,5.9,26.0,284.0,185.01,147.24
2016,4,10,15,45,33.0,255.0,5.95,26.0,276.5,178.8,142.62
2016,4,10,16,0,39.0,245.0,6.0,26.0,269.0,172.28,137.75
2016,4,10,16,15,19.5,183.0,5.9,25.5,195.0,142.5,113.89
2016,4,10,16,30,0.0,121.0,5.8,25.0,121.0,97.89,77.25
2016,4,10,16,45,0.0,106.0,5.7,25.0,106.0,86.24,67.76
2016,4,10,17,0,0.0,91.0,5.6,25.0,91.0,74.49,58.04
2016,4,10,17,15,0.0,76.5,5.3,24.5,76.5,63.01,48.55
2016,4,10,17,30,0.0,62.0,5.0,24.0,62.0,51.37,38.73
2016,4,10,17,45,0.0,48.0,4.7,23.5,48.0,39.7,28.71
2016,4,10,18,0,0.0,34.0,4.4,23.0,34.0,28.07,18.55
2016,4,10,18,15,0.0,22.0,4.35,22.5,22.0,18.13,9.74
2016,4,10,18,30,0.0,10.0,4.3,22.0,10.0,8.21,0.77
2016,4,10,18,45,0.0,5.0,4.25,21.5,5.0,4.27,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.0,0.5,0.43,0.0
2016,4,11,6,30,0.0,1.0,3.9,19.0,1.0,0.82,0.0
2016,4,11,6,45,0.0,2.5,3.95,19.5,2.5,2.05,0.0
2016,4,11,7,0,0.0,4.0,4.0,20.0,4.0,3.28,0.0
2016,4,11,7,15,0.0,6.0,4.25,20.5,6.0,4.93,0.0
2016,4,11,7,30,0.0,8.0,4.5,21.0,8.0,6.57,0.0
2016,4,11,7,45,0.0,57.5,4.8,22.0,57.5,47.6,34.07
2016,4,11,8,0,0.0,107.0,5.1,23.0,107.0,94.73,72.54
2016,4,11,8,15,134.5,155.5,5.1,23.5,221.5,308.39,248.89
2016,4,11,8,30,269.0,204.0,5.1,24.0,336.0,518.5,412.73
2016,4,11,8,45,200.5,235.0,5.1,24.5,340.0,464.23,366.38
2016,4,11,9,0,132.0,266.0,5.1,25.0,344.0,428.12,334.53
2016,4,11,9,15,269.5,268.5,4.95,25.5,444.0,582.9,452.18
2016,4,11,9,30,407.0,271.0,4.8,26.0,544.0,715.76,548.43
2016,4,11,9,45,216.0,277.5,4.7,26.5,423.5,525.34,402.48
2016,4,11,10,0,25.0,284.0,4.6,27.0,303.0,277.6,210.62
2016,4,11,10,15,415.5,220.0,4.35,27.5,555.0,661.34,503.74
2016,4,11,10,30,806.0,156.0,4.1,28.0,807.0,955.47,705.2
2016,4,11,10,45,828.5,150.5,3.9,28.5,841.5,949.51,695.53
2016,4,11,11,0,851.0,145.0,3.7,29.0,876.0,939.37,685.42
2016,4,11,11,15,858.0,146.0,3.45,29.5,899.0,906.5,660.24
2016,4,11,11,30,865.0,147.0,3.2,30.0,922.0,882.08,640.98
2016,4,11,11,45,877.0,143.0,3.0,30.5,939.0,854.09,619.77
2016,4,11,12,0,889.0,139.0,2.8,31.0,956.0,822.68,596.47
2016,4,11,12,15,891.5,139.0,2.65,31.0,962.5,784.12,569.59
2016,4,11,12,30,894.0,139.0,2.5,31.0,969.0,742.96,539.53
2016,4,11,12,45,900.0,135.0,2.45,31.5,968.0,698.62,506.36
2016,4,11,13,0,906.0,131.0,2.4,32.0,967.0,651.85,470.87
2016,4,11,13,15,904.5,130.0,2.35,32.0,956.0,600.83,432.48
2016,4,11,13,30,903.0,129.0,2.3,32.0,945.0,548.33,391.93
2016,4,11,13,45,904.5,125.0,2.3,32.0,926.5,493.78,348.83
2016,4,11,14,0,906.0,121.0,2.3,32.0,908.0,437.85,303.36
2016,4,11,14,15,899.5,119.5,2.25,32.0,879.5,379.75,255.25
2016,4,11,14,30,893.0,118.0,2.2,32.0,851.0,321.48,206.58
2016,4,11,14,45,884.0,116.5,2.2,32.0,815.5,262.74,158.62
2016,4,11,15,0,875.0,115.0,2.2,32.0,780.0,204.54,114.65
2016,4,11,15,15,862.5,112.0,2.15,31.5,737.0,145.92,79.19
2016,4,11,15,30,850.0,109.0,2.1,31.0,694.0,78.08,58.14
2016,4,11,15,45,840.0,103.5,2.05,31.0,647.0,75.55,56.33
2016,4,11,16,0,830.0,98.0,2.0,31.0,600.0,73.38,54.75
2016,4,11,16,15,807.5,94.0,1.85,30.5,546.5,71.82,53.79
2016,4,11,16,30,785.0,90.0,1.7,30.0,493.0,70.15,52.74
2016,4,11,16,45,757.5,84.5,1.55,30.0,437.5,67.2,50.5
2016,4,11,17,0,730.0,79.0,1.4,30.0,382.0,64.09,48.11
2016,4,11,17,15,685.0,73.5,1.2,29.0,324.0,55.61,41.38
2016,4,11,17,30,640.0,68.0,1.0,28.0,266.0,52.39,38.93
2016,4,11,17,45,571.0,60.0,0.8,27.5,209.5,46.98,34.39
2016,4,11,18,0,502.0,52.0,0.6,27.0,153.0,41.48,29.57
2016,4,11,18,15,387.5,40.5,0.5,26.5,103.0,32.7,21.74
2016,4,11,18,30,273.0,29.0,0.4,26.0,53.0,23.78,12.9
2016,4,11,18,45,136.5,14.5,0.35,26.0,26.5,12.38,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,64.5,12.5,3.7,13.0,17.0,56.56,0.0
2016,4,12,6,30,129.0,25.0,3.7,13.0,34.0,169.58,108.37
2016,4,12,6,45,233.5,43.0,3.75,13.5,77.5,285.47,234.13
2016,4,12,7,0,338.0,61.0,3.8,14.0,121.0,400.59,335.12
2016,4,12,7,15,413.5,73.5,3.7,14.5,174.0,488.87,408.81
2016,4,12,7,30,489.0,86.0,3.6,15.0,227.0,587.39,486.75
2016,4,12,7,45,293.5,124.5,3.5,15.5,214.0,440.82,366.62
2016,4,12,8,0,98.0,163.0,3.4,16.0,201.0,270.27,222.49
2016,4,12,8,15,141.5,189.0,3.45,16.5,253.5,359.28,294.46
2016,4,12,8,30,185.0,215.0,3.5,17.0,306.0,429.4,348.89
2016,4,12,8,45,92.5,174.5,3.6,17.5,220.0,283.21,229.17
2016,4,12,9,0,0.0,134.0,3.7,18.0,134.0,115.1,89.27
2016,4,12,9,15,0.0,126.5,3.7,18.5,126.5,107.49,82.8
2016,4,12,9,30,0.0,119.0,3.7,19.0,119.0,100.4,76.65
2016,4,12,9,45,0.0,127.0,3.7,19.5,127.0,107.36,81.9
2016,4,12,10,0,0.0,135.0,3.7,20.0,135.0,114.28,87.09
2016,4,12,10,15,0.0,81.5,3.65,20.5,81.5,67.98,49.57
2016,4,12,10,30,0.0,28.0,3.6,21.0,28.0,23.3,13.3
2016,4,12,10,45,4.0,111.5,3.55,21.5,115.0,97.37,72.91
2016,4,12,11,0,8.0,195.0,3.5,22.0,202.0,173.13,132.34
2016,4,12,11,15,13.0,252.0,3.5,22.0,264.0,226.57,173.6
2016,4,12,11,30,18.0,309.0,3.5,22.0,326.0,279.07,213.57
2016,4,12,11,45,14.0,263.5,3.5,22.5,277.0,234.36,178.69
2016,4,12,12,0,10.0,218.0,3.5,23.0,228.0,191.08,145.0
2016,4,12,12,15,9.5,209.5,3.5,23.0,219.0,182.48,138.35
2016,4,12,12,30,9.0,201.0,3.5,23.0,210.0,174.0,131.75
2016,4,12,12,45,11.5,237.0,3.55,23.0,248.5,204.14,155.01
2016,4,12,13,0,14.0,273.0,3.6,23.0,287.0,233.2,177.23
2016,4,12,13,15,92.5,368.5,3.65,23.0,453.5,342.62,260.4
2016,4,12,13,30,171.0,464.0,3.7,23.0,620.0,436.06,328.63
2016,4,12,13,45,127.0,442.5,3.75,23.5,556.5,383.54,288.39
2016,4,12,14,0,83.0,421.0,3.8,24.0,493.0,345.61,259.82
2016,4,12,14,15,74.0,401.0,3.85,24.0,464.0,318.16,239.23
2016,4,12,14,30,65.0,381.0,3.9,24.0,435.0,292.32,219.86
2016,4,12,14,45,37.0,299.5,4.0,24.0,330.0,226.86,171.16
2016,4,12,15,0,9.0,218.0,4.1,24.0,225.0,173.82,131.76
2016,4,12,15,15,4.5,168.0,4.1,24.0,171.5,135.43,102.29
2016,4,12,15,30,0.0,118.0,4.1,24.0,118.0,96.98,75.69
2016,4,12,15,45,1.5,147.0,4.1,24.0,148.0,118.48,93.81
2016,4,12,16,0,3.0,176.0,4.1,24.0,178.0,138.57,110.75
2016,4,12,16,15,1.5,111.5,4.05,23.5,112.5,91.36,71.86
2016,4,12,16,30,0.0,47.0,4.0,23.0,47.0,38.92,27.74
2016,4,12,16,45,0.0,42.0,3.95,22.5,42.0,34.74,24.35
2016,4,12,17,0,0.0,37.0,3.9,22.0,37.0,30.57,20.9
2016,4,12,17,15,0.0,31.0,3.75,21.5,31.0,25.58,16.69
2016,4,12,17,30,0.0,25.0,3.6,21.0,25.0,20.6,12.41
2016,4,12,17,45,0.0,19.5,3.45,20.5,19.5,16.05,8.44
2016,4,12,18,0,0.0,14.0,3.3,20.0,14.0,11.51,4.4
2016,4,12,18,15,0.0,9.0,3.5,19.5,9.0,7.39,0.7
2016,4,12,18,30,0.0,4.0,3.7,19.0,4.0,3.28,0.0
2016,4,12,18,45,0.0,2.0,3.95,18.5,2.0,1.71,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
