Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,6,30,312.0,34.0,1.1,15.0,69.0,332.42,264.72
2016,4,23,6,45,417.5,45.0,1.2,16.0,120.0,442.4,358.52
2016,4,23,7,0,523.0,56.0,1.3,17.0,171.0,559.36,450.82
2016,4,23,7,15,587.0,63.5,1.2,17.5,228.0,640.52,510.49
2016,4,23,7,30,651.0,71.0,1.1,18.0,285.0,723.4,567.58
2016,4,23,7,45,694.5,76.5,1.0,19.0,343.0,785.33,605.36
2016,4,23,8,0,738.0,82.0,0.9,20.0,401.0,840.94,636.75
2016,4,23,8,15,768.0,86.5,1.0,20.5,458.0,887.08,664.91
2016,4,23,8,30,798.0,91.0,1.1,21.0,515.0,930.95,691.11
2016,4,23,8,45,818.0,95.5,1.25,22.0,568.0,962.17,708.23
2016,4,23,9,0,838.0,100.0,1.4,23.0,621.0,990.25,723.25
2016,4,23,9,15,853.5,103.0,1.45,23.0,670.0,1008.55,733.22
2016,4,23,9,30,869.0,106.0,1.5,23.0,719.0,1011.05,733.41
2016,4,23,9,45,879.0,109.0,1.55,23.5,761.5,1016.54,734.46
2016,4,23,10,0,889.0,112.0,1.6,24.0,804.0,1018.27,733.25
2016,4,23,10,15,898.0,114.0,1.6,24.0,840.5,1014.11,729.23
2016,4,23,10,30,907.0,116.0,1.6,24.0,877.0,1006.09,723.03
2016,4,23,10,45,911.5,118.5,1.65,24.5,906.0,990.42,711.54
2016,4,23,11,0,916.0,121.0,1.7,25.0,935.0,971.03,697.89
2016,4,23,11,15,920.0,122.0,1.7,25.0,956.0,946.12,681.56
2016,4,23,11,30,924.0,123.0,1.7,25.0,977.0,917.75,663.1
2016,4,23,11,45,926.5,123.5,1.7,25.5,990.0,884.36,640.18
2016,4,23,12,0,929.0,124.0,1.7,26.0,1003.0,847.91,615.32
2016,4,23,12,15,929.5,124.5,1.7,26.0,1007.0,807.1,588.74
2016,4,23,12,30,930.0,125.0,1.7,26.0,1011.0,763.82,558.83
2016,4,23,12,45,927.0,125.5,1.75,26.0,1006.0,715.97,525.06
2016,4,23,13,0,924.0,126.0,1.8,26.0,1001.0,666.41,489.12
2016,4,23,13,15,921.0,125.5,1.85,26.0,988.0,614.6,450.47
2016,4,23,13,30,918.0,125.0,1.9,26.0,975.0,561.49,409.57
2016,4,23,13,45,912.0,125.0,1.95,26.0,953.5,506.23,365.74
2016,4,23,14,0,906.0,125.0,2.0,26.0,932.0,450.33,320.01
2016,4,23,14,15,899.5,123.5,2.1,26.0,903.0,392.86,271.99
2016,4,23,14,30,893.0,122.0,2.2,26.0,874.0,335.26,223.07
2016,4,23,14,45,883.5,120.0,2.3,26.0,837.5,276.77,174.0
2016,4,23,15,0,874.0,118.0,2.4,26.0,801.0,218.93,128.17
2016,4,23,15,15,861.5,115.5,2.45,25.5,758.0,161.35,89.82
2016,4,23,15,30,849.0,113.0,2.5,25.0,715.0,94.63,58.55
2016,4,23,15,45,834.0,109.0,2.6,25.0,666.5,78.05,59.79
2016,4,23,16,0,819.0,105.0,2.7,25.0,618.0,77.01,59.13
2016,4,23,16,15,796.0,101.5,2.65,24.5,565.0,76.03,58.64
2016,4,23,16,30,773.0,98.0,2.6,24.0,512.0,74.97,58.09
2016,4,23,16,45,742.5,93.0,2.55,24.0,455.5,72.62,56.33
2016,4,23,17,0,712.0,88.0,2.5,24.0,399.0,64.17,49.37
2016,4,23,17,15,669.5,82.0,2.3,23.0,342.0,60.97,47.03
2016,4,23,17,30,627.0,76.0,2.1,22.0,285.0,57.68,44.51
2016,4,23,17,45,561.5,68.0,1.9,21.5,228.5,52.54,40.17
2016,4,23,18,0,496.0,60.0,1.7,21.0,172.0,47.3,35.55
2016,4,23,18,15,398.5,48.5,1.65,20.0,122.0,38.83,27.96
2016,4,23,18,30,301.0,37.0,1.6,19.0,72.0,30.18,19.82
2016,4,23,18,45,150.5,18.5,1.6,18.5,36.0,14.43,2.21
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,0.0,18.0,1.9,15.5,18.0,14.87,1.82
2016,4,24,6,30,0.0,36.0,2.1,16.0,36.0,34.67,22.66
2016,4,24,6,45,16.5,60.0,2.35,16.5,63.5,84.3,65.52
2016,4,24,7,0,33.0,84.0,2.6,17.0,91.0,125.66,101.3
2016,4,24,7,15,53.5,107.0,2.8,17.5,123.0,168.39,137.69
2016,4,24,7,30,74.0,130.0,3.0,18.0,155.0,211.43,173.44
2016,4,24,7,45,89.5,156.0,3.2,18.5,191.5,254.36,207.97
2016,4,24,8,0,105.0,182.0,3.4,19.0,228.0,316.75,257.0
2016,4,24,8,15,52.5,169.0,3.5,19.5,192.0,223.28,179.27
2016,4,24,8,30,0.0,156.0,3.6,20.0,156.0,138.52,107.99
2016,4,24,8,45,0.0,143.0,3.75,20.5,143.0,123.95,95.77
2016,4,24,9,0,0.0,130.0,3.9,21.0,130.0,110.85,84.74
2016,4,24,9,15,4.5,172.0,3.95,21.0,175.5,153.93,119.18
2016,4,24,9,30,9.0,214.0,4.0,21.0,221.0,197.17,153.19
2016,4,24,9,45,16.5,255.0,4.1,21.5,268.0,242.24,187.95
2016,4,24,10,0,24.0,296.0,4.2,22.0,315.0,286.77,221.68
2016,4,24,10,15,15.5,242.5,4.2,22.0,255.5,225.81,173.9
2016,4,24,10,30,7.0,189.0,4.2,22.0,196.0,168.17,128.51
2016,4,24,10,45,46.0,311.0,4.25,22.5,353.0,329.0,253.21
2016,4,24,11,0,85.0,433.0,4.3,23.0,510.0,477.23,363.01
2016,4,24,11,15,224.0,430.5,4.3,23.0,637.0,603.71,457.83
2016,4,24,11,30,363.0,428.0,4.3,23.0,764.0,716.71,539.99
2016,4,24,11,45,327.0,449.0,4.3,23.5,755.5,682.33,512.29
2016,4,24,12,0,291.0,470.0,4.3,24.0,747.0,648.05,485.55
2016,4,24,12,15,291.5,472.5,4.2,24.0,750.5,626.5,469.46
2016,4,24,12,30,292.0,475.0,4.1,24.0,754.0,603.9,452.46
2016,4,24,12,45,172.5,456.0,4.1,24.0,620.5,486.31,365.64
2016,4,24,13,0,53.0,437.0,4.1,24.0,487.0,383.63,288.86
2016,4,24,13,15,33.0,345.5,4.05,24.0,377.0,294.77,222.77
2016,4,24,13,30,13.0,254.0,4.0,24.0,267.0,213.87,161.56
2016,4,24,13,45,9.5,212.0,3.95,24.0,221.0,177.59,133.88
2016,4,24,14,0,6.0,170.0,3.9,24.0,175.0,141.93,106.4
2016,4,24,14,15,10.0,215.5,3.85,24.0,224.0,177.76,134.23
2016,4,24,14,30,14.0,261.0,3.8,24.0,273.0,211.16,159.88
2016,4,24,14,45,386.5,211.0,3.75,24.0,514.0,217.31,150.16
2016,4,24,15,0,759.0,161.0,3.7,24.0,755.0,220.66,135.86
2016,4,24,15,15,744.5,157.5,3.7,24.0,714.0,159.22,92.93
2016,4,24,15,30,730.0,154.0,3.7,24.0,673.0,107.6,70.0
2016,4,24,15,45,385.5,205.5,3.7,24.0,478.0,122.06,96.59
2016,4,24,16,0,41.0,257.0,3.7,24.0,283.0,179.54,144.21
2016,4,24,16,15,113.5,247.0,3.65,24.0,310.0,164.9,132.56
2016,4,24,16,30,186.0,237.0,3.6,24.0,337.0,160.16,129.13
2016,4,24,16,45,385.0,177.0,3.55,24.0,355.0,116.46,93.18
2016,4,24,17,0,584.0,117.0,3.5,24.0,373.0,83.22,65.52
2016,4,24,17,15,539.5,108.0,3.3,23.5,319.0,78.81,62.16
2016,4,24,17,30,495.0,99.0,3.1,23.0,265.0,72.07,56.67
2016,4,24,17,45,435.5,87.0,2.9,22.5,212.5,64.17,50.02
2016,4,24,18,0,376.0,75.0,2.7,22.0,160.0,56.03,42.92
2016,4,24,18,15,287.5,59.0,2.6,21.5,113.5,44.58,32.7
2016,4,24,18,30,199.0,43.0,2.5,21.0,67.0,32.85,21.9
2016,4,24,18,45,99.5,21.5,2.45,20.5,33.5,16.62,4.03
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,108.0,21.0,2.55,19.5,33.5,140.54,74.62
2016,4,25,6,30,216.0,42.0,2.7,20.0,67.0,267.28,211.86
2016,4,25,6,45,308.5,57.0,2.85,20.5,115.0,366.17,297.7
2016,4,25,7,0,401.0,72.0,3.0,21.0,163.0,471.81,384.11
2016,4,25,7,15,464.5,82.5,3.2,21.5,216.5,550.52,445.68
2016,4,25,7,30,528.0,93.0,3.4,22.0,270.0,640.54,513.13
2016,4,25,7,45,281.0,130.5,3.6,22.5,226.5,437.05,353.09
2016,4,25,8,0,34.0,168.0,3.8,23.0,183.0,209.73,165.72
2016,4,25,8,15,158.5,196.0,3.9,23.5,279.5,380.85,303.72
2016,4,25,8,30,283.0,224.0,4.0,24.0,376.0,556.8,437.65
2016,4,25,8,45,180.0,251.0,4.15,24.5,351.0,460.72,359.98
2016,4,25,9,0,77.0,278.0,4.3,25.0,326.0,361.5,280.1
2016,4,25,9,15,51.0,273.5,4.35,25.5,307.0,323.64,249.35
2016,4,25,9,30,25.0,269.0,4.4,26.0,288.0,267.13,204.33
2016,4,25,9,45,190.5,308.5,4.45,26.5,457.5,512.26,392.19
2016,4,25,10,0,356.0,348.0,4.5,27.0,627.0,732.26,550.24
2016,4,25,10,15,311.5,379.0,4.5,27.0,631.5,708.64,529.77
2016,4,25,10,30,267.0,410.0,4.5,27.0,636.0,683.52,509.69
2016,4,25,10,45,542.5,286.5,4.5,27.5,764.5,823.65,613.02
2016,4,25,11,0,818.0,163.0,4.5,28.0,893.0,934.1,688.55
2016,4,25,11,15,823.0,163.5,4.5,28.0,913.0,910.49,671.28
2016,4,25,11,30,828.0,164.0,4.5,28.0,933.0,883.57,652.74
2016,4,25,11,45,852.0,150.5,4.55,28.5,950.5,846.39,626.2
2016,4,25,12,0,876.0,137.0,4.6,29.0,968.0,817.68,605.56
2016,4,25,12,15,876.5,137.0,4.55,29.0,972.5,778.31,578.28
2016,4,25,12,30,877.0,137.0,4.5,29.0,977.0,736.67,547.61
2016,4,25,12,45,871.5,139.5,4.5,29.0,971.0,690.87,513.52
2016,4,25,13,0,866.0,142.0,4.5,29.0,965.0,643.67,477.69
2016,4,25,13,15,863.0,141.5,4.45,29.0,952.5,594.62,439.59
2016,4,25,13,30,860.0,141.0,4.4,29.0,940.0,544.41,399.66
2016,4,25,13,45,851.5,142.0,4.35,29.0,918.0,491.68,356.85
2016,4,25,14,0,843.0,143.0,4.3,29.0,896.0,438.67,312.77
2016,4,25,14,15,835.0,141.5,4.25,29.0,867.5,379.53,263.33
2016,4,25,14,30,827.0,140.0,4.2,29.0,839.0,323.91,215.95
2016,4,25,14,45,812.0,140.0,4.2,29.0,802.5,268.19,169.35
2016,4,25,15,0,797.0,140.0,4.2,29.0,766.0,213.95,126.52
2016,4,25,15,15,783.0,137.0,4.1,29.0,724.0,159.6,89.8
2016,4,25,15,30,769.0,134.0,4.0,29.0,682.0,107.09,67.01
2016,4,25,15,45,579.0,193.0,3.95,29.0,589.5,116.4,90.06
2016,4,25,16,0,389.0,252.0,3.9,29.0,497.0,161.34,126.74
2016,4,25,16,15,530.0,187.0,3.75,28.5,490.0,119.64,93.41
2016,4,25,16,30,671.0,122.0,3.6,28.0,483.0,82.42,63.26
2016,4,25,16,45,638.0,115.5,3.5,28.0,429.5,80.06,61.58
2016,4,25,17,0,605.0,109.0,3.4,28.0,376.0,77.54,59.72
2016,4,25,17,15,560.5,101.0,3.2,27.5,321.5,73.62,56.77
2016,4,25,17,30,516.0,93.0,3.0,27.0,267.0,69.54,53.59
2016,4,25,17,45,452.5,82.5,2.8,26.5,214.0,61.14,46.61
2016,4,25,18,0,389.0,72.0,2.6,26.0,161.0,53.95,40.44
2016,4,25,18,15,300.0,57.0,2.65,25.5,114.5,43.16,30.95
2016,4,25,18,30,211.0,42.0,2.7,25.0,68.0,32.13,20.94
2016,4,25,18,45,105.5,21.0,2.8,24.5,34.0,16.24,4.24
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,94.5,22.0,4.05,20.0,33.5,133.79,77.42
2016,4,26,6,30,189.0,44.0,4.1,20.0,67.0,249.29,198.41
2016,4,26,6,45,264.0,63.0,4.15,20.5,113.5,339.09,276.75
2016,4,26,7,0,339.0,82.0,4.2,21.0,160.0,433.63,355.45
2016,4,26,7,15,172.0,98.5,4.3,21.5,138.5,293.98,240.89
2016,4,26,7,30,5.0,115.0,4.4,22.0,117.0,112.85,87.92
2016,4,26,7,45,21.5,143.0,4.55,22.5,152.5,155.85,123.42
2016,4,26,8,0,38.0,171.0,4.7,23.0,188.0,217.09,172.53
2016,4,26,8,15,323.5,161.0,4.8,23.0,333.5,518.63,416.86
2016,4,26,8,30,609.0,151.0,4.9,23.0,479.0,824.11,644.63
2016,4,26,8,45,638.5,156.0,5.05,23.5,530.5,863.1,668.16
2016,4,26,9,0,668.0,161.0,5.2,24.0,582.0,899.44,691.11
2016,4,26,9,15,688.0,166.0,5.25,24.5,629.0,923.22,704.5
2016,4,26,9,30,708.0,171.0,5.3,25.0,676.0,943.79,715.71
2016,4,26,9,45,725.5,174.0,5.4,25.5,718.0,956.2,721.69
2016,4,26,10,0,743.0,177.0,5.5,26.0,760.0,965.07,725.4
2016,4,26,10,15,754.0,180.5,5.55,26.0,795.5,964.39,723.86
2016,4,26,10,30,765.0,184.0,5.6,26.0,831.0,951.42,714.11
2016,4,26,10,45,770.0,188.5,5.7,26.5,858.5,939.03,703.83
2016,4,26,11,0,775.0,193.0,5.8,27.0,886.0,923.11,691.26
2016,4,26,11,15,780.0,194.5,5.85,27.0,906.0,901.0,675.67
2016,4,26,11,30,785.0,196.0,5.9,27.0,926.0,875.61,657.87
2016,4,26,11,45,795.0,192.0,5.95,27.5,939.5,846.48,636.21
2016,4,26,12,0,805.0,188.0,6.0,28.0,953.0,814.21,611.85
2016,4,26,12,15,605.0,307.5,5.95,28.0,884.0,727.13,544.64
2016,4,26,12,30,405.0,427.0,5.9,28.0,815.0,645.7,481.59
2016,4,26,12,45,397.5,427.5,5.9,28.0,807.5,611.64,456.29
2016,4,26,13,0,390.0,428.0,5.9,28.0,800.0,577.52,430.48
2016,4,26,13,15,279.5,453.5,5.85,28.0,718.0,503.54,374.8
2016,4,26,13,30,169.0,479.0,5.8,28.0,636.0,446.59,331.94
2016,4,26,13,45,115.5,448.5,5.8,28.0,555.0,383.57,285.35
2016,4,26,14,0,62.0,418.0,5.8,28.0,474.0,336.96,251.1
2016,4,26,14,15,156.0,417.0,5.7,28.0,551.0,347.31,256.51
2016,4,26,14,30,250.0,416.0,5.6,28.0,628.0,343.49,249.7
2016,4,26,14,45,457.0,314.5,5.6,28.0,681.5,296.37,205.26
2016,4,26,15,0,664.0,213.0,5.6,28.0,735.0,231.6,146.35
2016,4,26,15,15,647.5,208.0,5.5,27.5,694.5,182.27,112.88
2016,4,26,15,30,631.0,203.0,5.4,27.0,654.0,135.33,91.24
2016,4,26,15,45,582.0,209.5,5.3,27.0,603.0,127.94,100.32
2016,4,26,16,0,533.0,216.0,5.2,27.0,552.0,133.69,105.34
2016,4,26,16,15,505.0,206.0,4.95,26.5,503.0,130.37,103.14
2016,4,26,16,30,477.0,196.0,4.7,26.0,454.0,126.76,100.71
2016,4,26,16,45,314.0,191.5,4.5,26.0,354.0,129.86,103.65
2016,4,26,17,0,151.0,187.0,4.3,26.0,254.0,130.72,104.74
2016,4,26,17,15,119.5,168.0,4.1,25.5,216.0,118.34,94.92
2016,4,26,17,30,88.0,149.0,3.9,25.0,178.0,108.42,87.0
2016,4,26,17,45,121.5,127.0,3.7,25.0,159.5,91.39,72.63
2016,4,26,18,0,155.0,105.0,3.5,25.0,141.0,76.62,59.88
2016,4,26,18,15,105.0,75.5,3.5,24.5,97.0,56.45,42.34
2016,4,26,18,30,55.0,46.0,3.5,24.0,53.0,35.65,24.01
2016,4,26,18,45,27.5,23.0,3.55,23.5,26.5,18.54,6.24
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,123.5,22.5,3.35,15.5,38.0,157.27,100.12
2016,4,27,6,30,247.0,45.0,3.4,15.0,76.0,295.72,240.8
2016,4,27,6,45,375.0,56.0,3.45,15.0,130.0,418.69,347.92
2016,4,27,7,0,503.0,67.0,3.5,15.0,184.0,558.13,462.46
2016,4,27,7,15,569.5,75.5,3.4,15.5,242.0,643.01,528.03
2016,4,27,7,30,636.0,84.0,3.3,16.0,300.0,729.41,591.41
2016,4,27,7,45,694.5,87.0,3.25,16.5,362.0,802.05,641.79
2016,4,27,8,0,753.0,90.0,3.2,17.0,424.0,874.42,689.98
2016,4,27,8,15,784.0,94.5,3.15,18.0,482.0,915.11,712.77
2016,4,27,8,30,815.0,99.0,3.1,19.0,540.0,960.12,738.07
2016,4,27,8,45,842.0,101.0,3.05,20.0,596.5,995.34,755.97
2016,4,27,9,0,869.0,103.0,3.0,21.0,653.0,1027.43,771.46
2016,4,27,9,15,885.0,106.0,2.95,22.0,703.0,1033.78,769.72
2016,4,27,9,30,901.0,109.0,2.9,23.0,753.0,1048.78,774.04
2016,4,27,9,45,914.0,110.5,2.9,24.0,797.5,1055.31,773.31
2016,4,27,10,0,927.0,112.0,2.9,25.0,842.0,1057.98,770.35
2016,4,27,10,15,935.0,113.5,2.8,25.5,878.5,1051.75,762.43
2016,4,27,10,30,943.0,115.0,2.7,26.0,915.0,1041.61,752.31
2016,4,27,10,45,949.0,116.5,2.65,26.5,944.5,1025.63,739.2
2016,4,27,11,0,955.0,118.0,2.6,27.0,974.0,1005.79,723.89
2016,4,27,11,15,958.5,119.0,2.6,27.0,994.5,979.45,706.48
2016,4,27,11,30,962.0,120.0,2.6,27.0,1015.0,949.55,686.89
2016,4,27,11,45,966.0,118.5,2.6,27.5,1028.0,914.47,662.62
2016,4,27,12,0,970.0,117.0,2.6,28.0,1041.0,876.24,636.35
2016,4,27,12,15,970.0,117.0,2.6,28.0,1044.5,833.27,608.14
2016,4,27,12,30,970.0,117.0,2.6,28.0,1048.0,787.8,576.97
2016,4,27,12,45,968.5,116.5,2.6,28.5,1042.5,738.69,540.63
2016,4,27,13,0,967.0,116.0,2.6,29.0,1037.0,687.69,502.23
2016,4,27,13,15,963.5,115.5,2.55,29.0,1023.0,633.86,461.65
2016,4,27,13,30,960.0,115.0,2.5,29.0,1009.0,578.68,418.96
2016,4,27,13,45,955.0,113.5,2.5,29.0,986.5,520.99,373.35
2016,4,27,14,0,950.0,112.0,2.5,29.0,964.0,462.53,325.78
2016,4,27,14,15,943.0,110.5,2.4,28.5,933.5,402.83,276.49
2016,4,27,14,30,936.0,109.0,2.3,28.0,903.0,343.03,226.27
2016,4,27,14,45,925.0,108.0,2.25,28.0,865.0,282.75,175.81
2016,4,27,15,0,914.0,107.0,2.2,28.0,827.0,223.26,128.62
2016,4,27,15,15,901.5,105.0,2.0,28.0,782.5,164.02,88.4
2016,4,27,15,30,889.0,103.0,1.8,28.0,738.0,106.19,63.2
2016,4,27,15,45,870.5,101.0,1.65,28.0,688.0,84.18,63.97
2016,4,27,16,0,852.0,99.0,1.5,28.0,638.0,73.46,55.38
2016,4,27,16,15,830.5,95.5,1.35,28.0,584.0,72.3,54.63
2016,4,27,16,30,809.0,92.0,1.2,28.0,530.0,71.05,53.8
2016,4,27,16,45,777.0,88.0,1.1,28.0,472.5,69.2,52.47
2016,4,27,17,0,745.0,84.0,1.0,28.0,415.0,67.27,51.07
2016,4,27,17,15,703.5,78.5,0.85,27.5,357.0,58.65,44.12
2016,4,27,17,30,662.0,73.0,0.7,27.0,299.0,55.56,41.75
2016,4,27,17,45,596.5,66.5,0.55,26.5,241.5,51.43,38.37
2016,4,27,18,0,531.0,60.0,0.4,26.0,184.0,47.29,34.82
2016,4,27,18,15,433.5,49.0,0.45,25.5,132.0,39.18,27.67
2016,4,27,18,30,336.0,38.0,0.5,25.0,80.0,30.92,20.08
2016,4,27,18,45,168.0,19.0,0.6,24.5,40.0,15.21,4.49
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,12.5,4.0,1.2,13.5,4.0,0.0,0.0
2016,4,28,6,0,25.0,8.0,1.2,14.0,8.0,24.26,0.0
2016,4,28,6,15,145.0,26.0,1.45,14.5,43.0,182.0,122.27
2016,4,28,6,30,265.0,44.0,1.7,15.0,78.0,307.62,249.65
2016,4,28,6,45,357.5,58.0,2.0,16.0,128.0,407.53,335.49
2016,4,28,7,0,450.0,72.0,2.3,17.0,178.0,518.83,425.32
2016,4,28,7,15,512.0,81.5,2.45,18.0,233.0,599.7,486.89
2016,4,28,7,30,574.0,91.0,2.6,19.0,288.0,681.82,546.42
2016,4,28,7,45,621.0,97.0,2.8,20.0,345.0,746.33,590.7
2016,4,28,8,0,668.0,103.0,3.0,21.0,402.0,810.22,633.06
2016,4,28,8,15,699.0,108.5,3.25,21.5,457.0,856.76,663.5
2016,4,28,8,30,730.0,114.0,3.5,22.0,512.0,901.29,692.14
2016,4,28,8,45,755.0,117.5,3.8,22.5,564.5,934.87,713.14
2016,4,28,9,0,780.0,121.0,4.1,23.0,617.0,959.19,727.71
2016,4,28,9,15,797.0,124.5,4.1,23.5,665.0,979.12,737.61
2016,4,28,9,30,814.0,128.0,4.1,24.0,713.0,995.58,745.23
2016,4,28,9,45,827.5,131.0,4.2,24.5,755.0,1004.3,748.37
2016,4,28,10,0,841.0,134.0,4.3,25.0,797.0,1009.28,749.2
2016,4,28,10,15,850.0,136.0,4.3,25.0,832.5,1004.87,744.85
2016,4,28,10,30,859.0,138.0,4.3,25.0,868.0,983.67,729.52
2016,4,28,10,45,864.0,141.0,4.35,25.5,896.0,969.23,717.84
2016,4,28,11,0,869.0,144.0,4.4,26.0,924.0,951.18,703.85
2016,4,28,11,15,873.0,145.0,4.4,26.0,944.5,926.9,686.95
2016,4,28,11,30,877.0,146.0,4.4,26.0,965.0,899.33,667.92
2016,4,28,11,45,876.5,148.5,4.45,26.5,976.0,866.08,644.0
2016,4,28,12,0,876.0,151.0,4.5,27.0,987.0,830.07,618.24
2016,4,28,12,15,875.5,151.5,4.45,27.0,990.0,790.01,590.17
2016,4,28,12,30,875.0,152.0,4.4,27.0,993.0,747.79,559.0
2016,4,28,12,45,864.5,157.0,4.4,27.5,985.5,700.25,522.49
2016,4,28,13,0,854.0,162.0,4.4,28.0,978.0,656.05,487.64
2016,4,28,13,15,849.5,161.0,4.35,28.0,963.5,604.52,447.91
2016,4,28,13,30,845.0,160.0,4.3,28.0,949.0,552.11,406.54
2016,4,28,13,45,826.0,166.5,4.25,28.0,923.0,497.71,362.69
2016,4,28,14,0,807.0,173.0,4.2,28.0,897.0,444.19,318.54
2016,4,28,14,15,797.0,171.0,4.15,28.0,867.0,389.16,272.4
2016,4,28,14,30,787.0,169.0,4.1,28.0,837.0,334.73,226.25
2016,4,28,14,45,444.5,273.5,4.05,28.0,648.0,270.18,185.4
2016,4,28,15,0,102.0,378.0,4.0,28.0,459.0,278.05,204.22
2016,4,28,15,15,145.0,360.0,3.95,27.5,467.5,245.31,179.13
2016,4,28,15,30,188.0,342.0,3.9,27.0,476.0,221.22,163.86
2016,4,28,15,45,137.5,313.5,3.85,27.0,408.0,198.87,157.41
2016,4,28,16,0,87.0,285.0,3.8,27.0,340.0,195.17,154.93
2016,4,28,16,15,58.0,246.5,3.65,26.5,282.0,172.97,137.72
2016,4,28,16,30,29.0,208.0,3.5,26.0,224.0,149.72,119.45
2016,4,28,16,45,35.0,191.0,3.35,26.0,208.5,138.57,110.7
2016,4,28,17,0,41.0,174.0,3.2,26.0,193.0,127.09,101.58
2016,4,28,17,15,30.0,151.5,3.0,25.5,164.0,111.9,89.43
2016,4,28,17,30,19.0,129.0,2.8,25.0,135.0,99.66,79.54
2016,4,28,17,45,83.5,117.0,2.65,25.0,137.5,87.52,69.33
2016,4,28,18,0,148.0,105.0,2.5,25.0,140.0,76.76,60.02
2016,4,28,18,15,102.5,75.0,2.55,24.5,96.0,56.31,42.28
2016,4,28,18,30,57.0,45.0,2.6,24.0,52.0,35.13,23.68
2016,4,28,18,45,29.5,24.0,2.7,23.5,27.5,19.34,7.7
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,2.56,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.5,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,7.0,5.0,2.7,21.0,5.0,9.16,0.0
2016,4,29,6,15,63.5,27.0,2.8,21.5,34.5,106.79,70.22
2016,4,29,6,30,120.0,49.0,2.9,22.0,64.0,185.12,145.97
2016,4,29,6,45,169.5,73.5,3.05,22.5,107.0,260.52,210.42
2016,4,29,7,0,219.0,98.0,3.2,23.0,150.0,337.02,273.67
2016,4,29,7,15,152.5,117.5,3.55,23.0,158.5,286.27,232.44
2016,4,29,7,30,86.0,137.0,3.9,23.0,167.0,229.9,185.31
2016,4,29,7,45,68.0,158.0,4.25,23.5,184.5,234.54,187.59
2016,4,29,8,0,50.0,179.0,4.6,24.0,202.0,237.94,188.6
2016,4,29,8,15,25.0,163.5,4.75,24.5,175.0,188.52,147.51
2016,4,29,8,30,0.0,148.0,4.9,25.0,148.0,129.92,99.12
2016,4,29,8,45,3.5,171.5,5.1,25.5,174.0,154.97,118.62
2016,4,29,9,0,7.0,195.0,5.3,26.0,200.0,179.85,137.66
2016,4,29,9,15,3.5,167.5,5.35,26.0,170.0,148.45,112.51
2016,4,29,9,30,0.0,140.0,5.4,26.0,140.0,119.05,89.01
2016,4,29,9,45,0.0,132.5,5.45,26.5,132.5,112.13,83.2
2016,4,29,10,0,0.0,125.0,5.5,27.0,125.0,105.43,77.62
2016,4,29,10,15,15.0,233.5,5.45,27.0,246.5,216.9,164.29
2016,4,29,10,30,30.0,342.0,5.4,27.0,368.0,348.55,263.66
2016,4,29,10,45,203.5,373.5,5.4,27.5,556.0,555.73,420.03
2016,4,29,11,0,377.0,405.0,5.4,28.0,744.0,749.47,558.79
2016,4,29,11,15,197.0,355.0,5.35,28.0,532.5,521.22,391.51
2016,4,29,11,30,17.0,305.0,5.3,28.0,321.0,274.47,205.14
2016,4,29,11,45,14.0,262.5,5.25,28.5,276.5,233.52,174.22
2016,4,29,12,0,11.0,220.0,5.2,29.0,232.0,193.68,143.73
2016,4,29,12,15,49.0,349.5,5.15,29.0,397.5,333.53,248.95
2016,4,29,12,30,87.0,479.0,5.1,29.0,563.0,459.71,340.68
2016,4,29,12,45,52.0,394.5,5.05,29.0,445.0,358.31,266.03
2016,4,29,13,0,17.0,310.0,5.0,29.0,327.0,264.96,196.77
2016,4,29,13,15,21.5,336.0,4.9,28.5,356.5,285.33,212.45
2016,4,29,13,30,26.0,362.0,4.8,28.0,386.0,297.42,221.74
2016,4,29,13,45,130.5,407.0,4.75,28.0,524.5,363.24,269.76
2016,4,29,14,0,235.0,452.0,4.7,28.0,663.0,418.65,307.81
2016,4,29,14,15,172.0,435.5,4.6,28.0,587.0,364.64,267.77
2016,4,29,14,30,109.0,419.0,4.5,28.0,511.0,330.58,243.49
2016,4,29,14,45,253.5,395.5,4.4,28.0,599.0,309.86,222.27
2016,4,29,15,0,398.0,372.0,4.3,28.0,687.0,297.26,206.31
2016,4,29,15,15,381.0,340.0,4.1,28.0,628.0,246.52,170.75
2016,4,29,15,30,364.0,308.0,3.9,28.0,569.0,198.86,142.81
2016,4,29,15,45,362.5,285.0,3.75,28.0,530.5,176.01,138.47
2016,4,29,16,0,361.0,262.0,3.6,28.0,492.0,165.89,130.74
2016,4,29,16,15,300.0,275.5,3.35,27.5,456.0,173.45,137.53
2016,4,29,16,30,239.0,289.0,3.1,27.0,420.0,186.48,148.81
2016,4,29,16,45,240.5,235.5,2.9,27.0,355.5,159.1,126.96
2016,4,29,17,0,242.0,182.0,2.7,27.0,291.0,123.91,98.44
2016,4,29,17,15,167.5,174.5,2.55,26.5,245.0,122.65,97.98
2016,4,29,17,30,93.0,167.0,2.4,26.0,199.0,118.45,94.92
2016,4,29,17,45,95.5,137.0,2.25,26.0,165.0,98.96,78.64
2016,4,29,18,0,98.0,107.0,2.1,26.0,131.0,77.66,60.51
2016,4,29,18,15,65.0,73.5,2.05,25.5,88.0,55.26,41.23
2016,4,29,18,30,32.0,40.0,2.0,25.0,45.0,32.24,21.22
2016,4,29,18,45,16.5,21.0,2.0,24.5,23.5,17.45,6.69
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,1.71,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,9.0,4.5,3.15,13.0,4.5,0.0,0.0
2016,4,30,6,0,18.0,9.0,3.3,13.0,9.0,20.27,0.0
2016,4,30,6,15,123.0,29.0,3.4,13.5,44.5,174.32,125.12
2016,4,30,6,30,228.0,49.0,3.5,14.0,80.0,286.43,235.36
2016,4,30,6,45,325.5,63.5,3.65,15.0,130.0,389.72,325.22
2016,4,30,7,0,423.0,78.0,3.8,16.0,180.0,499.91,415.83
2016,4,30,7,15,485.5,88.5,3.9,16.5,235.5,578.71,477.94
2016,4,30,7,30,548.0,99.0,4.0,17.0,291.0,668.19,545.58
2016,4,30,7,45,598.5,105.5,4.15,18.0,348.5,736.33,593.51
2016,4,30,8,0,649.0,112.0,4.3,19.0,406.0,803.92,639.39
2016,4,30,8,15,680.5,118.0,4.25,19.5,461.0,851.29,669.63
2016,4,30,8,30,712.0,124.0,4.2,20.0,516.0,896.65,697.82
2016,4,30,8,45,742.0,126.5,4.2,21.0,569.5,933.8,718.58
2016,4,30,9,0,772.0,129.0,4.2,22.0,623.0,960.87,732.04
2016,4,30,9,15,789.5,132.5,4.0,22.5,670.5,981.23,741.1
2016,4,30,9,30,807.0,136.0,3.8,23.0,718.0,998.1,747.72
2016,4,30,9,45,826.5,135.5,3.6,23.5,762.0,1008.95,750.28
2016,4,30,10,0,846.0,135.0,3.4,24.0,806.0,1016.02,750.4
2016,4,30,10,15,856.0,137.0,3.2,24.0,842.0,1012.5,745.09
2016,4,30,10,30,866.0,139.0,3.0,24.0,878.0,992.04,728.88
2016,4,30,10,45,877.0,138.0,2.8,24.5,908.0,979.32,716.64
2016,4,30,11,0,888.0,137.0,2.6,25.0,938.0,962.91,702.08
2016,4,30,11,15,892.5,138.0,2.35,25.0,958.5,938.78,683.55
2016,4,30,11,30,897.0,139.0,2.1,25.0,979.0,911.26,662.93
2016,4,30,11,45,903.5,137.5,1.9,25.5,993.0,880.04,639.21
2016,4,30,12,0,910.0,136.0,1.7,26.0,1007.0,845.71,613.6
2016,4,30,12,15,910.5,136.0,1.6,26.0,1010.5,805.1,586.16
2016,4,30,12,30,911.0,136.0,1.5,26.0,1014.0,762.18,555.6
2016,4,30,12,45,911.5,134.5,1.4,26.5,1010.0,716.08,521.08
2016,4,30,13,0,912.0,133.0,1.3,27.0,1006.0,668.15,484.74
2016,4,30,13,15,909.5,132.0,1.3,27.0,993.0,617.18,447.22
2016,4,30,13,30,907.0,131.0,1.3,27.0,980.0,564.94,407.61
2016,4,30,13,45,903.5,129.0,1.35,27.0,959.0,510.46,365.36
2016,4,30,14,0,900.0,127.0,1.4,27.0,938.0,455.15,321.03
2016,4,30,14,15,893.5,125.5,1.35,27.0,909.0,398.5,274.15
2016,4,30,14,30,887.0,124.0,1.3,27.0,880.0,341.74,226.45
2016,4,30,14,45,880.5,121.0,1.3,27.0,844.5,284.14,178.49
2016,4,30,15,0,874.0,118.0,1.3,27.0,809.0,226.87,132.98
2016,4,30,15,15,862.0,115.5,1.25,27.0,766.5,169.83,93.79
2016,4,30,15,30,850.0,113.0,1.2,27.0,724.0,103.58,59.88
2016,4,30,15,45,836.5,109.0,1.15,27.0,676.5,77.62,58.8
2016,4,30,16,0,823.0,105.0,1.1,27.0,629.0,76.63,58.21
2016,4,30,16,15,802.0,101.0,1.05,27.0,576.5,75.36,57.36
2016,4,30,16,30,781.0,97.0,1.0,27.0,524.0,73.96,56.41
2016,4,30,16,45,754.0,92.0,0.95,27.0,469.0,71.63,54.69
2016,4,30,17,0,727.0,87.0,0.9,27.0,414.0,63.31,47.94
2016,4,30,17,15,687.0,81.5,0.85,26.5,357.0,60.44,45.82
2016,4,30,17,30,647.0,76.0,0.8,26.0,300.0,57.49,43.56
2016,4,30,17,45,589.5,68.5,0.8,25.5,244.0,52.76,39.68
2016,4,30,18,0,532.0,61.0,0.8,25.0,188.0,47.93,35.54
2016,4,30,18,15,439.5,50.5,0.85,24.0,137.0,40.29,28.85
2016,4,30,18,30,347.0,40.0,0.9,23.0,86.0,32.51,21.72
2016,4,30,18,45,202.0,25.0,0.95,22.5,49.0,20.39,9.23
2016,4,30,19,0,57.0,10.0,1.0,22.0,12.0,8.54,0.0
2016,4,30,19,15,28.5,5.0,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,20.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,41.0,11.0,3.0,15.0,12.0,38.11,0.0
2016,5,1,6,15,162.0,28.5,3.25,15.5,48.0,203.16,148.84
2016,5,1,6,30,283.0,46.0,3.5,16.0,84.0,324.13,265.26
2016,5,1,6,45,366.5,59.0,3.75,17.0,133.0,416.3,344.71
2016,5,1,7,0,450.0,72.0,4.0,18.0,182.0,520.37,429.21
2016,5,1,7,15,225.0,73.0,4.1,18.5,128.0,324.49,269.91
2016,5,1,7,30,0.0,74.0,4.2,19.0,74.0,62.12,46.5
2016,5,1,7,45,201.0,116.0,4.35,19.5,207.5,341.59,282.28
2016,5,1,8,0,402.0,158.0,4.5,20.0,341.0,612.99,495.3
2016,5,1,8,15,201.0,129.5,4.5,20.0,221.0,358.44,291.72
2016,5,1,8,30,0.0,101.0,4.5,20.0,101.0,84.86,64.22
2016,5,1,8,45,0.0,110.5,4.55,20.5,110.5,93.21,70.84
2016,5,1,9,0,0.0,120.0,4.6,21.0,120.0,101.55,77.19
2016,5,1,9,15,8.5,186.0,4.55,21.0,192.5,170.92,132.85
2016,5,1,9,30,17.0,252.0,4.5,21.0,265.0,241.55,188.3
2016,5,1,9,45,8.5,197.5,4.5,21.5,204.5,179.51,138.47
2016,5,1,10,0,0.0,143.0,4.5,22.0,144.0,121.25,91.65
2016,5,1,10,15,8.0,212.0,4.5,22.0,219.5,190.41,146.29
2016,5,1,10,30,16.0,281.0,4.5,22.0,295.0,259.73,199.91
2016,5,1,10,45,63.0,365.5,4.5,22.5,422.5,397.57,305.08
2016,5,1,11,0,110.0,450.0,4.5,23.0,550.0,516.11,392.12
2016,5,1,11,15,79.0,436.0,4.5,23.0,508.5,465.25,353.04
2016,5,1,11,30,48.0,422.0,4.5,23.0,467.0,416.88,316.23
2016,5,1,11,45,99.0,458.5,4.5,23.5,553.0,484.22,366.26
2016,5,1,12,0,150.0,495.0,4.5,24.0,639.0,551.95,414.94
2016,5,1,12,15,113.0,483.0,4.5,24.0,592.0,493.89,371.53
2016,5,1,12,30,76.0,471.0,4.5,24.0,545.0,445.44,335.34
2016,5,1,12,45,45.5,375.5,4.5,24.0,420.0,338.88,256.25
2016,5,1,13,0,15.0,280.0,4.5,24.0,295.0,239.72,181.3
2016,5,1,13,15,61.5,375.5,4.55,24.0,434.0,333.64,252.76
2016,5,1,13,30,108.0,471.0,4.6,24.0,573.0,417.73,314.68
2016,5,1,13,45,450.0,325.5,4.65,24.0,733.5,439.27,328.62
2016,5,1,14,0,792.0,180.0,4.7,24.0,894.0,445.24,325.77
2016,5,1,14,15,783.0,178.0,4.7,23.5,865.5,391.54,280.27
2016,5,1,14,30,774.0,176.0,4.7,23.0,837.0,338.35,234.68
2016,5,1,14,45,735.0,189.5,4.75,23.0,796.0,281.65,187.43
2016,5,1,15,0,696.0,203.0,4.8,23.0,755.0,235.11,150.44
2016,5,1,15,15,640.0,215.0,4.75,23.0,701.5,190.47,120.66
2016,5,1,15,30,584.0,227.0,4.7,23.0,648.0,154.76,106.35
2016,5,1,15,45,464.0,247.0,4.7,23.0,567.5,145.85,116.64
2016,5,1,16,0,344.0,267.0,4.7,23.0,487.0,168.08,135.39
2016,5,1,16,15,298.5,251.0,4.55,22.5,430.0,160.38,129.65
2016,5,1,16,30,253.0,235.0,4.4,22.0,373.0,152.28,123.59
2016,5,1,16,45,320.5,197.5,4.3,22.0,354.0,133.28,108.09
2016,5,1,17,0,388.0,160.0,4.2,22.0,335.0,107.53,86.7
2016,5,1,17,15,340.0,148.5,3.95,21.5,287.0,105.43,85.41
2016,5,1,17,30,292.0,137.0,3.7,21.0,239.0,97.86,79.32
2016,5,1,17,45,250.0,117.0,3.5,21.0,193.0,84.76,68.12
2016,5,1,18,0,208.0,97.0,3.3,21.0,147.0,71.22,56.3
2016,5,1,18,15,153.5,74.0,3.3,20.5,105.5,55.22,42.15
2016,5,1,18,30,99.0,51.0,3.3,20.0,64.0,39.43,27.9
2016,5,1,18,45,49.5,28.5,3.3,19.5,35.0,22.68,11.38
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.12,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,2,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,6,15,0.0,0.5,4.95,13.0,0.5,0.41,0.0
2016,5,2,6,30,0.0,1.0,5.1,13.0,1.0,0.82,0.0
2016,5,2,6,45,0.0,2.0,5.3,13.0,2.0,1.64,0.0
2016,5,2,7,0,0.0,3.0,5.5,13.0,3.0,2.46,0.0
2016,5,2,7,15,0.0,3.5,5.55,13.0,3.5,2.88,0.0
2016,5,2,7,30,0.0,4.0,5.6,13.0,4.0,3.29,0.0
2016,5,2,7,45,0.0,33.5,5.65,13.5,33.5,27.67,18.11
2016,5,2,8,0,0.0,63.0,5.7,14.0,63.0,52.21,38.88
2016,5,2,8,15,0.5,112.0,5.7,14.0,112.5,96.31,75.9
2016,5,2,8,30,1.0,161.0,5.7,14.0,162.0,143.67,115.05
2016,5,2,8,45,0.5,137.0,5.7,14.5,137.5,118.32,93.4
2016,5,2,9,0,0.0,113.0,5.7,15.0,113.0,95.2,73.81
2016,5,2,9,15,0.0,86.0,5.6,15.0,86.0,71.61,54.08
2016,5,2,9,30,0.0,59.0,5.5,15.0,59.0,49.08,35.27
2016,5,2,9,45,0.0,92.5,5.45,15.0,92.5,77.18,58.39
2016,5,2,10,0,0.0,126.0,5.4,15.0,126.0,106.3,82.14
2016,5,2,10,15,0.0,131.5,5.25,15.0,131.5,111.04,85.82
2016,5,2,10,30,0.0,137.0,5.1,15.0,137.0,115.75,89.49
2016,5,2,10,45,1.0,140.0,5.0,15.0,141.0,119.2,92.2
2016,5,2,11,0,2.0,143.0,4.9,15.0,145.0,122.58,94.86
2016,5,2,11,15,6.0,179.0,4.85,15.0,185.0,156.87,122.56
2016,5,2,11,30,10.0,215.0,4.8,15.0,225.0,190.65,149.58
2016,5,2,11,45,14.5,273.5,4.75,15.0,288.0,243.35,191.32
2016,5,2,12,0,19.0,332.0,4.7,15.0,351.0,294.73,231.46
2016,5,2,12,15,34.0,385.5,4.75,15.0,419.5,352.52,276.46
2016,5,2,12,30,49.0,439.0,4.8,15.0,488.0,400.26,313.14
2016,5,2,12,45,68.5,457.0,4.85,15.5,524.0,418.74,326.73
2016,5,2,13,0,88.0,475.0,4.9,16.0,560.0,434.24,337.88
2016,5,2,13,15,133.5,478.0,4.9,16.0,604.5,445.06,346.1
2016,5,2,13,30,179.0,481.0,4.9,16.0,649.0,453.9,352.21
2016,5,2,13,45,130.0,458.5,4.9,16.5,579.0,397.49,307.96
2016,5,2,14,0,81.0,436.0,4.9,17.0,509.0,357.19,276.59
2016,5,2,14,15,40.5,268.5,4.8,17.0,305.0,220.29,170.72
2016,5,2,14,30,0.0,101.0,4.7,17.0,101.0,84.02,63.04
2016,5,2,14,45,41.0,236.5,4.6,17.5,269.5,188.37,145.28
2016,5,2,15,0,82.0,372.0,4.5,18.0,438.0,272.52,209.29
2016,5,2,15,15,92.0,354.5,4.35,18.0,425.0,252.12,193.37
2016,5,2,15,30,102.0,337.0,4.2,18.0,412.0,230.69,178.46
2016,5,2,15,45,51.0,221.5,4.1,18.0,259.0,160.66,131.17
2016,5,2,16,0,0.0,106.0,4.0,18.0,106.0,87.57,69.77
2016,5,2,16,15,32.0,168.5,3.8,17.5,186.5,126.85,103.76
2016,5,2,16,30,64.0,231.0,3.6,17.0,267.0,163.24,135.25
2016,5,2,16,45,32.0,173.5,3.45,17.0,191.5,128.43,105.95
2016,5,2,17,0,0.0,116.0,3.3,17.0,116.0,93.4,76.15
2016,5,2,17,15,0.0,100.0,3.0,16.5,100.0,80.99,65.78
2016,5,2,17,30,0.0,84.0,2.7,16.0,84.0,68.47,55.11
2016,5,2,17,45,227.0,77.0,2.4,16.0,132.5,58.33,46.23
2016,5,2,18,0,454.0,70.0,2.1,16.0,181.0,54.6,42.85
2016,5,2,18,15,367.5,57.5,1.8,15.5,132.0,43.76,33.03
2016,5,2,18,30,281.0,45.0,1.5,15.0,83.0,34.53,24.36
2016,5,2,18,45,163.5,28.0,1.2,14.5,47.5,21.65,11.22
2016,5,2,19,0,46.0,11.0,0.9,14.0,12.0,9.39,0.0
2016,5,2,19,15,23.0,5.5,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,46.0,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,92.0,14.0,1.7,10.0,17.0,76.6,0.0
2016,5,3,6,15,233.5,28.5,1.85,10.5,57.0,258.8,199.65
