Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,6,30,375.0,43.0,2.0,11.0,97.0,395.31,327.32
2016,5,3,6,45,469.5,52.5,2.15,12.0,150.0,498.56,414.27
2016,5,3,7,0,564.0,62.0,2.3,13.0,203.0,606.99,500.43
2016,5,3,7,15,620.5,68.5,2.45,13.5,260.0,681.77,557.39
2016,5,3,7,30,677.0,75.0,2.6,14.0,317.0,757.6,612.65
2016,5,3,7,45,718.0,79.5,2.8,15.0,375.0,810.48,648.1
2016,5,3,8,0,759.0,84.0,3.0,16.0,433.0,869.13,686.65
2016,5,3,8,15,786.5,88.0,3.05,16.5,489.0,912.3,713.39
2016,5,3,8,30,814.0,92.0,3.1,17.0,545.0,953.09,738.05
2016,5,3,8,45,833.5,95.5,3.15,17.5,598.0,982.47,754.51
2016,5,3,9,0,853.0,99.0,3.2,18.0,651.0,1008.7,768.8
2016,5,3,9,15,868.0,102.0,3.2,18.5,699.0,1014.11,768.6
2016,5,3,9,30,883.0,105.0,3.2,19.0,747.0,1028.17,774.59
2016,5,3,9,45,893.5,107.5,3.2,19.5,789.5,1033.43,774.74
2016,5,3,10,0,904.0,110.0,3.2,20.0,832.0,1034.93,772.63
2016,5,3,10,15,912.0,111.5,3.2,20.0,868.0,1029.04,767.32
2016,5,3,10,30,920.0,113.0,3.2,20.0,904.0,1019.35,759.74
2016,5,3,10,45,925.0,115.0,3.2,20.5,932.0,1003.47,746.8
2016,5,3,11,0,930.0,117.0,3.2,21.0,960.0,983.87,731.62
2016,5,3,11,15,934.0,118.0,3.2,21.0,981.0,958.76,714.32
2016,5,3,11,30,938.0,119.0,3.2,21.0,1002.0,930.19,694.78
2016,5,3,11,45,941.5,119.0,3.2,21.5,1014.5,896.98,670.85
2016,5,3,12,0,945.0,119.0,3.2,22.0,1027.0,860.68,644.87
2016,5,3,12,15,945.5,119.0,3.2,22.0,1031.0,819.23,616.56
2016,5,3,12,30,946.0,119.0,3.2,22.0,1035.0,775.37,585.38
2016,5,3,12,45,945.0,118.5,3.2,22.5,1030.0,727.97,549.02
2016,5,3,13,0,944.0,118.0,3.2,23.0,1025.0,678.74,510.64
2016,5,3,13,15,941.0,117.5,3.2,23.0,1012.0,626.72,470.29
2016,5,3,13,30,938.0,117.0,3.2,23.0,999.0,573.38,427.81
2016,5,3,13,45,933.0,116.0,3.2,23.5,977.0,517.64,381.56
2016,5,3,14,0,928.0,115.0,3.2,24.0,955.0,461.17,333.61
2016,5,3,14,15,921.5,114.0,3.15,24.0,925.5,403.64,284.38
2016,5,3,14,30,915.0,113.0,3.1,24.0,896.0,345.96,234.35
2016,5,3,14,45,906.0,111.0,3.1,24.0,859.0,287.13,183.88
2016,5,3,15,0,897.0,109.0,3.1,24.0,822.0,228.9,136.17
2016,5,3,15,15,885.0,107.0,3.1,23.5,779.0,171.13,95.13
2016,5,3,15,30,873.0,105.0,3.1,23.0,736.0,114.72,67.46
2016,5,3,15,45,857.5,102.0,3.1,23.0,688.0,84.35,65.48
2016,5,3,16,0,842.0,99.0,3.1,23.0,640.0,72.94,56.13
2016,5,3,16,15,821.5,95.5,3.0,22.5,587.0,71.83,55.52
2016,5,3,16,30,801.0,92.0,2.9,22.0,534.0,70.62,54.81
2016,5,3,16,45,772.5,88.0,2.8,22.0,478.0,68.83,53.5
2016,5,3,17,0,744.0,84.0,2.7,22.0,422.0,66.95,52.11
2016,5,3,17,15,705.5,78.5,2.4,21.0,365.0,58.39,45.14
2016,5,3,17,30,667.0,73.0,2.1,20.0,308.0,55.33,42.81
2016,5,3,17,45,608.0,66.5,1.8,19.5,251.5,51.23,39.39
2016,5,3,18,0,549.0,60.0,1.5,19.0,195.0,47.07,35.76
2016,5,3,18,15,460.5,50.0,1.45,18.0,143.5,39.82,29.26
2016,5,3,18,30,372.0,40.0,1.4,17.0,92.0,32.42,22.37
2016,5,3,18,45,228.5,26.0,1.35,16.5,53.0,21.16,10.95
2016,5,3,19,0,85.0,12.0,1.3,16.0,14.0,10.24,0.0
2016,5,3,19,15,42.5,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,39.5,7.0,1.9,12.5,8.5,5.97,0.0
2016,5,4,6,0,79.0,14.0,2.1,13.0,17.0,95.0,0.0
2016,5,4,6,15,212.0,30.0,2.4,13.5,56.0,241.14,186.11
2016,5,4,6,30,345.0,46.0,2.7,14.0,95.0,375.09,309.25
2016,5,4,6,45,435.5,56.5,3.05,15.0,147.5,475.66,394.25
2016,5,4,7,0,526.0,67.0,3.4,16.0,200.0,581.03,478.86
2016,5,4,7,15,584.5,74.5,3.4,16.5,256.5,658.03,537.46
2016,5,4,7,30,643.0,82.0,3.4,17.0,313.0,736.16,594.14
2016,5,4,7,45,684.5,88.0,3.45,18.0,370.5,796.78,634.6
2016,5,4,8,0,726.0,94.0,3.5,19.0,428.0,856.58,673.02
2016,5,4,8,15,755.0,98.5,3.55,19.5,484.5,894.54,696.11
2016,5,4,8,30,784.0,103.0,3.6,20.0,541.0,937.0,722.07
2016,5,4,8,45,805.5,107.0,3.7,21.0,594.0,968.63,739.04
2016,5,4,9,0,827.0,111.0,3.8,22.0,647.0,997.18,753.78
2016,5,4,9,15,843.0,114.0,3.8,22.5,695.0,1015.6,762.41
2016,5,4,9,30,859.0,117.0,3.8,23.0,743.0,1030.47,768.79
2016,5,4,9,45,870.5,120.0,3.85,23.5,786.0,1024.13,761.55
2016,5,4,10,0,882.0,123.0,3.9,24.0,829.0,1027.01,760.83
2016,5,4,10,15,891.5,124.5,3.9,24.0,865.5,1022.53,756.48
2016,5,4,10,30,901.0,126.0,3.9,24.0,902.0,1014.28,749.86
2016,5,4,10,45,907.5,128.0,3.9,24.5,931.0,999.83,737.88
2016,5,4,11,0,914.0,130.0,3.9,25.0,960.0,981.64,723.65
2016,5,4,11,15,918.5,131.0,3.85,25.0,981.0,957.06,706.44
2016,5,4,11,30,923.0,132.0,3.8,25.0,1002.0,929.02,687.04
2016,5,4,11,45,930.0,130.0,3.8,25.5,1016.0,897.19,664.12
2016,5,4,12,0,937.0,128.0,3.8,26.0,1030.0,862.17,639.13
2016,5,4,12,15,937.5,128.0,3.8,26.0,1034.0,820.83,611.05
2016,5,4,12,30,938.0,128.0,3.8,26.0,1038.0,777.12,579.98
2016,5,4,12,45,937.5,127.5,3.8,26.5,1033.5,730.27,544.28
2016,5,4,13,0,937.0,127.0,3.8,27.0,1029.0,681.59,506.6
2016,5,4,13,15,934.5,126.5,3.8,27.0,1015.5,630.11,467.03
2016,5,4,13,30,932.0,126.0,3.8,27.0,1002.0,577.29,425.37
2016,5,4,13,45,928.5,124.5,3.8,27.0,981.0,522.17,380.81
2016,5,4,14,0,925.0,123.0,3.8,27.0,960.0,466.18,334.33
2016,5,4,14,15,918.0,121.5,3.75,27.0,930.5,408.29,285.3
2016,5,4,14,30,911.0,120.0,3.7,27.0,901.0,350.32,235.54
2016,5,4,14,45,903.0,117.5,3.7,27.0,864.5,291.64,185.61
2016,5,4,15,0,895.0,115.0,3.7,27.0,828.0,233.44,138.28
2016,5,4,15,15,883.0,112.5,3.6,26.5,785.0,175.48,97.3
2016,5,4,15,30,871.0,110.0,3.5,26.0,742.0,118.88,69.3
2016,5,4,15,45,857.0,106.5,3.45,26.0,694.0,76.22,57.95
2016,5,4,16,0,843.0,103.0,3.4,26.0,646.0,75.47,57.54
2016,5,4,16,15,822.0,99.5,3.15,25.5,593.0,74.47,57.02
2016,5,4,16,30,801.0,96.0,2.9,25.0,540.0,73.36,56.42
2016,5,4,16,45,776.0,91.0,2.65,25.0,484.5,71.0,54.65
2016,5,4,17,0,751.0,86.0,2.4,25.0,429.0,68.5,52.76
2016,5,4,17,15,712.0,80.5,2.1,24.0,371.5,59.83,45.79
2016,5,4,17,30,673.0,75.0,1.8,23.0,314.0,56.81,43.54
2016,5,4,17,45,619.0,68.0,1.55,22.5,257.5,52.43,39.91
2016,5,4,18,0,565.0,61.0,1.3,22.0,201.0,47.94,36.05
2016,5,4,18,15,474.0,51.5,1.25,21.0,148.0,41.08,29.99
2016,5,4,18,30,383.0,42.0,1.2,20.0,95.0,34.14,23.55
2016,5,4,18,45,237.0,28.0,1.2,19.5,55.5,22.9,12.32
2016,5,4,19,0,91.0,14.0,1.2,19.0,16.0,11.95,0.0
2016,5,4,19,15,45.5,7.0,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.5,1.15,14.5,10.5,6.4,0.0
2016,5,5,6,0,141.0,15.0,1.1,15.0,21.0,145.64,0.0
2016,5,5,6,15,284.5,28.0,1.3,16.0,63.0,296.39,227.81
2016,5,5,6,30,428.0,41.0,1.5,17.0,105.0,435.31,350.52
2016,5,5,6,45,511.0,50.0,1.7,18.0,158.0,530.07,427.75
2016,5,5,7,0,594.0,59.0,1.9,19.0,211.0,629.32,504.02
2016,5,5,7,15,647.0,65.5,1.85,19.5,268.0,701.79,555.86
2016,5,5,7,30,700.0,72.0,1.8,20.0,325.0,775.13,605.52
2016,5,5,7,45,733.5,77.5,1.8,20.5,381.5,823.38,635.73
2016,5,5,8,0,767.0,83.0,1.8,21.0,438.0,876.29,668.23
2016,5,5,8,15,792.5,87.0,1.8,22.0,493.5,917.59,690.54
2016,5,5,8,30,818.0,91.0,1.8,23.0,549.0,956.43,710.71
2016,5,5,8,45,833.0,95.5,1.8,24.0,600.0,982.54,722.17
2016,5,5,9,0,848.0,100.0,1.8,25.0,651.0,1005.41,731.53
2016,5,5,9,15,861.5,103.0,1.75,25.0,698.0,1009.19,730.94
2016,5,5,9,30,875.0,106.0,1.7,25.0,745.0,1021.7,736.26
2016,5,5,9,45,881.5,110.0,1.7,25.5,785.5,1024.58,734.81
2016,5,5,10,0,888.0,114.0,1.7,26.0,826.0,1023.71,731.32
2016,5,5,10,15,896.0,116.0,1.7,26.0,861.0,1018.45,726.74
2016,5,5,10,30,904.0,118.0,1.7,26.0,896.0,1009.42,720.02
2016,5,5,10,45,906.0,121.0,1.7,26.5,922.5,991.87,706.77
2016,5,5,11,0,908.0,124.0,1.7,27.0,949.0,970.74,691.51
2016,5,5,11,15,911.0,125.0,1.7,27.0,969.0,945.17,674.97
2016,5,5,11,30,914.0,126.0,1.7,27.0,989.0,916.27,656.38
2016,5,5,11,45,919.0,124.0,1.75,27.5,1001.0,883.28,634.47
2016,5,5,12,0,924.0,122.0,1.8,28.0,1013.0,847.28,610.57
2016,5,5,12,15,924.0,122.5,1.85,28.0,1016.5,806.68,584.74
2016,5,5,12,30,924.0,123.0,1.9,28.0,1020.0,763.79,556.03
2016,5,5,12,45,715.0,266.5,2.0,28.0,959.0,696.97,506.34
2016,5,5,13,0,506.0,410.0,2.1,28.0,898.0,634.19,459.67
2016,5,5,13,15,709.5,265.5,2.15,28.0,939.5,605.55,440.91
2016,5,5,13,30,913.0,121.0,2.2,28.0,981.0,564.8,410.67
2016,5,5,13,45,707.0,245.0,2.25,28.5,902.5,499.83,360.18
2016,5,5,14,0,501.0,369.0,2.3,29.0,824.0,456.39,326.63
2016,5,5,14,15,407.0,386.5,2.3,28.5,748.5,406.79,290.36
2016,5,5,14,30,313.0,404.0,2.3,28.0,673.0,358.04,255.6
2016,5,5,14,45,452.5,334.0,2.35,28.0,705.0,312.4,215.54
2016,5,5,15,0,592.0,264.0,2.4,28.0,737.0,261.95,170.97
2016,5,5,15,15,624.5,232.0,2.4,28.0,707.0,203.29,127.45
2016,5,5,15,30,657.0,200.0,2.4,28.0,677.0,143.79,92.0
2016,5,5,15,45,696.0,167.5,2.4,28.0,643.0,101.33,77.91
2016,5,5,16,0,735.0,135.0,2.4,28.0,609.0,85.63,65.35
2016,5,5,16,15,655.5,144.5,2.3,27.5,541.0,93.05,71.83
2016,5,5,16,30,576.0,154.0,2.2,27.0,473.0,101.57,79.28
2016,5,5,16,45,455.5,163.0,2.15,27.0,399.5,107.84,84.75
2016,5,5,17,0,335.0,172.0,2.1,27.0,326.0,119.15,94.43
2016,5,5,17,15,318.0,152.0,1.85,26.0,282.5,107.28,85.21
2016,5,5,17,30,301.0,132.0,1.6,25.0,239.0,94.87,75.37
2016,5,5,17,45,280.5,110.0,1.35,24.5,196.0,80.63,63.56
2016,5,5,18,0,260.0,88.0,1.1,24.0,153.0,65.82,50.99
2016,5,5,18,15,218.5,68.5,1.1,23.5,113.5,52.02,38.98
2016,5,5,18,30,177.0,49.0,1.1,23.0,74.0,37.83,26.36
2016,5,5,18,45,88.5,31.0,1.1,22.5,43.5,24.2,13.32
2016,5,5,19,0,0.0,13.0,1.1,22.0,13.0,11.1,0.0
2016,5,5,19,15,0.0,6.5,1.1,21.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,61.5,8.0,1.05,14.5,10.5,47.7,0.0
2016,5,6,6,0,123.0,16.0,1.1,15.0,21.0,131.59,0.0
2016,5,6,6,15,259.0,30.0,1.3,15.5,62.5,279.74,217.04
2016,5,6,6,30,395.0,44.0,1.5,16.0,104.0,413.11,335.12
2016,5,6,6,45,474.5,54.5,1.7,16.5,156.0,506.06,412.1
2016,5,6,7,0,554.0,65.0,1.9,17.0,208.0,603.22,488.44
2016,5,6,7,15,609.0,72.5,1.95,18.0,264.5,677.82,542.28
2016,5,6,7,30,664.0,80.0,2.0,19.0,321.0,753.37,594.02
2016,5,6,7,45,701.0,85.5,2.05,20.0,378.0,809.53,629.62
2016,5,6,8,0,738.0,91.0,2.1,21.0,435.0,864.64,663.27
2016,5,6,8,15,765.5,95.5,2.3,21.5,490.5,901.85,686.41
2016,5,6,8,30,793.0,100.0,2.5,22.0,546.0,942.91,711.98
2016,5,6,8,45,816.0,102.5,2.7,22.5,599.0,974.29,730.72
2016,5,6,9,0,839.0,105.0,2.9,23.0,652.0,1002.63,747.41
2016,5,6,9,15,854.5,107.5,2.85,23.5,700.0,1020.03,754.63
2016,5,6,9,30,870.0,110.0,2.8,24.0,748.0,1021.35,751.49
2016,5,6,9,45,883.0,111.5,2.75,24.5,790.5,1027.96,752.14
2016,5,6,10,0,896.0,113.0,2.7,25.0,833.0,1030.88,750.5
2016,5,6,10,15,904.5,115.0,2.65,25.0,869.0,1026.05,745.54
2016,5,6,10,30,913.0,117.0,2.6,25.0,905.0,1017.4,738.38
2016,5,6,10,45,920.5,117.0,2.55,25.5,934.0,1002.0,725.64
2016,5,6,11,0,928.0,117.0,2.5,26.0,963.0,982.91,710.8
2016,5,6,11,15,932.0,118.0,2.45,26.0,983.5,957.92,693.73
2016,5,6,11,30,936.0,119.0,2.4,26.0,1004.0,929.49,674.55
2016,5,6,11,45,945.5,114.5,2.35,26.5,1018.0,897.54,651.87
2016,5,6,12,0,955.0,110.0,2.3,27.0,1032.0,862.32,627.15
2016,5,6,12,15,955.5,110.0,2.25,27.0,1036.0,820.84,599.53
2016,5,6,12,30,956.0,110.0,2.2,27.0,1040.0,776.94,569.53
2016,5,6,12,45,956.0,109.0,2.15,27.5,1035.0,729.75,534.37
2016,5,6,13,0,956.0,108.0,2.1,28.0,1030.0,680.64,497.24
2016,5,6,13,15,953.0,107.5,2.1,28.0,1016.5,628.42,458.28
2016,5,6,13,30,950.0,107.0,2.1,28.0,1003.0,574.86,417.19
2016,5,6,13,45,945.0,106.5,2.1,28.0,981.5,519.2,373.29
2016,5,6,14,0,940.0,106.0,2.1,28.0,960.0,462.77,327.47
2016,5,6,14,15,933.5,105.0,2.15,28.0,930.5,404.93,279.49
2016,5,6,14,30,927.0,104.0,2.2,28.0,901.0,346.92,230.48
2016,5,6,14,45,915.0,104.0,2.25,28.0,863.5,288.3,181.28
2016,5,6,15,0,903.0,104.0,2.3,28.0,826.0,230.58,134.79
2016,5,6,15,15,891.5,102.0,2.4,27.5,783.5,172.8,93.92
2016,5,6,15,30,880.0,100.0,2.5,27.0,741.0,116.31,65.47
2016,5,6,15,45,862.0,98.5,2.65,27.0,692.0,82.32,62.69
2016,5,6,16,0,844.0,97.0,2.8,27.0,643.0,71.55,54.02
2016,5,6,16,15,824.0,94.0,2.75,26.5,590.5,70.73,53.66
2016,5,6,16,30,804.0,91.0,2.7,26.0,538.0,69.83,53.21
2016,5,6,16,45,774.0,88.0,2.65,26.0,482.5,68.7,52.48
2016,5,6,17,0,744.0,85.0,2.6,26.0,427.0,67.55,51.72
2016,5,6,17,15,706.0,79.5,2.35,25.0,370.0,58.97,44.85
2016,5,6,17,30,668.0,74.0,2.1,24.0,313.0,55.93,42.59
2016,5,6,17,45,615.5,67.0,1.9,23.5,257.5,51.53,38.97
2016,5,6,18,0,563.0,60.0,1.7,23.0,202.0,47.02,35.11
2016,5,6,18,15,479.0,50.5,1.65,22.0,150.0,40.17,29.09
2016,5,6,18,30,395.0,41.0,1.6,21.0,98.0,33.2,22.7
2016,5,6,18,45,264.5,27.5,1.55,20.0,58.5,22.42,12.25
2016,5,6,19,0,134.0,14.0,1.5,19.0,19.0,11.95,0.0
2016,5,6,19,15,67.0,7.0,1.55,18.5,9.5,5.97,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,37.5,8.0,2.65,14.5,10.0,31.78,0.0
2016,5,7,6,0,75.0,16.0,2.9,15.0,20.0,98.18,0.0
2016,5,7,6,15,180.5,34.5,2.9,15.5,58.0,224.65,175.74
2016,5,7,6,30,286.0,53.0,2.9,16.0,96.0,336.45,276.57
2016,5,7,6,45,364.0,66.5,2.95,16.5,145.5,425.39,352.59
2016,5,7,7,0,442.0,80.0,3.0,17.0,195.0,519.42,428.4
2016,5,7,7,15,497.5,90.0,3.2,17.5,248.5,599.81,490.51
2016,5,7,7,30,553.0,100.0,3.4,18.0,302.0,676.31,547.2
2016,5,7,7,45,600.0,105.5,3.6,19.0,357.5,739.85,591.17
2016,5,7,8,0,647.0,111.0,3.8,20.0,413.0,802.73,633.27
2016,5,7,8,15,676.5,116.5,4.1,20.5,466.5,847.32,662.82
2016,5,7,8,30,706.0,122.0,4.4,21.0,520.0,889.91,690.6
2016,5,7,8,45,724.5,128.5,4.7,22.0,570.0,920.27,708.88
2016,5,7,9,0,743.0,135.0,5.0,23.0,620.0,947.74,725.06
2016,5,7,9,15,759.5,138.5,5.0,23.5,666.0,959.06,729.27
2016,5,7,9,30,776.0,142.0,5.0,24.0,712.0,974.85,736.78
2016,5,7,9,45,783.5,148.0,5.05,24.5,751.5,980.68,737.91
2016,5,7,10,0,791.0,154.0,5.1,25.0,791.0,982.91,736.81
2016,5,7,10,15,800.5,157.0,5.05,25.0,825.5,980.36,733.38
2016,5,7,10,30,810.0,160.0,5.0,25.0,860.0,974.14,727.67
2016,5,7,10,45,813.0,164.0,5.0,25.5,886.0,959.01,715.02
2016,5,7,11,0,816.0,168.0,5.0,26.0,912.0,940.39,700.24
2016,5,7,11,15,821.0,169.0,5.0,26.0,931.5,917.36,684.02
2016,5,7,11,30,826.0,170.0,5.0,26.0,951.0,891.01,665.62
2016,5,7,11,45,858.0,150.5,5.0,26.5,971.5,855.19,639.44
2016,5,7,12,0,890.0,131.0,5.0,27.0,992.0,828.34,619.56
2016,5,7,12,15,707.0,269.5,4.95,27.0,955.5,776.46,578.93
2016,5,7,12,30,524.0,408.0,4.9,27.0,919.0,717.58,532.27
2016,5,7,12,45,495.0,416.5,4.9,27.5,897.0,668.33,495.27
2016,5,7,13,0,466.0,425.0,4.9,28.0,875.0,620.6,459.05
2016,5,7,13,15,246.5,397.0,4.85,28.0,635.0,446.06,331.61
2016,5,7,13,30,27.0,369.0,4.8,28.0,395.0,303.34,225.7
2016,5,7,13,45,442.0,253.0,4.8,28.0,655.5,388.65,287.65
2016,5,7,14,0,857.0,137.0,4.8,28.0,916.0,450.26,324.5
2016,5,7,14,15,850.0,135.5,4.8,28.0,888.0,396.27,278.31
2016,5,7,14,30,843.0,134.0,4.8,28.0,860.0,342.27,231.85
2016,5,7,14,45,819.5,139.5,4.8,28.0,821.5,281.83,181.42
2016,5,7,15,0,796.0,145.0,4.8,28.0,783.0,229.92,139.53
2016,5,7,15,15,783.0,142.0,4.75,28.0,742.0,176.42,100.99
2016,5,7,15,30,770.0,139.0,4.7,28.0,701.0,124.63,73.81
2016,5,7,15,45,747.0,138.0,4.7,28.0,653.5,84.76,64.48
2016,5,7,16,0,724.0,137.0,4.7,28.0,606.0,86.44,66.09
2016,5,7,16,15,701.0,132.0,4.65,27.5,556.0,85.68,65.82
2016,5,7,16,30,678.0,127.0,4.6,27.0,506.0,84.77,65.44
2016,5,7,16,45,659.0,117.5,4.55,26.5,454.5,80.71,62.43
2016,5,7,17,0,640.0,108.0,4.5,26.0,403.0,76.28,59.09
2016,5,7,17,15,600.0,100.5,4.4,25.5,348.5,72.71,56.41
2016,5,7,17,30,560.0,93.0,4.3,25.0,294.0,68.96,53.51
2016,5,7,17,45,516.5,81.5,4.25,24.5,242.0,61.84,47.62
2016,5,7,18,0,473.0,70.0,4.2,24.0,190.0,54.35,41.23
2016,5,7,18,15,391.5,58.5,4.0,23.5,141.0,46.28,34.12
2016,5,7,18,30,310.0,47.0,3.8,23.0,92.0,36.07,24.92
2016,5,7,18,45,155.0,32.5,3.65,22.5,55.0,24.98,14.23
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,14.5,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,7.68,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,3.0,3.1,17.5,3.0,2.56,0.0
2016,5,8,6,0,0.0,6.0,3.1,18.0,6.0,4.92,0.0
2016,5,8,6,15,0.0,18.5,3.4,18.0,18.5,15.24,6.47
2016,5,8,6,30,0.0,31.0,3.7,18.0,31.0,25.6,15.64
2016,5,8,6,45,0.0,47.0,4.05,18.5,47.0,39.0,27.15
2016,5,8,7,0,0.0,63.0,4.4,19.0,63.0,53.96,39.84
2016,5,8,7,15,0.0,81.0,4.65,19.5,81.0,70.83,53.89
2016,5,8,7,30,0.0,99.0,4.9,20.0,99.0,87.45,67.47
2016,5,8,7,45,0.0,114.5,5.15,20.5,114.5,101.22,78.47
2016,5,8,8,0,0.0,130.0,5.4,21.0,130.0,114.93,89.23
2016,5,8,8,15,8.5,165.0,5.3,21.0,170.0,157.1,123.48
2016,5,8,8,30,17.0,200.0,5.2,21.0,210.0,199.28,157.18
2016,5,8,8,45,8.5,171.0,5.15,21.5,176.0,158.85,123.65
2016,5,8,9,0,0.0,142.0,5.1,22.0,142.0,121.6,92.88
2016,5,8,9,15,0.0,96.5,5.0,22.0,96.5,80.51,59.67
2016,5,8,9,30,0.0,51.0,4.9,22.0,51.0,42.42,28.81
2016,5,8,9,45,2.0,108.0,4.8,22.5,110.0,92.64,69.07
2016,5,8,10,0,4.0,165.0,4.7,23.0,169.0,144.74,110.04
2016,5,8,10,15,2.0,121.0,4.6,23.0,123.0,103.91,77.5
2016,5,8,10,30,0.0,77.0,4.5,23.0,77.0,64.36,45.93
2016,5,8,10,45,0.0,88.0,4.45,23.0,88.0,73.74,53.34
2016,5,8,11,0,0.0,99.0,4.4,23.0,99.0,83.14,60.71
2016,5,8,11,15,5.0,152.0,4.35,23.0,157.0,132.82,99.93
2016,5,8,11,30,10.0,205.0,4.3,23.0,215.0,182.1,138.29
2016,5,8,11,45,12.5,245.0,4.25,23.5,257.5,217.39,165.01
2016,5,8,12,0,15.0,285.0,4.2,24.0,300.0,251.84,190.78
2016,5,8,12,15,15.5,289.0,4.05,24.0,304.5,253.68,191.97
2016,5,8,12,30,16.0,293.0,3.9,24.0,309.0,255.32,193.08
2016,5,8,12,45,16.0,295.5,3.8,24.0,311.5,255.19,192.88
2016,5,8,13,0,16.0,298.0,3.7,24.0,314.0,254.93,192.62
2016,5,8,13,15,228.0,353.0,3.6,23.5,569.0,403.72,306.07
2016,5,8,13,30,440.0,408.0,3.5,23.0,824.0,525.73,393.81
2016,5,8,13,45,232.5,377.5,3.45,23.0,597.5,382.93,287.5
2016,5,8,14,0,25.0,347.0,3.4,23.0,371.0,275.03,208.09
2016,5,8,14,15,32.0,356.5,3.6,23.0,385.5,278.04,210.62
2016,5,8,14,30,39.0,366.0,3.8,23.0,400.0,279.41,211.54
2016,5,8,14,45,25.0,298.0,4.0,23.0,319.5,225.92,171.3
2016,5,8,15,0,11.0,230.0,4.2,23.0,239.0,184.08,139.89
2016,5,8,15,15,45.0,282.0,4.7,22.5,315.5,207.43,157.45
2016,5,8,15,30,79.0,334.0,5.2,22.0,392.0,229.96,175.66
2016,5,8,15,45,39.5,242.5,5.7,22.0,271.5,172.76,139.36
2016,5,8,16,0,0.0,151.0,6.2,22.0,151.0,121.36,97.06
2016,5,8,16,15,75.0,200.0,6.15,21.5,242.0,147.25,119.34
2016,5,8,16,30,150.0,249.0,6.1,21.0,333.0,166.18,135.89
2016,5,8,16,45,95.0,214.5,6.05,21.0,266.0,153.21,125.43
2016,5,8,17,0,40.0,180.0,6.0,21.0,199.0,131.16,107.2
2016,5,8,17,15,34.0,157.5,5.55,21.0,172.0,116.14,94.74
2016,5,8,17,30,28.0,135.0,5.1,21.0,145.0,100.78,81.83
2016,5,8,17,45,19.0,112.0,4.7,21.0,118.0,87.22,70.27
2016,5,8,18,0,10.0,89.0,4.3,21.0,91.0,69.92,55.25
2016,5,8,18,15,5.0,66.5,3.95,20.5,67.5,52.85,40.26
2016,5,8,18,30,0.0,44.0,3.6,20.0,44.0,35.6,24.89
2016,5,8,18,45,0.0,26.0,3.3,19.5,26.0,21.41,11.7
2016,5,8,19,0,0.0,8.0,3.0,19.0,8.0,6.57,0.0
2016,5,8,19,15,0.0,4.0,3.0,18.5,4.0,3.41,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,6.0,4.35,19.0,6.0,5.12,0.0
2016,5,9,6,0,0.0,12.0,4.4,19.0,12.0,9.88,0.0
2016,5,9,6,15,14.0,34.0,4.6,19.5,36.5,50.6,34.93
2016,5,9,6,30,28.0,56.0,4.8,20.0,61.0,88.84,68.44
2016,5,9,6,45,42.0,80.5,5.0,20.5,90.5,129.66,103.49
2016,5,9,7,0,56.0,105.0,5.2,21.0,120.0,169.42,137.05
2016,5,9,7,15,79.5,127.0,5.5,21.5,153.5,213.5,173.75
2016,5,9,7,30,103.0,149.0,5.8,22.0,187.0,276.83,224.97
2016,5,9,7,45,295.5,157.0,6.1,22.5,291.5,485.03,394.63
2016,5,9,8,0,488.0,165.0,6.4,23.0,396.0,705.14,564.89
2016,5,9,8,15,361.5,206.0,6.45,23.0,388.0,612.44,488.95
2016,5,9,8,30,235.0,247.0,6.5,23.0,380.0,513.29,408.25
2016,5,9,8,45,251.0,270.0,6.6,23.5,424.0,574.99,453.12
2016,5,9,9,0,267.0,293.0,6.7,24.0,468.0,613.12,479.53
2016,5,9,9,15,270.0,316.0,6.65,24.5,504.5,636.31,493.93
2016,5,9,9,30,273.0,339.0,6.6,25.0,541.0,657.58,506.84
2016,5,9,9,45,503.0,266.5,6.55,25.5,664.0,824.39,631.78
2016,5,9,10,0,733.0,194.0,6.5,26.0,787.0,976.07,738.56
2016,5,9,10,15,744.5,197.5,6.35,26.5,822.0,975.77,734.03
2016,5,9,10,30,756.0,201.0,6.2,27.0,857.0,971.85,727.9
2016,5,9,10,45,781.0,192.5,6.05,27.5,889.0,956.25,713.95
2016,5,9,11,0,806.0,184.0,5.9,28.0,921.0,946.67,704.39
2016,5,9,11,15,811.0,185.0,5.75,28.0,941.0,923.6,687.17
2016,5,9,11,30,816.0,186.0,5.6,28.0,961.0,897.24,667.89
2016,5,9,11,45,845.0,168.5,5.45,28.5,979.5,871.58,647.9
2016,5,9,12,0,874.0,151.0,5.3,29.0,998.0,832.26,618.67
2016,5,9,12,15,875.0,151.5,5.2,29.0,1002.0,793.76,591.59
2016,5,9,12,30,876.0,152.0,5.1,29.0,1006.0,753.1,561.24
2016,5,9,12,45,879.5,148.0,5.0,29.5,1002.5,709.03,527.02
2016,5,9,13,0,883.0,144.0,4.9,30.0,999.0,663.14,491.0
2016,5,9,13,15,654.0,277.0,4.8,30.0,906.0,584.03,429.78
2016,5,9,13,30,425.0,410.0,4.7,30.0,813.0,519.64,380.18
2016,5,9,13,45,650.0,273.0,4.65,30.0,873.0,494.97,359.88
2016,5,9,14,0,875.0,136.0,4.6,30.0,933.0,458.76,327.34
2016,5,9,14,15,868.0,134.0,4.55,30.0,904.0,403.6,280.95
2016,5,9,14,30,861.0,132.0,4.5,30.0,875.0,348.43,233.99
2016,5,9,14,45,853.0,129.0,4.45,30.5,840.0,292.6,186.42
2016,5,9,15,0,845.0,126.0,4.4,31.0,805.0,237.28,141.31
2016,5,9,15,15,833.0,123.5,4.3,30.5,763.0,173.06,95.04
2016,5,9,15,30,821.0,121.0,4.2,30.0,721.0,118.9,66.41
2016,5,9,15,45,805.5,117.0,4.15,30.0,674.0,81.39,61.17
2016,5,9,16,0,790.0,113.0,4.1,30.0,627.0,80.64,60.77
2016,5,9,16,15,769.0,109.0,3.95,29.5,576.0,79.64,60.29
2016,5,9,16,30,748.0,105.0,3.8,29.0,525.0,78.53,59.71
2016,5,9,16,45,722.5,99.5,3.7,29.0,471.5,69.49,52.45
2016,5,9,17,0,697.0,94.0,3.6,29.0,418.0,67.2,50.76
2016,5,9,17,15,658.5,88.5,3.4,28.0,363.0,64.6,48.99
2016,5,9,17,30,620.0,83.0,3.2,27.0,308.0,61.9,47.08
2016,5,9,17,45,568.5,74.5,3.0,26.5,253.5,56.7,42.84
2016,5,9,18,0,517.0,66.0,2.8,26.0,199.0,51.3,38.29
2016,5,9,18,15,434.0,56.0,2.85,25.0,149.0,44.29,32.23
2016,5,9,18,30,351.0,46.0,2.9,24.0,99.0,37.14,25.77
2016,5,9,18,45,226.5,31.0,2.95,23.5,59.5,24.03,13.66
2016,5,9,19,0,102.0,16.0,3.0,23.0,20.0,12.46,0.0
2016,5,9,19,15,51.0,8.0,3.15,23.0,10.0,6.83,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,9.0,2.25,20.5,9.5,18.02,0.0
2016,5,10,6,0,31.0,18.0,2.4,21.0,19.0,49.15,8.89
2016,5,10,6,15,106.0,41.5,2.55,21.5,56.5,163.39,125.27
2016,5,10,6,30,181.0,65.0,2.7,22.0,94.0,255.99,205.62
2016,5,10,6,45,268.5,81.0,2.9,22.5,143.5,349.53,284.21
2016,5,10,7,0,356.0,97.0,3.1,23.0,193.0,468.74,379.42
2016,5,10,7,15,412.0,110.0,3.15,23.5,245.0,543.1,436.24
2016,5,10,7,30,468.0,123.0,3.2,24.0,297.0,619.38,492.01
2016,5,10,7,45,529.5,126.5,3.3,24.5,353.5,689.84,541.37
2016,5,10,8,0,591.0,130.0,3.4,25.0,410.0,771.36,597.09
2016,5,10,8,15,622.0,136.5,3.35,25.5,462.5,817.92,625.81
2016,5,10,8,30,653.0,143.0,3.3,26.0,515.0,862.51,652.69
2016,5,10,8,45,686.0,144.0,3.3,26.5,567.0,900.41,674.79
2016,5,10,9,0,719.0,145.0,3.3,27.0,619.0,935.7,694.86
2016,5,10,9,15,736.0,149.0,3.3,27.0,664.0,955.34,705.74
2016,5,10,9,30,753.0,153.0,3.3,27.0,709.0,971.77,714.69
2016,5,10,9,45,770.5,153.5,3.35,27.5,750.5,973.77,713.22
2016,5,10,10,0,788.0,154.0,3.4,28.0,792.0,980.34,715.03
2016,5,10,10,15,797.0,156.5,3.45,28.5,825.5,976.86,710.38
2016,5,10,10,30,806.0,159.0,3.5,29.0,859.0,969.77,703.62
2016,5,10,10,45,813.5,160.5,3.55,29.5,886.0,956.62,693.09
2016,5,10,11,0,821.0,162.0,3.6,30.0,913.0,939.92,680.44
2016,5,10,11,15,825.0,163.0,3.65,30.0,932.5,916.07,664.59
2016,5,10,11,30,829.0,164.0,3.7,30.0,952.0,888.98,646.66
2016,5,10,11,45,828.0,167.5,3.8,30.0,962.0,856.81,625.59
2016,5,10,12,0,827.0,171.0,3.9,30.0,972.0,821.9,602.58
2016,5,10,12,15,827.5,171.0,3.95,30.0,975.5,782.76,575.38
2016,5,10,12,30,828.0,171.0,4.0,30.0,979.0,741.52,545.98
2016,5,10,12,45,822.5,173.5,4.05,30.0,973.0,696.4,513.19
2016,5,10,13,0,817.0,176.0,4.1,30.0,967.0,650.15,478.89
2016,5,10,13,15,813.5,175.0,4.1,30.0,954.0,601.57,442.03
2016,5,10,13,30,810.0,174.0,4.1,30.0,941.0,552.14,403.62
2016,5,10,13,45,799.5,176.0,4.15,30.0,919.0,500.86,362.93
2016,5,10,14,0,789.0,178.0,4.2,30.0,897.0,449.73,321.33
2016,5,10,14,15,781.0,175.5,4.2,30.0,869.5,396.84,277.47
2016,5,10,14,30,773.0,173.0,4.2,30.0,842.0,344.33,233.31
2016,5,10,14,45,753.5,175.5,4.2,30.0,805.0,292.97,190.58
2016,5,10,15,0,734.0,178.0,4.2,30.0,768.0,235.45,144.97
2016,5,10,15,15,719.5,174.0,4.15,30.0,727.5,183.76,107.72
2016,5,10,15,30,705.0,170.0,4.1,30.0,687.0,134.05,80.51
2016,5,10,15,45,671.5,171.5,4.05,30.0,638.5,102.63,78.4
2016,5,10,16,0,638.0,173.0,4.0,30.0,590.0,106.83,82.07
2016,5,10,16,15,613.5,166.5,3.85,29.5,540.5,106.16,81.95
2016,5,10,16,30,589.0,160.0,3.7,29.0,491.0,105.32,81.72
2016,5,10,16,45,542.0,156.0,3.6,29.0,437.0,104.45,81.31
2016,5,10,17,0,495.0,152.0,3.5,29.0,383.0,103.23,80.61
2016,5,10,17,15,453.0,140.5,3.35,28.5,331.0,97.13,76.0
2016,5,10,17,30,411.0,129.0,3.2,28.0,279.0,90.74,71.06
2016,5,10,17,45,348.0,115.0,3.1,27.5,227.0,82.14,64.11
2016,5,10,18,0,285.0,101.0,3.0,27.0,175.0,74.55,57.79
2016,5,10,18,15,219.5,80.5,3.05,26.5,129.0,60.14,45.4
2016,5,10,18,30,154.0,60.0,3.1,26.0,83.0,45.38,32.44
2016,5,10,18,45,77.0,37.0,3.2,25.5,48.5,29.05,17.62
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,11.55,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,5.97,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,34.0,8.5,2.05,18.5,10.5,29.95,0.0
2016,5,11,6,0,68.0,17.0,2.3,19.0,21.0,83.19,25.98
2016,5,11,6,15,158.0,37.0,2.55,19.5,59.5,210.19,164.32
2016,5,11,6,30,248.0,57.0,2.8,20.0,98.0,311.69,252.99
2016,5,11,6,45,318.0,73.5,3.05,20.5,146.5,397.17,324.99
2016,5,11,7,0,388.0,90.0,3.3,21.0,195.0,486.81,397.42
2016,5,11,7,15,442.0,102.5,3.55,21.5,248.0,559.93,453.68
2016,5,11,7,30,496.0,115.0,3.8,22.0,301.0,634.78,509.09
2016,5,11,7,45,527.5,127.5,4.1,22.5,353.5,689.26,547.71
2016,5,11,8,0,559.0,140.0,4.4,23.0,406.0,743.05,584.95
2016,5,11,8,15,589.5,148.5,4.45,23.5,458.5,799.37,622.42
2016,5,11,8,30,620.0,157.0,4.5,24.0,511.0,845.38,651.74
2016,5,11,8,45,628.5,170.5,4.6,25.0,557.5,872.36,666.32
2016,5,11,9,0,637.0,184.0,4.7,26.0,604.0,896.34,678.78
2016,5,11,9,15,655.5,190.0,4.7,26.5,649.5,919.41,691.26
2016,5,11,9,30,674.0,196.0,4.7,27.0,695.0,939.32,701.56
2016,5,11,9,45,670.0,211.5,4.7,27.5,731.0,943.02,700.95
2016,5,11,10,0,666.0,227.0,4.7,28.0,767.0,943.19,698.23
2016,5,11,10,15,677.0,231.5,4.6,28.0,800.5,943.87,696.71
2016,5,11,10,30,688.0,236.0,4.5,28.0,834.0,941.06,693.27
2016,5,11,10,45,686.5,245.5,4.45,28.5,858.5,927.54,681.27
2016,5,11,11,0,685.0,255.0,4.4,29.0,883.0,910.77,667.28
2016,5,11,11,15,690.5,258.0,4.3,29.0,903.0,891.24,652.89
2016,5,11,11,30,696.0,261.0,4.2,29.0,923.0,868.51,636.36
2016,5,11,11,45,777.5,208.5,4.1,29.5,956.5,850.16,623.78
2016,5,11,12,0,859.0,156.0,4.0,30.0,990.0,824.86,605.02
2016,5,11,12,15,509.0,330.5,3.9,30.0,825.0,680.01,498.67
2016,5,11,12,30,159.0,505.0,3.8,30.0,660.0,533.55,389.25
2016,5,11,12,45,90.5,431.0,3.7,30.0,519.5,413.36,303.5
2016,5,11,13,0,22.0,357.0,3.6,30.0,379.0,305.83,225.0
2016,5,11,13,15,138.5,416.0,3.5,30.0,548.0,404.64,297.67
2016,5,11,13,30,255.0,475.0,3.4,30.0,717.0,482.99,352.31
2016,5,11,13,45,202.5,468.5,3.3,30.5,658.5,439.52,319.26
2016,5,11,14,0,150.0,462.0,3.2,31.0,600.0,393.58,285.39
2016,5,11,14,15,206.5,441.0,3.1,30.5,624.0,383.67,276.98
2016,5,11,14,30,263.0,420.0,3.0,30.0,648.0,355.33,254.11
2016,5,11,14,45,249.5,404.0,2.95,30.0,613.0,318.89,226.49
2016,5,11,15,0,236.0,388.0,2.9,30.0,578.0,298.21,211.11
2016,5,11,15,15,202.5,369.0,2.9,30.0,526.5,262.11,186.51
2016,5,11,15,30,169.0,350.0,2.9,30.0,475.0,230.34,166.94
2016,5,11,15,45,198.0,323.5,2.9,30.0,460.0,204.8,159.71
2016,5,11,16,0,227.0,297.0,2.9,30.0,445.0,192.63,150.6
2016,5,11,16,15,173.0,273.5,2.85,29.5,381.0,179.68,141.06
2016,5,11,16,30,119.0,250.0,2.8,29.0,317.0,166.26,131.05
2016,5,11,16,45,310.0,201.0,2.8,29.0,352.0,134.85,106.05
2016,5,11,17,0,501.0,152.0,2.8,29.0,387.0,103.25,80.54
2016,5,11,17,15,459.0,140.0,2.65,28.5,334.0,96.82,75.7
2016,5,11,17,30,417.0,128.0,2.5,28.0,281.0,90.08,70.47
2016,5,11,17,45,360.0,113.5,2.35,27.5,229.5,81.17,63.27
2016,5,11,18,0,303.0,99.0,2.2,27.0,178.0,73.42,56.82
2016,5,11,18,15,235.5,79.0,2.25,26.5,131.5,59.27,44.69
2016,5,11,18,30,168.0,59.0,2.3,26.0,85.0,44.8,31.99
2016,5,11,18,45,98.5,36.0,2.35,25.5,50.0,27.93,16.84
2016,5,11,19,0,29.0,13.0,2.4,25.0,15.0,10.88,0.0
2016,5,11,19,15,14.5,6.5,2.65,24.5,7.5,5.55,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,4.0,1.1,19.5,4.0,3.41,0.0
2016,5,12,6,0,0.0,8.0,1.2,20.0,8.0,6.57,0.0
2016,5,12,6,15,0.0,22.0,1.4,20.5,22.0,18.14,8.88
2016,5,12,6,30,0.0,36.0,1.6,21.0,36.0,29.76,18.92
2016,5,12,6,45,0.0,53.0,1.8,21.5,53.0,45.32,32.1
2016,5,12,7,0,0.0,70.0,2.0,22.0,70.0,61.29,45.43
2016,5,12,7,15,0.0,89.0,2.0,22.5,89.0,79.17,60.06
2016,5,12,7,30,0.0,108.0,2.0,23.0,108.0,96.76,74.14
2016,5,12,7,45,14.5,143.5,2.05,23.5,150.5,146.04,114.11
2016,5,12,8,0,29.0,179.0,2.1,24.0,193.0,213.6,167.4
2016,5,12,8,15,14.5,123.0,2.05,24.0,130.0,120.34,92.4
2016,5,12,8,30,0.0,67.0,2.0,24.0,67.0,55.62,39.6
2016,5,12,8,45,0.0,48.0,2.0,24.5,48.0,39.82,26.68
2016,5,12,9,0,0.0,29.0,2.0,25.0,29.0,24.05,13.81
2016,5,12,9,15,0.0,26.5,1.95,25.5,26.5,21.99,12.08
2016,5,12,9,30,0.0,24.0,1.9,26.0,24.0,19.93,10.35
2016,5,12,9,45,36.0,199.0,1.85,26.5,228.5,221.3,168.62
2016,5,12,10,0,72.0,374.0,1.8,27.0,433.0,433.47,323.9
2016,5,12,10,15,63.5,383.0,1.7,27.0,437.0,427.58,317.23
2016,5,12,10,30,55.0,392.0,1.6,27.0,441.0,421.72,311.91
2016,5,12,10,45,37.0,355.0,1.55,27.5,388.5,361.93,267.57
2016,5,12,11,0,19.0,318.0,1.5,28.0,336.0,291.82,215.68
2016,5,12,11,15,189.5,377.5,1.5,28.0,558.0,523.28,385.24
2016,5,12,11,30,360.0,437.0,1.5,28.0,780.0,723.4,520.88
2016,5,12,11,45,328.0,457.5,1.55,28.0,773.5,691.65,496.86
2016,5,12,12,0,296.0,478.0,1.6,28.0,767.0,659.67,474.72
2016,5,12,12,15,523.5,350.5,1.65,28.0,862.5,707.54,511.68
2016,5,12,12,30,751.0,223.0,1.7,28.0,958.0,732.76,531.54
2016,5,12,12,45,429.5,356.5,1.75,28.5,776.5,581.12,422.24
2016,5,12,13,0,108.0,490.0,1.8,29.0,595.0,458.82,332.58
2016,5,12,13,15,423.5,355.0,1.85,29.0,758.5,514.28,374.65
2016,5,12,13,30,739.0,220.0,1.9,29.0,922.0,548.22,396.86
2016,5,12,13,45,735.5,216.0,1.95,29.0,902.0,497.9,357.78
2016,5,12,14,0,732.0,212.0,2.0,29.0,882.0,447.35,317.9
2016,5,12,14,15,723.5,209.5,2.0,28.5,854.0,395.9,276.84
2016,5,12,14,30,715.0,207.0,2.0,28.0,826.0,345.05,235.39
2016,5,12,14,45,688.5,212.0,2.0,28.0,788.5,295.35,194.87
2016,5,12,15,0,662.0,217.0,2.0,28.0,751.0,248.61,158.1
2016,5,12,15,15,422.5,283.5,1.95,28.0,618.0,217.52,145.29
2016,5,12,15,30,183.0,350.0,1.9,28.0,485.0,231.75,168.44
2016,5,12,15,45,392.5,269.5,1.9,28.0,534.0,155.35,121.22
2016,5,12,16,0,602.0,189.0,1.9,28.0,583.0,116.2,90.13
2016,5,12,16,15,577.0,181.5,1.8,27.5,534.5,115.81,90.34
2016,5,12,16,30,552.0,174.0,1.7,27.0,486.0,113.31,88.78
2016,5,12,16,45,519.0,165.0,1.6,26.5,435.0,109.54,86.17
2016,5,12,17,0,486.0,156.0,1.5,26.0,384.0,105.52,83.33
2016,5,12,17,15,445.0,144.0,1.35,25.5,332.5,99.2,78.52
2016,5,12,17,30,404.0,132.0,1.2,25.0,281.0,92.56,73.35
2016,5,12,17,45,350.0,117.0,1.1,25.0,230.5,83.43,65.78
2016,5,12,18,0,296.0,102.0,1.0,25.0,180.0,75.32,58.87
2016,5,12,18,15,230.0,82.0,0.95,24.5,134.0,61.24,46.74
2016,5,12,18,30,164.0,62.0,0.9,24.0,88.0,46.84,34.03
2016,5,12,18,45,82.0,39.0,0.9,23.5,52.0,30.53,19.23
2016,5,12,19,0,0.0,16.0,0.9,23.0,16.0,13.21,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.0,8.0,6.83,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.5,7.5,2.35,18.0,8.0,12.08,0.0
2016,5,13,6,0,17.0,15.0,2.4,18.0,16.0,32.68,10.62
2016,5,13,6,15,62.0,42.5,2.4,18.0,51.5,115.03,88.69
2016,5,13,6,30,107.0,70.0,2.4,18.0,87.0,189.95,154.07
2016,5,13,6,45,159.0,96.0,2.4,18.5,133.0,267.01,219.52
2016,5,13,7,0,211.0,122.0,2.4,19.0,179.0,362.14,296.9
2016,5,13,7,15,258.0,143.0,2.4,19.5,229.0,431.64,351.52
