Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,7,30,305.0,164.0,2.4,20.0,279.0,503.02,405.56
2016,5,13,7,45,344.5,181.0,2.4,21.0,330.5,563.1,448.26
2016,5,13,8,0,384.0,198.0,2.4,22.0,382.0,623.81,489.92
2016,5,13,8,15,416.0,211.5,2.4,22.5,432.0,672.7,522.62
2016,5,13,8,30,448.0,225.0,2.4,23.0,482.0,742.48,568.8
2016,5,13,8,45,469.5,238.0,2.4,23.5,529.0,779.12,590.93
2016,5,13,9,0,491.0,251.0,2.4,24.0,576.0,813.72,611.56
2016,5,13,9,15,511.5,260.0,2.35,24.5,620.0,840.64,626.44
2016,5,13,9,30,532.0,269.0,2.3,25.0,664.0,865.05,639.51
2016,5,13,9,45,556.0,271.5,2.25,25.5,705.0,883.39,648.68
2016,5,13,10,0,580.0,274.0,2.2,26.0,746.0,898.84,655.93
2016,5,13,10,15,592.5,279.5,2.1,26.0,779.0,902.81,656.26
2016,5,13,10,30,605.0,285.0,2.0,26.0,812.0,906.61,656.54
2016,5,13,10,45,623.0,283.0,1.95,26.5,840.5,902.07,651.05
2016,5,13,11,0,641.0,281.0,1.9,27.0,869.0,893.87,643.35
2016,5,13,11,15,647.0,283.0,1.85,27.0,888.5,874.68,629.65
2016,5,13,11,30,653.0,285.0,1.8,27.0,908.0,852.38,614.03
2016,5,13,11,45,693.5,259.5,1.75,27.5,928.0,832.61,599.82
2016,5,13,12,0,734.0,234.0,1.7,28.0,948.0,808.23,582.41
2016,5,13,12,15,735.0,234.5,1.65,28.0,952.0,771.12,556.66
2016,5,13,12,30,736.0,235.0,1.6,28.0,956.0,732.02,529.34
2016,5,13,12,45,733.0,235.5,1.6,28.0,951.0,688.6,498.99
2016,5,13,13,0,730.0,236.0,1.6,28.0,946.0,644.17,467.28
2016,5,13,13,15,726.5,235.0,1.6,28.0,933.5,597.56,433.29
2016,5,13,13,30,723.0,234.0,1.6,28.0,921.0,550.39,397.99
2016,5,13,13,45,720.0,229.5,1.6,28.0,901.5,500.63,359.88
2016,5,13,14,0,717.0,225.0,1.6,28.0,882.0,450.65,320.53
2016,5,13,14,15,599.0,284.0,1.6,28.0,821.0,401.05,282.41
2016,5,13,14,30,481.0,343.0,1.6,28.0,760.0,365.46,255.62
2016,5,13,14,45,556.0,291.0,1.6,28.0,754.5,317.34,215.04
2016,5,13,15,0,631.0,239.0,1.6,28.0,749.0,257.79,165.82
2016,5,13,15,15,575.5,246.0,1.55,28.0,693.0,216.23,137.87
2016,5,13,15,30,520.0,253.0,1.5,28.0,637.0,177.06,117.49
2016,5,13,15,45,537.5,233.5,1.5,28.0,608.0,138.45,107.66
2016,5,13,16,0,555.0,214.0,1.5,28.0,579.0,131.21,102.22
2016,5,13,16,15,529.0,205.0,1.45,27.5,530.5,128.55,100.61
2016,5,13,16,30,503.0,196.0,1.4,27.0,482.0,125.62,98.76
2016,5,13,16,45,472.0,184.5,1.35,27.0,431.5,120.79,95.17
2016,5,13,17,0,441.0,173.0,1.3,27.0,381.0,115.62,91.27
2016,5,13,17,15,400.5,159.0,1.2,26.5,329.5,108.37,85.77
2016,5,13,17,30,360.0,145.0,1.1,26.0,278.0,103.54,82.19
2016,5,13,17,45,311.0,127.0,1.0,25.5,228.0,91.72,72.59
2016,5,13,18,0,262.0,109.0,0.9,25.0,178.0,79.53,62.42
2016,5,13,18,15,200.5,86.5,0.9,24.5,132.0,64.01,49.1
2016,5,13,18,30,139.0,64.0,0.9,24.0,86.0,48.09,35.11
2016,5,13,18,45,69.5,40.0,0.9,24.0,51.0,31.21,19.83
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,13.21,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,6.83,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,14.0,10.5,1.6,20.5,11.5,18.33,0.0
2016,5,14,6,0,28.0,21.0,1.7,21.0,23.0,52.71,22.52
2016,5,14,6,15,97.5,42.0,1.7,21.0,57.0,154.74,119.86
2016,5,14,6,30,167.0,63.0,1.7,21.0,91.0,238.78,192.49
2016,5,14,6,45,237.0,77.0,1.7,21.5,133.5,315.3,256.68
2016,5,14,7,0,307.0,91.0,1.7,22.0,176.0,417.8,337.98
2016,5,14,7,15,258.5,120.0,1.65,22.5,202.5,398.2,320.37
2016,5,14,7,30,210.0,149.0,1.6,23.0,229.0,393.92,314.08
2016,5,14,7,45,174.5,177.0,1.55,24.0,250.0,375.59,296.76
2016,5,14,8,0,139.0,205.0,1.5,25.0,271.0,373.79,291.72
2016,5,14,8,15,115.5,228.0,1.5,25.0,288.0,374.72,290.34
2016,5,14,8,30,92.0,251.0,1.5,25.0,305.0,352.47,271.85
2016,5,14,8,45,72.0,266.0,1.5,25.5,310.0,344.02,263.39
2016,5,14,9,0,52.0,281.0,1.5,26.0,315.0,335.17,254.67
2016,5,14,9,15,45.5,293.5,1.45,26.0,325.5,336.99,254.91
2016,5,14,9,30,39.0,306.0,1.4,26.0,336.0,338.74,255.1
2016,5,14,9,45,31.5,305.0,1.4,26.0,330.0,325.08,244.19
2016,5,14,10,0,24.0,304.0,1.4,26.0,324.0,293.03,219.89
2016,5,14,10,15,34.0,341.0,1.3,26.0,370.5,355.18,265.13
2016,5,14,10,30,44.0,378.0,1.2,26.0,417.0,396.8,294.2
2016,5,14,10,45,34.0,362.5,1.15,26.0,393.5,366.25,271.2
2016,5,14,11,0,24.0,347.0,1.1,26.0,370.0,322.46,239.04
2016,5,14,11,15,17.0,280.0,1.0,25.5,297.0,254.48,189.45
2016,5,14,11,30,10.0,213.0,0.9,25.0,224.0,189.0,140.83
2016,5,14,11,45,13.5,264.5,0.8,25.0,278.5,234.92,175.24
2016,5,14,12,0,17.0,316.0,0.7,25.0,333.0,279.73,207.69
2016,5,14,12,15,18.5,330.0,0.65,25.0,348.5,290.29,214.89
2016,5,14,12,30,20.0,344.0,0.6,25.0,364.0,300.28,221.84
2016,5,14,12,45,10.0,230.5,0.6,25.0,240.5,198.2,146.76
2016,5,14,13,0,0.0,117.0,0.6,25.0,117.0,97.65,70.81
2016,5,14,13,15,1.0,129.0,0.65,24.5,130.0,107.93,79.22
2016,5,14,13,30,2.0,141.0,0.7,24.0,143.0,118.0,87.21
2016,5,14,13,45,1.0,102.5,0.8,24.0,103.5,85.85,62.29
2016,5,14,14,0,0.0,64.0,0.9,24.0,64.0,53.56,37.03
2016,5,14,14,15,0.0,78.0,1.0,23.5,78.0,65.25,46.47
2016,5,14,14,30,0.0,92.0,1.1,23.0,92.0,76.72,55.71
2016,5,14,14,45,0.0,94.0,1.25,23.0,94.0,78.35,57.08
2016,5,14,15,0,0.0,96.0,1.4,23.0,96.0,79.96,58.48
2016,5,14,15,15,0.0,111.0,1.45,22.5,111.0,91.87,68.2
2016,5,14,15,30,0.0,126.0,1.5,22.0,126.0,103.39,77.65
2016,5,14,15,45,0.0,128.0,1.6,22.0,128.0,104.62,82.51
2016,5,14,16,0,0.0,130.0,1.7,22.0,130.0,105.91,83.84
2016,5,14,16,15,12.0,170.0,1.65,21.5,177.0,134.67,108.25
2016,5,14,16,30,24.0,210.0,1.6,21.0,224.0,160.57,130.3
2016,5,14,16,45,12.0,148.5,1.6,21.0,155.5,117.89,95.04
2016,5,14,17,0,0.0,87.0,1.6,21.0,87.0,72.02,56.52
2016,5,14,17,15,0.0,75.0,1.65,20.5,75.0,62.22,48.47
2016,5,14,17,30,0.0,63.0,1.7,20.0,63.0,52.19,40.04
2016,5,14,17,45,120.5,87.5,1.75,20.0,119.5,67.77,53.68
2016,5,14,18,0,241.0,112.0,1.8,20.0,176.0,81.28,65.33
2016,5,14,18,15,183.5,88.5,2.05,19.5,131.0,65.23,51.24
2016,5,14,18,30,126.0,65.0,2.3,19.0,86.0,49.42,37.06
2016,5,14,18,45,79.5,41.0,2.55,19.0,52.5,31.97,21.01
2016,5,14,19,0,33.0,17.0,2.8,19.0,19.0,13.98,0.0
2016,5,14,19,15,16.5,8.5,2.9,19.0,9.5,7.26,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,10.5,2.65,14.0,10.5,8.96,0.0
2016,5,15,6,0,0.0,21.0,2.7,14.0,21.0,19.04,5.31
2016,5,15,6,15,56.5,44.0,2.7,14.0,53.5,112.57,88.38
2016,5,15,6,30,113.0,67.0,2.7,14.0,86.0,187.34,154.83
2016,5,15,6,45,186.0,82.0,2.75,14.5,127.5,280.74,235.39
2016,5,15,7,0,259.0,97.0,2.8,15.0,169.0,364.4,305.76
2016,5,15,7,15,158.5,123.0,2.8,15.0,170.0,293.7,245.19
2016,5,15,7,30,58.0,149.0,2.8,15.0,171.0,214.72,176.62
2016,5,15,7,45,41.0,163.5,2.85,15.5,180.0,210.99,172.15
2016,5,15,8,0,24.0,178.0,2.9,16.0,189.0,189.13,152.65
2016,5,15,8,15,89.0,217.5,2.9,16.5,267.5,313.99,254.61
2016,5,15,8,30,154.0,257.0,2.9,17.0,346.0,443.39,355.39
2016,5,15,8,45,141.5,282.0,2.95,17.5,369.0,455.29,361.38
2016,5,15,9,0,129.0,307.0,3.0,18.0,392.0,465.81,366.88
2016,5,15,9,15,167.5,330.0,2.95,18.5,449.5,524.76,410.17
2016,5,15,9,30,206.0,353.0,2.9,19.0,507.0,582.46,451.26
2016,5,15,9,45,180.0,376.0,2.9,19.5,516.0,573.05,441.03
2016,5,15,10,0,154.0,399.0,2.9,20.0,525.0,562.55,430.59
2016,5,15,10,15,164.5,417.5,2.85,20.0,557.0,582.68,444.36
2016,5,15,10,30,175.0,436.0,2.8,20.0,589.0,601.17,456.7
2016,5,15,10,45,154.5,450.0,2.8,20.5,588.0,583.81,441.84
2016,5,15,11,0,134.0,464.0,2.8,21.0,587.0,566.15,427.1
2016,5,15,11,15,80.5,418.5,2.7,21.0,493.5,449.72,341.08
2016,5,15,11,30,27.0,373.0,2.6,21.0,400.0,353.74,268.73
2016,5,15,11,45,21.0,330.0,2.55,21.5,351.0,297.28,226.05
2016,5,15,12,0,15.0,287.0,2.5,22.0,302.0,253.63,192.59
2016,5,15,12,15,17.0,312.5,2.45,22.0,329.5,274.57,208.43
2016,5,15,12,30,19.0,338.0,2.4,22.0,357.0,294.66,223.36
2016,5,15,12,45,29.0,379.0,2.35,22.0,407.5,330.95,250.39
2016,5,15,13,0,39.0,420.0,2.3,22.0,458.0,362.6,273.6
2016,5,15,13,15,34.5,401.5,2.3,22.0,435.0,338.5,255.55
2016,5,15,13,30,30.0,383.0,2.3,22.0,412.0,315.6,238.57
2016,5,15,13,45,21.5,318.0,2.3,22.5,338.5,265.85,201.01
2016,5,15,14,0,13.0,253.0,2.3,23.0,265.0,209.93,158.54
2016,5,15,14,15,15.0,272.0,2.3,22.5,285.5,223.02,169.03
2016,5,15,14,30,17.0,291.0,2.3,22.0,306.0,235.07,178.57
2016,5,15,14,45,18.5,289.5,2.3,22.0,305.0,231.32,175.75
2016,5,15,15,0,20.0,288.0,2.3,22.0,304.0,227.13,172.7
2016,5,15,15,15,136.5,315.5,2.3,22.0,417.0,227.32,168.29
2016,5,15,15,30,253.0,343.0,2.3,22.0,530.0,220.48,161.58
2016,5,15,15,45,161.5,316.0,2.3,22.0,432.5,200.54,161.15
2016,5,15,16,0,70.0,289.0,2.3,22.0,335.0,197.77,159.41
2016,5,15,16,15,40.5,240.0,2.25,21.5,266.5,169.9,137.34
2016,5,15,16,30,11.0,191.0,2.2,21.0,198.0,148.0,119.93
2016,5,15,16,45,5.5,120.5,2.15,21.0,124.0,97.74,78.12
2016,5,15,17,0,0.0,50.0,2.1,21.0,50.0,41.39,30.23
2016,5,15,17,15,0.0,43.5,1.95,20.5,43.5,35.97,25.75
2016,5,15,17,30,0.0,37.0,1.8,20.0,37.0,30.56,21.18
2016,5,15,17,45,0.0,30.5,1.7,20.0,30.5,25.16,16.5
2016,5,15,18,0,0.0,24.0,1.6,20.0,24.0,19.77,11.76
2016,5,15,18,15,0.0,18.0,1.45,19.5,18.0,14.81,7.36
2016,5,15,18,30,0.0,12.0,1.3,19.0,12.0,9.86,2.92
2016,5,15,18,45,0.0,7.5,1.15,19.0,7.5,6.15,0.0
2016,5,15,19,0,0.0,3.0,1.0,19.0,3.0,2.46,0.0
2016,5,15,19,15,0.0,1.5,0.95,19.0,1.5,1.28,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,18.0,5.0,4.27,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,8.22,0.0
2016,5,16,6,15,0.0,23.5,2.05,18.0,23.5,19.39,10.14
2016,5,16,6,30,0.0,37.0,2.3,18.0,37.0,30.59,19.94
2016,5,16,6,45,0.0,54.0,2.55,18.5,54.0,46.01,33.13
2016,5,16,7,0,0.0,71.0,2.8,19.0,71.0,61.96,46.58
2016,5,16,7,15,0.0,89.0,3.0,19.0,89.0,78.73,60.56
2016,5,16,7,30,0.0,107.0,3.2,19.0,107.0,95.25,74.12
2016,5,16,7,45,0.0,125.5,3.4,19.5,125.5,112.11,87.58
2016,5,16,8,0,0.0,144.0,3.6,20.0,144.0,128.8,100.69
2016,5,16,8,15,2.5,160.5,3.7,20.0,162.0,145.76,114.15
2016,5,16,8,30,5.0,177.0,3.8,20.0,180.0,162.72,127.49
2016,5,16,8,45,2.5,158.5,3.9,20.5,160.0,140.32,108.74
2016,5,16,9,0,0.0,140.0,4.0,21.0,140.0,119.62,91.52
2016,5,16,9,15,6.5,189.0,3.95,21.5,194.0,171.17,132.36
2016,5,16,9,30,13.0,238.0,3.9,22.0,248.0,223.01,172.51
2016,5,16,9,45,13.0,246.0,3.85,22.5,257.0,228.89,176.2
2016,5,16,10,0,13.0,254.0,3.8,23.0,266.0,234.78,179.99
2016,5,16,10,15,13.5,262.0,3.65,23.0,274.5,241.13,184.48
2016,5,16,10,30,14.0,270.0,3.5,23.0,283.0,247.4,188.91
2016,5,16,10,45,22.5,321.5,3.35,23.5,342.5,300.47,228.63
2016,5,16,11,0,31.0,373.0,3.2,24.0,402.0,368.11,278.16
2016,5,16,11,15,30.5,379.0,3.05,24.5,407.5,367.82,276.66
2016,5,16,11,30,30.0,385.0,2.9,25.0,413.0,367.22,275.21
2016,5,16,11,45,53.0,429.5,2.8,25.5,481.0,420.06,313.28
2016,5,16,12,0,76.0,474.0,2.7,26.0,549.0,469.02,347.52
2016,5,16,12,15,223.5,461.0,2.75,26.0,681.0,564.5,418.0
2016,5,16,12,30,371.0,448.0,2.8,26.0,813.0,641.51,473.08
2016,5,16,12,45,263.0,475.0,2.85,26.0,733.0,561.21,414.19
2016,5,16,13,0,155.0,502.0,2.9,26.0,653.0,493.87,364.9
2016,5,16,13,15,85.5,399.0,3.0,26.0,482.5,366.15,272.68
2016,5,16,13,30,16.0,296.0,3.1,26.0,312.0,248.89,185.99
2016,5,16,13,45,18.5,312.0,3.25,26.5,330.0,259.9,194.23
2016,5,16,14,0,21.0,328.0,3.4,27.0,348.0,270.02,201.44
2016,5,16,14,15,26.5,340.5,3.5,26.5,364.5,266.15,198.89
2016,5,16,14,30,32.0,353.0,3.6,26.0,381.0,270.09,202.17
2016,5,16,14,45,42.0,355.0,3.7,26.0,390.0,266.94,199.53
2016,5,16,15,0,52.0,357.0,3.8,26.0,399.0,261.98,195.54
2016,5,16,15,15,70.0,349.5,3.85,25.5,403.5,250.85,187.17
2016,5,16,15,30,88.0,342.0,3.9,25.0,408.0,237.25,177.89
2016,5,16,15,45,214.5,309.5,4.0,25.0,455.0,198.53,158.14
2016,5,16,16,0,341.0,277.0,4.1,25.0,502.0,172.35,137.4
2016,5,16,16,15,215.5,263.0,4.1,24.5,401.0,175.25,140.53
2016,5,16,16,30,90.0,249.0,4.1,24.0,300.0,174.09,140.33
2016,5,16,16,45,62.5,216.0,4.1,24.0,250.0,154.04,124.24
2016,5,16,17,0,35.0,183.0,4.1,24.0,200.0,133.28,107.41
2016,5,16,17,15,30.5,160.5,4.05,23.5,174.0,118.35,95.47
2016,5,16,17,30,26.0,138.0,4.0,23.0,148.0,103.07,83.02
2016,5,16,17,45,257.5,105.5,3.95,22.5,176.5,77.56,61.52
2016,5,16,18,0,489.0,73.0,3.9,22.0,205.0,56.25,43.27
2016,5,16,18,15,413.5,62.0,3.65,21.5,156.0,48.69,36.62
2016,5,16,18,30,338.0,51.0,3.4,21.0,107.0,39.04,27.92
2016,5,16,18,45,237.0,36.0,3.2,20.5,68.0,27.77,17.52
2016,5,16,19,0,136.0,21.0,3.0,20.0,29.0,16.32,2.19
2016,5,16,19,15,68.0,10.5,2.9,19.5,14.5,8.96,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,6.5,2.0,17.0,6.5,5.55,0.0
2016,5,17,6,0,0.0,13.0,2.4,17.0,13.0,10.7,1.02
2016,5,17,6,15,0.0,29.5,2.55,17.5,29.5,24.38,14.27
2016,5,17,6,30,0.0,46.0,2.7,18.0,46.0,40.4,28.13
2016,5,17,6,45,0.0,66.5,2.85,18.5,66.5,60.87,45.58
2016,5,17,7,0,0.0,87.0,3.0,19.0,87.0,80.58,62.13
2016,5,17,7,15,0.0,61.0,3.1,19.0,61.0,50.53,36.95
2016,5,17,7,30,0.0,35.0,3.2,19.0,35.0,28.9,18.73
2016,5,17,7,45,13.0,107.5,3.35,19.5,113.5,105.69,83.01
2016,5,17,8,0,26.0,180.0,3.5,20.0,192.0,193.04,153.89
2016,5,17,8,15,32.0,204.5,3.5,20.5,221.5,241.19,191.39
2016,5,17,8,30,38.0,229.0,3.5,21.0,251.0,271.04,213.87
2016,5,17,8,45,22.0,209.5,3.5,21.5,222.5,210.38,164.53
2016,5,17,9,0,6.0,190.0,3.5,22.0,194.0,172.87,133.57
2016,5,17,9,15,5.5,186.5,3.45,22.0,190.5,167.76,129.2
2016,5,17,9,30,5.0,183.0,3.4,22.0,187.0,163.08,125.16
2016,5,17,9,45,11.0,231.0,3.35,22.5,240.5,212.74,163.58
2016,5,17,10,0,17.0,279.0,3.3,23.0,294.0,262.18,200.98
2016,5,17,10,15,16.5,282.0,3.25,23.0,296.5,262.54,200.7
2016,5,17,10,30,16.0,285.0,3.2,23.0,299.0,262.99,200.66
2016,5,17,10,45,20.0,316.5,3.15,23.5,335.0,293.53,223.13
2016,5,17,11,0,24.0,348.0,3.1,24.0,371.0,323.33,244.66
2016,5,17,11,15,19.5,315.5,3.05,24.0,334.0,287.9,217.69
2016,5,17,11,30,15.0,283.0,3.0,24.0,297.0,253.69,191.71
2016,5,17,11,45,34.0,365.5,2.95,24.5,398.5,347.53,261.69
2016,5,17,12,0,53.0,448.0,2.9,25.0,500.0,428.18,319.68
2016,5,17,12,15,88.0,475.0,2.85,25.0,561.5,468.94,349.11
2016,5,17,12,30,123.0,502.0,2.8,25.0,623.0,505.9,375.46
2016,5,17,12,45,464.5,339.0,2.8,25.0,792.5,592.87,442.69
2016,5,17,13,0,806.0,176.0,2.8,25.0,962.0,647.23,483.05
2016,5,17,13,15,507.5,331.0,2.8,25.0,824.0,547.62,406.8
2016,5,17,13,30,209.0,486.0,2.8,25.0,686.0,476.16,352.54
2016,5,17,13,45,294.0,447.0,2.8,25.0,721.5,460.79,340.67
2016,5,17,14,0,379.0,408.0,2.8,25.0,757.0,446.02,327.47
2016,5,17,14,15,574.0,289.5,2.8,25.0,799.0,398.47,287.05
2016,5,17,14,30,769.0,171.0,2.8,25.0,841.0,348.6,241.01
2016,5,17,14,45,764.5,164.5,2.85,25.0,808.0,295.59,196.02
2016,5,17,15,0,760.0,158.0,2.9,25.0,775.0,242.98,152.51
2016,5,17,15,15,508.5,251.0,2.9,25.0,654.5,214.1,141.02
2016,5,17,15,30,257.0,344.0,2.9,25.0,534.0,222.46,161.07
2016,5,17,15,45,269.5,317.5,2.95,25.0,506.0,189.06,150.23
2016,5,17,16,0,282.0,291.0,3.0,25.0,478.0,178.32,142.04
2016,5,17,16,15,247.0,271.0,2.95,24.5,425.5,169.23,135.37
2016,5,17,16,30,212.0,251.0,2.9,24.0,373.0,168.47,135.48
2016,5,17,16,45,299.5,211.0,2.9,24.0,364.0,140.2,112.6
2016,5,17,17,0,387.0,171.0,2.9,24.0,355.0,113.3,90.59
2016,5,17,17,15,362.0,153.5,2.8,23.5,309.0,108.63,87.2
2016,5,17,17,30,337.0,136.0,2.7,23.0,263.0,97.74,78.42
2016,5,17,17,45,302.5,118.0,2.65,23.0,218.0,86.02,68.6
2016,5,17,18,0,268.0,100.0,2.6,23.0,173.0,73.89,58.23
2016,5,17,18,15,218.0,80.5,2.6,22.5,131.0,60.29,46.43
2016,5,17,18,30,168.0,61.0,2.6,22.0,89.0,46.32,34.03
2016,5,17,18,45,100.5,41.0,2.6,22.0,56.0,31.61,20.63
2016,5,17,19,0,33.0,21.0,2.6,22.0,23.0,16.98,3.26
2016,5,17,19,15,16.5,10.5,2.65,21.5,11.5,8.96,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,9.5,3.8,15.0,9.5,8.11,0.0
2016,5,18,6,0,0.0,19.0,3.8,15.0,19.0,15.69,4.53
2016,5,18,6,15,12.5,40.5,3.75,15.0,43.0,56.97,41.7
2016,5,18,6,30,25.0,62.0,3.7,15.0,67.0,92.24,72.95
2016,5,18,6,45,44.5,84.0,3.7,15.5,95.5,133.04,108.6
2016,5,18,7,0,64.0,106.0,3.7,16.0,124.0,173.95,143.64
2016,5,18,7,15,32.0,92.5,3.65,16.0,101.5,121.06,98.24
2016,5,18,7,30,0.0,79.0,3.6,16.0,79.0,66.29,50.62
2016,5,18,7,45,0.0,103.5,3.6,16.5,103.5,89.26,69.61
2016,5,18,8,0,0.0,128.0,3.6,17.0,128.0,112.2,88.19
2016,5,18,8,15,141.0,186.5,3.5,17.5,268.0,347.33,282.93
2016,5,18,8,30,282.0,245.0,3.4,18.0,408.0,578.53,461.33
2016,5,18,8,45,310.5,263.0,3.35,18.5,458.0,625.47,492.88
2016,5,18,9,0,339.0,281.0,3.3,19.0,508.0,671.22,523.9
2016,5,18,9,15,172.5,236.5,3.3,19.0,352.0,424.2,335.18
2016,5,18,9,30,6.0,192.0,3.3,19.0,196.0,172.41,133.62
2016,5,18,9,45,11.5,233.5,3.3,19.5,242.5,215.56,167.69
2016,5,18,10,0,17.0,275.0,3.3,20.0,289.0,258.39,200.38
2016,5,18,10,15,273.0,304.5,3.25,20.5,543.5,592.09,457.96
2016,5,18,10,30,529.0,334.0,3.2,21.0,798.0,878.32,659.99
2016,5,18,10,45,381.5,397.5,3.15,21.5,737.5,765.1,573.58
2016,5,18,11,0,234.0,461.0,3.1,22.0,677.0,656.35,492.08
2016,5,18,11,15,254.0,452.5,3.05,22.0,691.5,663.92,497.71
2016,5,18,11,30,274.0,444.0,3.0,22.0,706.0,655.28,491.41
2016,5,18,11,45,145.0,373.5,2.95,22.5,512.5,457.21,346.06
2016,5,18,12,0,16.0,303.0,2.9,23.0,319.0,268.01,202.48
2016,5,18,12,15,88.0,405.0,2.85,23.0,491.5,410.32,310.3
2016,5,18,12,30,160.0,507.0,2.8,23.0,664.0,536.61,401.34
2016,5,18,12,45,88.5,411.0,2.8,23.5,498.0,396.75,297.97
2016,5,18,13,0,17.0,315.0,2.8,24.0,332.0,269.45,202.63
2016,5,18,13,15,59.0,395.0,2.8,24.0,452.0,348.02,261.79
2016,5,18,13,30,101.0,475.0,2.8,24.0,572.0,419.39,313.52
2016,5,18,13,45,164.0,467.5,2.85,24.0,620.5,422.59,315.04
2016,5,18,14,0,227.0,460.0,2.9,24.0,669.0,426.58,316.44
2016,5,18,14,15,200.5,447.5,2.95,24.0,628.0,387.94,287.28
2016,5,18,14,30,174.0,435.0,3.0,24.0,587.0,352.51,260.73
2016,5,18,14,45,129.0,408.5,3.1,24.0,519.0,307.9,228.28
2016,5,18,15,0,84.0,382.0,3.2,24.0,451.0,282.85,211.15
2016,5,18,15,15,49.0,313.5,3.3,23.5,353.5,228.29,171.95
2016,5,18,15,30,14.0,245.0,3.4,23.0,256.0,190.47,145.23
2016,5,18,15,45,17.5,243.5,3.5,23.0,256.0,186.29,149.37
2016,5,18,16,0,21.0,242.0,3.6,23.0,256.0,184.19,148.1
2016,5,18,16,15,57.0,246.0,3.65,22.5,280.0,173.61,140.17
2016,5,18,16,30,93.0,250.0,3.7,22.0,304.0,174.78,141.92
2016,5,18,16,45,46.5,188.0,3.75,22.0,215.0,137.94,111.69
2016,5,18,17,0,0.0,126.0,3.8,22.0,126.0,101.01,80.97
2016,5,18,17,15,0.0,110.0,3.8,21.5,110.0,88.68,70.94
2016,5,18,17,30,0.0,94.0,3.8,21.0,94.0,76.24,60.62
2016,5,18,17,45,0.0,78.0,3.8,20.5,78.0,63.69,50.01
2016,5,18,18,0,0.0,62.0,3.8,20.0,62.0,51.04,39.1
2016,5,18,18,15,0.0,47.0,3.65,19.5,47.0,38.89,28.42
2016,5,18,18,30,0.0,32.0,3.5,19.0,32.0,26.42,17.3
2016,5,18,18,45,0.0,20.0,3.35,18.5,20.0,16.48,8.28
2016,5,18,19,0,0.0,8.0,3.2,18.0,8.0,6.57,0.0
2016,5,18,19,15,0.0,4.0,3.15,17.5,4.0,3.41,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,15.0,1.0,0.82,0.0
2016,5,19,6,30,0.0,2.0,3.1,15.0,2.0,1.64,0.0
2016,5,19,6,45,0.0,3.0,3.35,15.0,3.0,2.46,0.0
2016,5,19,7,0,0.0,4.0,3.6,15.0,4.0,3.29,0.0
2016,5,19,7,15,0.0,18.5,3.4,15.0,18.5,15.24,7.44
2016,5,19,7,30,0.0,33.0,3.2,15.0,33.0,27.24,17.68
2016,5,19,7,45,0.0,28.0,3.0,15.5,28.0,23.12,14.05
2016,5,19,8,0,0.0,23.0,2.8,16.0,23.0,19.0,10.46
2016,5,19,8,15,0.0,26.0,2.85,16.0,26.0,21.5,12.51
2016,5,19,8,30,0.0,29.0,2.9,16.0,29.0,24.01,14.56
2016,5,19,8,45,0.0,46.5,3.0,16.5,46.5,38.57,26.61
2016,5,19,9,0,0.0,64.0,3.1,17.0,64.0,53.2,38.55
2016,5,19,9,15,0.0,69.0,3.05,17.0,69.0,57.42,41.9
2016,5,19,9,30,0.0,74.0,3.0,17.0,74.0,61.65,45.25
2016,5,19,9,45,0.0,90.0,2.95,17.0,90.0,75.11,56.13
2016,5,19,10,0,0.0,106.0,2.9,17.0,106.0,88.96,67.25
2016,5,19,10,15,1.0,125.0,2.5,17.0,126.0,106.41,81.24
2016,5,19,10,30,2.0,144.0,2.1,17.0,146.0,123.8,95.05
2016,5,19,10,45,6.0,176.0,1.7,17.5,182.0,155.23,119.76
2016,5,19,11,0,10.0,208.0,1.3,18.0,218.0,186.32,143.63
2016,5,19,11,15,19.5,296.0,1.25,18.0,315.0,270.77,208.53
2016,5,19,11,30,29.0,384.0,1.2,18.0,412.0,365.46,278.83
2016,5,19,11,45,131.5,440.5,1.2,18.5,569.0,504.95,381.32
2016,5,19,12,0,234.0,497.0,1.2,19.0,726.0,621.94,462.81
2016,5,19,12,15,319.0,466.5,1.2,19.5,780.0,644.8,477.83
2016,5,19,12,30,404.0,436.0,1.2,20.0,834.0,656.54,485.55
2016,5,19,12,45,414.0,433.0,1.2,20.5,839.0,631.98,466.79
2016,5,19,13,0,424.0,430.0,1.2,21.0,844.0,601.6,444.12
2016,5,19,13,15,223.5,393.0,1.2,21.5,611.5,432.33,322.25
2016,5,19,13,30,23.0,356.0,1.2,22.0,379.0,299.13,224.23
2016,5,19,13,45,22.5,346.0,1.2,22.5,367.5,287.77,216.08
2016,5,19,14,0,22.0,336.0,1.2,23.0,356.0,276.58,207.47
2016,5,19,14,15,43.0,369.0,1.2,23.0,407.0,291.6,218.28
2016,5,19,14,30,64.0,402.0,1.2,23.0,458.0,311.36,232.13
2016,5,19,14,45,39.0,331.5,1.2,23.5,365.5,252.06,188.31
2016,5,19,15,0,14.0,261.0,1.2,24.0,273.0,207.44,155.76
2016,5,19,15,15,9.5,219.5,1.3,23.5,227.5,174.84,131.85
2016,5,19,15,30,5.0,178.0,1.4,23.0,182.0,142.8,107.92
2016,5,19,15,45,5.0,182.5,1.5,23.0,186.5,144.67,114.97
2016,5,19,16,0,5.0,187.0,1.6,23.0,191.0,147.23,117.43
2016,5,19,16,15,2.5,172.5,1.75,22.5,174.5,136.36,109.1
2016,5,19,16,30,0.0,158.0,1.9,22.0,158.0,125.37,100.6
2016,5,19,16,45,6.0,161.5,2.05,22.0,164.5,126.96,102.34
2016,5,19,17,0,12.0,165.0,2.2,22.0,171.0,128.1,103.71
2016,5,19,17,15,8.0,145.5,2.2,21.5,149.5,113.52,91.96
2016,5,19,17,30,4.0,126.0,2.2,21.0,128.0,98.81,79.92
2016,5,19,17,45,2.0,105.5,2.2,21.0,106.5,83.33,66.83
2016,5,19,18,0,0.0,85.0,2.2,21.0,85.0,67.72,53.38
2016,5,19,18,15,0.0,65.0,2.05,20.5,65.0,52.33,39.96
2016,5,19,18,30,0.0,45.0,1.9,20.0,45.0,36.78,26.17
2016,5,19,18,45,0.0,29.0,1.8,19.5,29.0,23.97,14.58
2016,5,19,19,0,0.0,13.0,1.7,19.0,13.0,10.7,0.86
2016,5,19,19,15,0.0,6.5,1.7,18.5,6.5,5.55,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,74.0,12.5,0.8,14.5,18.0,60.29,0.0
2016,5,20,6,0,148.0,25.0,0.9,15.0,36.0,176.18,116.13
2016,5,20,6,15,251.0,40.0,0.9,15.5,77.5,282.18,227.03
2016,5,20,6,30,354.0,55.0,0.9,16.0,119.0,390.73,318.73
2016,5,20,6,45,177.0,43.5,0.9,16.5,75.5,230.43,190.59
2016,5,20,7,0,0.0,32.0,0.9,17.0,32.0,26.4,16.76
2016,5,20,7,15,0.0,54.0,0.9,17.5,54.0,44.69,32.33
2016,5,20,7,30,0.0,76.0,0.9,18.0,76.0,63.33,47.78
2016,5,20,7,45,0.0,100.5,0.9,18.5,100.5,86.2,66.42
2016,5,20,8,0,0.0,125.0,0.9,19.0,125.0,109.09,84.7
2016,5,20,8,15,4.5,157.0,0.95,19.5,160.0,143.92,112.45
2016,5,20,8,30,9.0,189.0,1.0,20.0,195.0,178.72,139.56
2016,5,20,8,45,16.5,219.5,1.05,21.0,230.5,214.83,166.94
2016,5,20,9,0,24.0,250.0,1.1,22.0,266.0,250.65,193.46
2016,5,20,9,15,25.5,269.0,1.15,22.0,287.5,268.35,206.29
2016,5,20,9,30,27.0,288.0,1.2,22.0,309.0,306.49,234.46
2016,5,20,9,45,34.0,316.5,1.3,22.5,344.0,339.29,258.05
2016,5,20,10,0,41.0,345.0,1.4,23.0,379.0,371.13,280.64
2016,5,20,10,15,138.5,388.0,1.45,23.5,509.0,526.04,393.82
2016,5,20,10,30,236.0,431.0,1.5,24.0,639.0,655.42,483.32
2016,5,20,10,45,545.5,287.0,1.6,24.5,786.0,829.9,606.7
2016,5,20,11,0,855.0,143.0,1.7,25.0,933.0,942.51,680.33
2016,5,20,11,15,859.0,144.0,1.7,25.0,952.5,919.23,663.54
2016,5,20,11,30,863.0,145.0,1.7,25.0,972.0,892.76,646.24
2016,5,20,11,45,650.5,289.0,1.75,25.5,917.0,823.43,596.95
2016,5,20,12,0,438.0,433.0,1.8,26.0,862.0,740.13,535.49
2016,5,20,12,15,659.5,285.5,1.8,26.0,934.0,757.28,552.09
2016,5,20,12,30,881.0,138.0,1.8,26.0,1006.0,751.53,551.51
2016,5,20,12,45,878.0,139.0,1.8,26.0,1000.5,707.44,519.73
2016,5,20,13,0,875.0,140.0,1.8,26.0,995.0,662.03,486.61
2016,5,20,13,15,872.0,139.5,1.8,26.0,982.0,614.35,451.04
2016,5,20,13,30,869.0,139.0,1.8,26.0,969.0,565.57,413.65
2016,5,20,13,45,861.5,139.0,1.8,26.5,947.5,513.97,372.42
2016,5,20,14,0,854.0,139.0,1.8,27.0,926.0,462.0,329.89
2016,5,20,14,15,846.5,137.5,1.8,27.0,898.0,408.9,286.18
2016,5,20,14,30,839.0,136.0,1.8,27.0,870.0,355.85,241.65
2016,5,20,14,45,832.0,132.5,1.85,27.0,835.5,301.96,196.36
2016,5,20,15,0,825.0,129.0,1.9,27.0,801.0,240.25,146.27
2016,5,20,15,15,812.5,126.0,1.95,26.5,760.5,185.96,105.67
2016,5,20,15,30,800.0,123.0,2.0,26.0,720.0,133.24,73.98
2016,5,20,15,45,782.5,121.0,2.05,26.0,673.5,82.8,63.22
2016,5,20,16,0,765.0,119.0,2.1,26.0,627.0,83.32,63.91
2016,5,20,16,15,744.0,115.0,2.1,26.0,577.5,82.54,63.47
2016,5,20,16,30,723.0,111.0,2.1,26.0,528.0,74.3,56.83
2016,5,20,16,45,694.0,106.5,2.15,26.0,475.5,72.98,55.96
2016,5,20,17,0,665.0,102.0,2.2,26.0,423.0,71.56,54.99
2016,5,20,17,15,628.0,96.0,2.1,25.5,369.5,68.89,53.07
2016,5,20,17,30,591.0,90.0,2.0,25.0,316.0,66.1,50.99
2016,5,20,17,45,540.5,82.0,1.9,24.5,263.0,61.52,47.32
2016,5,20,18,0,490.0,74.0,1.8,24.0,210.0,56.79,43.38
2016,5,20,18,15,418.0,63.5,1.65,23.5,161.0,49.69,37.21
2016,5,20,18,30,346.0,53.0,1.5,23.0,112.0,40.49,29.01
2016,5,20,18,45,242.5,38.0,1.4,22.5,72.0,29.25,18.8
2016,5,20,19,0,139.0,23.0,1.3,22.0,32.0,17.83,5.62
2016,5,20,19,15,69.5,11.5,1.35,21.5,16.0,9.82,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,13.5,24.66,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,27.0,68.8,42.29
2016,5,21,6,15,101.5,49.0,2.35,20.0,65.0,168.11,132.41
2016,5,21,6,30,160.0,74.0,2.4,20.0,103.0,249.96,202.85
2016,5,21,6,45,80.0,53.5,2.45,20.5,68.0,130.62,105.68
2016,5,21,7,0,0.0,33.0,2.5,21.0,33.0,27.23,17.18
2016,5,21,7,15,35.5,93.5,2.5,21.5,107.5,125.11,99.71
2016,5,21,7,30,71.0,154.0,2.5,22.0,182.0,232.14,186.59
2016,5,21,7,45,35.5,139.0,2.55,22.5,153.0,173.82,137.56
2016,5,21,8,0,0.0,124.0,2.6,23.0,124.0,108.05,82.57
2016,5,21,8,15,51.5,190.5,2.6,23.5,220.5,243.04,191.34
2016,5,21,8,30,103.0,257.0,2.6,24.0,317.0,369.57,288.5
2016,5,21,8,45,175.0,279.5,2.65,24.5,392.5,485.19,374.69
2016,5,21,9,0,247.0,302.0,2.7,25.0,468.0,601.6,458.12
2016,5,21,9,15,249.0,325.5,2.7,25.0,503.0,624.22,471.87
2016,5,21,9,30,251.0,349.0,2.7,25.0,538.0,644.99,484.86
2016,5,21,9,45,254.0,369.5,2.7,25.5,569.5,661.58,494.03
2016,5,21,10,0,257.0,390.0,2.7,26.0,601.0,676.28,501.89
2016,5,21,10,15,174.0,406.5,2.65,26.0,552.0,580.35,431.56
2016,5,21,10,30,91.0,423.0,2.6,26.0,503.0,487.62,362.96
2016,5,21,10,45,109.0,443.5,2.6,26.0,542.5,517.09,384.28
2016,5,21,11,0,127.0,464.0,2.6,26.0,582.0,559.62,413.81
2016,5,21,11,15,109.0,468.0,2.55,26.0,571.0,521.93,385.97
2016,5,21,11,30,91.0,472.0,2.5,26.0,560.0,499.78,369.42
2016,5,21,11,45,206.0,473.5,2.5,26.5,674.5,596.68,439.14
2016,5,21,12,0,321.0,475.0,2.5,27.0,789.0,678.54,495.5
2016,5,21,12,15,192.5,471.0,2.45,27.0,659.5,549.77,403.2
2016,5,21,12,30,64.0,467.0,2.4,27.0,530.0,434.53,319.63
2016,5,21,12,45,86.0,480.0,2.4,27.0,564.5,449.83,331.22
2016,5,21,13,0,108.0,493.0,2.4,27.0,599.0,462.26,339.94
2016,5,21,13,15,64.0,412.5,2.4,27.0,475.0,364.33,269.32
2016,5,21,13,30,20.0,332.0,2.4,27.0,351.0,279.17,207.19
2016,5,21,13,45,367.5,278.0,2.45,27.5,617.0,376.76,277.92
2016,5,21,14,0,715.0,224.0,2.5,28.0,883.0,455.61,327.75
2016,5,21,14,15,707.0,221.0,2.55,28.0,856.5,405.33,286.36
2016,5,21,14,30,699.0,218.0,2.6,28.0,830.0,355.61,245.28
2016,5,21,14,45,357.0,242.0,2.65,28.0,554.0,243.67,169.13
2016,5,21,15,0,15.0,266.0,2.7,28.0,278.0,211.31,157.06
2016,5,21,15,15,37.0,297.0,2.75,27.5,325.0,217.52,161.51
2016,5,21,15,30,59.0,328.0,2.8,27.0,372.0,229.24,170.72
2016,5,21,15,45,286.5,274.0,2.85,27.0,467.0,168.08,132.13
2016,5,21,16,0,514.0,220.0,2.9,27.0,562.0,133.05,104.26
2016,5,21,16,15,501.0,213.5,2.9,26.5,525.5,132.26,104.21
2016,5,21,16,30,488.0,207.0,2.9,26.0,489.0,131.25,103.95
2016,5,21,16,45,461.5,194.0,2.95,26.0,440.0,125.83,99.86
2016,5,21,17,0,435.0,181.0,3.0,26.0,391.0,119.99,95.4
2016,5,21,17,15,396.0,166.5,2.95,25.5,340.0,112.62,89.8
2016,5,21,17,30,357.0,152.0,2.9,25.0,289.0,107.78,86.22
2016,5,21,17,45,304.5,135.0,2.85,25.0,239.0,96.69,77.06
2016,5,21,18,0,252.0,118.0,2.8,25.0,189.0,85.27,67.41
2016,5,21,18,15,197.0,95.0,2.65,24.5,143.0,69.68,54.07
2016,5,21,18,30,142.0,72.0,2.5,24.0,97.0,53.64,40.02
2016,5,21,18,45,87.5,46.0,2.45,23.5,60.0,35.73,24.11
2016,5,21,19,0,33.0,20.0,2.4,23.0,23.0,16.39,5.07
2016,5,21,19,15,16.5,10.0,2.4,22.5,11.5,8.54,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,42.0,14.0,2.05,21.5,17.0,40.12,0.0
2016,5,22,6,0,84.0,28.0,2.2,22.0,34.0,120.85,78.94
2016,5,22,6,15,170.5,47.0,2.3,22.0,73.5,215.71,170.51
2016,5,22,6,30,257.0,66.0,2.4,22.0,113.0,329.98,266.48
2016,5,22,6,45,237.5,85.0,2.55,22.5,140.0,326.35,265.3
2016,5,22,7,0,218.0,104.0,2.7,23.0,167.0,337.75,274.23
2016,5,22,7,15,135.5,128.0,2.7,23.0,169.5,278.53,224.96
2016,5,22,7,30,53.0,152.0,2.7,23.0,172.0,212.49,169.19
2016,5,22,7,45,38.5,166.0,2.75,23.5,182.0,210.49,166.28
2016,5,22,8,0,24.0,180.0,2.8,24.0,192.0,190.52,148.97
2016,5,22,8,15,95.0,220.5,2.8,24.0,275.0,322.42,253.87
2016,5,22,8,30,166.0,261.0,2.8,24.0,358.0,459.12,357.7
2016,5,22,8,45,163.5,286.0,2.8,24.5,389.0,481.23,371.14
2016,5,22,9,0,161.0,311.0,2.8,25.0,420.0,502.05,384.03
2016,5,22,9,15,127.0,330.0,2.75,25.0,419.5,482.51,367.17
2016,5,22,9,30,93.0,349.0,2.7,25.0,419.0,440.34,334.29
2016,5,22,9,45,145.0,374.5,2.7,25.5,490.5,535.27,403.0
2016,5,22,10,0,197.0,400.0,2.7,26.0,562.0,606.28,452.35
2016,5,22,10,15,145.5,412.5,2.7,26.0,535.0,558.25,415.59
2016,5,22,10,30,94.0,425.0,2.7,26.0,508.0,492.55,366.91
2016,5,22,10,45,81.5,431.0,2.75,26.5,504.5,478.44,355.57
2016,5,22,11,0,69.0,437.0,2.8,27.0,501.0,464.57,344.23
2016,5,22,11,15,42.0,360.0,2.8,27.0,399.5,360.65,268.52
2016,5,22,11,30,15.0,283.0,2.8,27.0,298.0,253.73,189.16
2016,5,22,11,45,14.5,273.5,2.85,27.0,288.0,243.55,181.72
2016,5,22,12,0,14.0,264.0,2.9,27.0,278.0,233.51,174.15
2016,5,22,12,15,13.0,245.0,2.95,27.0,258.0,215.27,160.42
2016,5,22,12,30,12.0,226.0,3.0,27.0,238.0,197.34,146.9
2016,5,22,12,45,386.0,218.0,3.1,27.5,595.5,446.54,337.3
2016,5,22,13,0,760.0,210.0,3.2,28.0,953.0,646.18,478.37
2016,5,22,13,15,490.0,348.0,3.25,28.0,824.5,551.85,406.09
2016,5,22,13,30,220.0,486.0,3.3,28.0,696.0,483.44,354.59
2016,5,22,13,45,116.5,367.0,3.35,28.0,478.5,333.23,246.3
2016,5,22,14,0,13.0,248.0,3.4,28.0,261.0,206.32,152.97
2016,5,22,14,15,137.5,336.5,3.4,28.0,458.0,296.28,218.26
2016,5,22,14,30,262.0,425.0,3.4,28.0,655.0,362.98,262.81
2016,5,22,14,45,193.0,411.0,3.45,28.0,576.5,327.01,236.9
2016,5,22,15,0,124.0,397.0,3.5,28.0,498.0,286.45,208.99
2016,5,22,15,15,271.5,347.0,3.5,28.0,554.0,251.33,177.02
2016,5,22,15,30,419.0,297.0,3.5,28.0,610.0,201.84,137.71
2016,5,22,15,45,463.5,260.0,3.55,28.0,586.0,152.52,119.28
2016,5,22,16,0,508.0,223.0,3.6,28.0,562.0,134.52,105.12
2016,5,22,16,15,277.0,229.0,3.55,27.5,412.0,147.04,115.88
2016,5,22,16,30,46.0,235.0,3.5,27.0,262.0,166.17,132.09
2016,5,22,16,45,289.5,189.5,3.45,27.0,332.5,127.59,100.9
2016,5,22,17,0,533.0,144.0,3.4,27.0,403.0,98.0,76.79
2016,5,22,17,15,493.5,134.5,3.25,26.5,351.5,93.08,73.15
2016,5,22,17,30,454.0,125.0,3.1,26.0,300.0,87.93,69.21
2016,5,22,17,45,395.0,114.0,3.0,26.0,248.5,81.33,63.8
2016,5,22,18,0,336.0,103.0,2.9,26.0,197.0,74.52,58.06
2016,5,22,18,15,271.0,85.5,2.8,25.5,150.5,64.04,49.08
2016,5,22,18,30,206.0,68.0,2.7,25.0,104.0,51.36,37.95
2016,5,22,18,45,131.0,46.0,2.65,25.0,66.0,35.32,23.65
2016,5,22,19,0,56.0,24.0,2.6,25.0,28.0,18.9,7.02
2016,5,22,19,15,28.0,12.0,2.65,24.5,14.0,10.24,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,59.0,14.0,2.3,21.5,18.5,51.52,0.0
2016,5,23,6,0,118.0,28.0,2.5,22.0,37.0,145.15,97.5
2016,5,23,6,15,210.5,44.5,2.6,22.0,77.0,258.52,204.87
2016,5,23,6,30,303.0,61.0,2.7,22.0,117.0,358.91,290.44
