Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,6,45,368.5,74.5,2.85,22.5,165.0,438.84,356.2
2016,5,23,7,0,434.0,88.0,3.0,23.0,213.0,522.56,421.43
2016,5,23,7,15,382.0,113.5,3.05,23.0,241.0,519.58,417.84
2016,5,23,7,30,330.0,139.0,3.1,23.0,269.0,489.51,393.05
2016,5,23,7,45,165.0,125.5,3.2,23.5,190.5,317.39,254.85
2016,5,23,8,0,0.0,112.0,3.3,24.0,112.0,96.16,72.56
2016,5,23,8,15,0.0,99.5,3.35,24.5,99.5,83.59,62.25
2016,5,23,8,30,0.0,87.0,3.4,25.0,87.0,72.34,52.88
2016,5,23,8,45,0.0,95.0,3.45,25.5,95.0,79.17,58.04
2016,5,23,9,0,0.0,103.0,3.5,26.0,103.0,86.21,63.31
2016,5,23,9,15,0.0,110.5,3.55,26.0,110.5,92.8,68.33
2016,5,23,9,30,0.0,118.0,3.6,26.0,118.0,99.37,73.31
2016,5,23,9,45,14.0,212.5,3.65,26.5,224.0,198.48,150.42
2016,5,23,10,0,28.0,307.0,3.7,27.0,330.0,318.68,240.76
2016,5,23,10,15,29.0,319.5,3.75,27.0,344.0,328.13,247.04
2016,5,23,10,30,30.0,332.0,3.8,27.0,358.0,337.18,253.35
2016,5,23,10,45,28.0,344.5,3.9,27.5,369.5,342.9,256.62
2016,5,23,11,0,26.0,357.0,4.0,28.0,381.0,348.23,259.65
2016,5,23,11,15,14.0,249.5,4.05,28.0,263.0,225.19,167.85
2016,5,23,11,30,2.0,142.0,4.1,28.0,145.0,121.44,88.77
2016,5,23,11,45,7.0,186.0,4.15,28.0,193.5,162.72,120.55
2016,5,23,12,0,12.0,230.0,4.2,28.0,242.0,203.2,151.24
2016,5,23,12,15,22.0,318.5,4.25,28.0,340.5,287.33,214.22
2016,5,23,12,30,32.0,407.0,4.3,28.0,439.0,362.62,269.41
2016,5,23,12,45,31.0,400.5,4.35,28.5,431.5,349.82,259.26
2016,5,23,13,0,30.0,394.0,4.4,29.0,424.0,337.39,249.66
2016,5,23,13,15,20.5,307.0,4.4,29.0,327.5,259.02,191.91
2016,5,23,13,30,11.0,220.0,4.4,29.0,231.0,186.5,137.77
2016,5,23,13,45,12.5,240.5,4.4,29.0,252.5,202.0,149.58
2016,5,23,14,0,14.0,261.0,4.4,29.0,274.0,216.78,160.69
2016,5,23,14,15,387.0,219.5,4.35,29.0,559.5,293.05,211.4
2016,5,23,14,30,760.0,178.0,4.3,29.0,845.0,356.39,245.42
2016,5,23,14,45,505.5,284.5,4.25,29.0,720.5,308.83,212.76
2016,5,23,15,0,251.0,391.0,4.2,29.0,596.0,295.08,209.91
2016,5,23,15,15,485.5,276.0,4.15,28.5,647.5,230.42,152.3
2016,5,23,15,30,720.0,161.0,4.1,28.0,699.0,145.39,84.44
2016,5,23,15,45,360.0,154.0,4.05,28.0,423.0,92.98,71.07
2016,5,23,16,0,0.0,147.0,4.0,28.0,147.0,118.61,92.28
2016,5,23,16,15,3.0,163.5,3.95,27.5,165.5,130.11,102.13
2016,5,23,16,30,6.0,180.0,3.9,27.0,184.0,140.8,111.44
2016,5,23,16,45,138.5,188.0,3.9,27.0,256.0,132.63,105.11
2016,5,23,17,0,271.0,196.0,3.9,27.0,328.0,131.93,104.94
2016,5,23,17,15,252.0,175.0,3.8,26.5,286.5,120.04,95.64
2016,5,23,17,30,233.0,154.0,3.7,26.0,245.0,107.58,85.73
2016,5,23,17,45,206.5,132.5,3.65,26.0,203.5,94.2,74.67
2016,5,23,18,0,180.0,111.0,3.6,26.0,162.0,80.29,62.95
2016,5,23,18,15,144.0,89.5,3.6,25.5,124.5,67.3,51.87
2016,5,23,18,30,108.0,68.0,3.6,25.0,87.0,51.86,38.39
2016,5,23,18,45,62.5,46.5,3.6,25.0,56.5,36.09,24.32
2016,5,23,19,0,17.0,25.0,3.6,25.0,26.0,20.29,8.33
2016,5,23,19,15,8.5,12.5,3.7,24.5,13.0,10.67,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,24.5,14.0,2.6,21.5,16.0,28.38,0.0
2016,5,24,6,0,49.0,28.0,2.7,22.0,32.0,82.01,53.27
2016,5,24,6,15,113.0,49.5,2.9,22.0,67.5,176.37,138.65
2016,5,24,6,30,177.0,71.0,3.1,22.0,103.0,256.96,207.94
2016,5,24,6,45,258.0,82.0,3.3,22.5,147.0,338.12,276.26
2016,5,24,7,0,339.0,93.0,3.5,23.0,191.0,446.93,363.34
2016,5,24,7,15,243.5,126.0,3.65,23.0,204.0,391.22,317.1
2016,5,24,7,30,148.0,159.0,3.8,23.0,217.0,328.47,264.55
2016,5,24,7,45,150.5,187.0,4.0,23.5,253.5,364.1,291.12
2016,5,24,8,0,153.0,215.0,4.2,24.0,290.0,398.42,315.82
2016,5,24,8,15,109.5,231.5,4.25,24.5,288.5,371.33,291.65
2016,5,24,8,30,66.0,248.0,4.3,25.0,287.0,321.04,250.1
2016,5,24,8,45,44.5,248.0,4.4,25.5,275.5,293.7,227.22
2016,5,24,9,0,23.0,248.0,4.5,26.0,264.0,247.39,189.83
2016,5,24,9,15,25.0,265.0,4.55,26.0,283.0,263.65,201.92
2016,5,24,9,30,27.0,282.0,4.6,26.0,302.0,299.83,228.93
2016,5,24,9,45,78.0,334.5,4.65,26.5,398.0,402.81,306.83
2016,5,24,10,0,129.0,387.0,4.7,27.0,494.0,524.03,395.25
2016,5,24,10,15,122.5,410.0,4.65,27.0,514.5,532.77,399.8
2016,5,24,10,30,116.0,433.0,4.6,27.0,535.0,540.3,403.95
2016,5,24,10,45,59.5,291.5,4.6,27.5,344.5,322.32,242.86
2016,5,24,11,0,3.0,150.0,4.6,28.0,154.0,129.6,95.2
2016,5,24,11,15,4.5,152.5,4.6,28.0,157.5,132.88,97.87
2016,5,24,11,30,6.0,155.0,4.6,28.0,161.0,136.01,100.24
2016,5,24,11,45,11.0,227.5,4.65,28.5,238.5,201.39,149.78
2016,5,24,12,0,16.0,300.0,4.7,29.0,316.0,265.59,197.42
2016,5,24,12,15,69.0,401.5,4.7,29.0,470.0,393.29,292.23
2016,5,24,12,30,122.0,503.0,4.7,29.0,624.0,506.84,373.86
2016,5,24,12,45,118.5,499.5,4.7,29.0,617.0,485.99,358.22
2016,5,24,13,0,115.0,496.0,4.7,29.0,610.0,469.43,346.05
2016,5,24,13,15,99.0,481.5,4.65,29.0,578.5,436.24,321.72
2016,5,24,13,30,83.0,467.0,4.6,29.0,547.0,405.19,298.96
2016,5,24,13,45,64.5,437.0,4.55,29.0,498.5,364.39,269.15
2016,5,24,14,0,46.0,407.0,4.5,29.0,450.0,326.62,241.54
2016,5,24,14,15,130.5,420.5,4.45,29.0,536.5,347.64,255.46
2016,5,24,14,30,215.0,434.0,4.4,29.0,623.0,367.11,266.66
2016,5,24,14,45,215.5,415.5,4.35,29.0,598.5,336.19,242.58
2016,5,24,15,0,216.0,397.0,4.3,29.0,574.0,305.64,219.14
2016,5,24,15,15,260.5,366.5,4.15,28.5,569.5,261.31,184.75
2016,5,24,15,30,305.0,336.0,4.0,28.0,565.0,226.58,160.04
2016,5,24,15,45,307.5,312.5,3.9,28.0,531.0,190.02,149.36
2016,5,24,16,0,310.0,289.0,3.8,28.0,497.0,177.43,139.72
2016,5,24,16,15,302.0,266.0,3.65,27.5,455.5,167.27,132.22
2016,5,24,16,30,294.0,243.0,3.5,27.0,414.0,156.4,124.07
2016,5,24,16,45,215.5,225.5,3.35,27.0,344.5,154.58,123.02
2016,5,24,17,0,137.0,208.0,3.2,27.0,275.0,143.05,113.99
2016,5,24,17,15,116.0,187.5,3.1,26.5,239.5,130.42,104.18
2016,5,24,17,30,95.0,167.0,3.0,26.0,204.0,121.16,97.02
2016,5,24,17,45,75.5,142.0,2.95,26.0,168.5,104.25,83.09
2016,5,24,18,0,56.0,117.0,2.9,26.0,133.0,87.04,68.63
2016,5,24,18,15,37.5,91.0,2.95,25.5,101.0,68.92,53.23
2016,5,24,18,30,19.0,65.0,3.0,25.0,69.0,50.41,37.19
2016,5,24,18,45,9.5,40.5,3.05,25.0,42.5,32.63,21.5
2016,5,24,19,0,0.0,16.0,3.1,25.0,16.0,13.19,3.65
2016,5,24,19,15,0.0,8.0,3.1,24.5,8.0,6.83,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,7.0,3.35,23.0,7.0,5.97,0.0
2016,5,25,6,0,0.0,14.0,3.4,23.0,14.0,11.52,2.53
2016,5,25,6,15,0.0,30.5,3.5,23.0,30.5,25.2,14.68
2016,5,25,6,30,0.0,47.0,3.6,23.0,47.0,40.66,27.81
2016,5,25,6,45,0.0,67.0,3.7,23.5,67.0,60.42,44.32
2016,5,25,7,0,0.0,87.0,3.8,24.0,87.0,79.56,60.05
2016,5,25,7,15,0.0,101.0,3.9,24.0,101.0,91.36,69.64
2016,5,25,7,30,0.0,115.0,4.0,24.0,115.0,103.27,79.13
2016,5,25,7,45,0.0,124.5,4.1,24.5,124.5,110.49,84.51
2016,5,25,8,0,0.0,134.0,4.2,25.0,134.0,118.0,90.03
2016,5,25,8,15,0.0,111.0,4.2,25.0,111.0,94.28,70.7
2016,5,25,8,30,0.0,88.0,4.2,25.0,88.0,73.18,53.55
2016,5,25,8,45,0.0,80.0,4.25,25.5,80.0,66.53,47.94
2016,5,25,9,0,0.0,72.0,4.3,26.0,72.0,59.89,42.39
2016,5,25,9,15,0.0,75.5,4.35,26.0,75.5,62.86,44.63
2016,5,25,9,30,0.0,79.0,4.4,26.0,79.0,65.84,46.87
2016,5,25,9,45,3.0,131.5,4.45,26.5,134.0,114.23,84.82
2016,5,25,10,0,6.0,184.0,4.5,27.0,189.0,163.66,122.84
2016,5,25,10,15,8.5,208.0,4.45,27.0,215.5,187.06,140.6
2016,5,25,10,30,11.0,232.0,4.4,27.0,242.0,210.17,158.04
2016,5,25,10,45,9.5,207.5,4.4,27.5,216.0,186.16,139.17
2016,5,25,11,0,8.0,183.0,4.4,28.0,190.0,162.76,120.89
2016,5,25,11,15,10.5,217.5,4.35,28.0,227.5,194.27,144.8
2016,5,25,11,30,13.0,252.0,4.3,28.0,265.0,225.25,168.05
2016,5,25,11,45,37.5,356.5,4.25,28.0,393.5,342.76,255.78
2016,5,25,12,0,62.0,461.0,4.2,28.0,522.0,447.09,331.32
2016,5,25,12,15,48.5,438.0,4.15,28.0,486.0,408.3,302.46
2016,5,25,12,30,35.0,415.0,4.1,28.0,450.0,371.46,275.4
2016,5,25,12,45,33.5,408.5,4.05,28.0,442.0,358.02,265.55
2016,5,25,13,0,32.0,402.0,4.0,28.0,434.0,344.99,255.95
2016,5,25,13,15,33.5,402.5,4.0,28.0,436.0,339.42,251.86
2016,5,25,13,30,35.0,403.0,4.0,28.0,438.0,333.67,247.61
2016,5,25,13,45,38.5,401.5,4.0,28.5,439.0,327.21,242.35
2016,5,25,14,0,42.0,400.0,4.0,29.0,440.0,320.3,236.72
2016,5,25,14,15,40.5,385.0,3.95,29.0,422.0,302.1,223.28
2016,5,25,14,30,39.0,370.0,3.9,29.0,404.0,284.44,210.24
2016,5,25,14,45,45.0,364.0,3.85,29.0,402.0,274.78,202.89
2016,5,25,15,0,51.0,358.0,3.8,29.0,400.0,264.25,194.88
2016,5,25,15,15,38.0,319.5,3.85,29.0,350.0,231.57,171.28
2016,5,25,15,30,25.0,281.0,3.9,29.0,300.0,215.96,160.75
2016,5,25,15,45,24.5,265.0,4.0,29.0,283.0,200.95,157.48
2016,5,25,16,0,24.0,249.0,4.1,29.0,266.0,188.98,148.42
2016,5,25,16,15,16.5,219.0,4.1,29.0,230.5,168.2,132.2
2016,5,25,16,30,9.0,189.0,4.1,29.0,195.0,146.99,115.51
2016,5,25,16,45,116.0,196.0,4.2,29.0,254.0,136.87,107.71
2016,5,25,17,0,223.0,203.0,4.3,29.0,313.0,141.62,112.03
2016,5,25,17,15,202.0,183.0,4.1,28.5,273.5,129.1,102.34
2016,5,25,17,30,181.0,163.0,3.9,28.0,234.0,116.2,92.18
2016,5,25,17,45,159.5,140.0,3.75,27.5,195.0,101.2,80.07
2016,5,25,18,0,138.0,117.0,3.6,27.0,156.0,85.79,67.32
2016,5,25,18,15,108.0,93.5,3.45,26.5,120.0,69.62,53.62
2016,5,25,18,30,78.0,70.0,3.3,26.0,84.0,53.08,39.29
2016,5,25,18,45,41.5,47.5,3.2,26.0,54.5,37.29,25.28
2016,5,25,19,0,5.0,25.0,3.1,26.0,25.0,20.35,8.94
2016,5,25,19,15,2.5,12.5,3.1,25.5,12.5,10.67,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,3.0,2.8,24.0,3.0,2.56,0.0
2016,5,26,6,0,0.0,6.0,2.9,24.0,6.0,4.92,0.0
2016,5,26,6,15,0.0,14.5,3.05,24.0,14.5,11.92,3.94
2016,5,26,6,30,0.0,23.0,3.2,24.0,23.0,18.94,9.91
2016,5,26,6,45,0.0,33.0,3.35,24.5,33.0,27.23,16.86
2016,5,26,7,0,0.0,43.0,3.5,25.0,43.0,35.53,23.72
2016,5,26,7,15,0.0,39.5,3.7,25.0,39.5,32.63,21.3
2016,5,26,7,30,0.0,36.0,3.9,25.0,36.0,29.73,18.86
2016,5,26,7,45,0.0,22.5,4.15,25.0,22.5,18.57,9.61
2016,5,26,8,0,0.0,9.0,4.4,25.0,9.0,7.42,0.43
2016,5,26,8,15,0.0,10.5,4.45,25.0,10.5,8.67,1.43
2016,5,26,8,30,0.0,12.0,4.5,25.0,12.0,9.92,2.42
2016,5,26,8,45,0.0,83.5,4.55,25.0,83.5,69.46,50.43
2016,5,26,9,0,0.0,155.0,4.6,25.0,155.0,133.39,101.0
2016,5,26,9,15,2.0,165.0,4.6,25.0,166.5,144.02,109.1
2016,5,26,9,30,4.0,175.0,4.6,25.0,178.0,154.62,117.19
2016,5,26,9,45,8.0,208.5,4.7,25.0,215.5,188.68,143.58
2016,5,26,10,0,12.0,242.0,4.8,25.0,253.0,222.5,169.49
2016,5,26,10,15,13.0,252.5,4.7,25.0,264.0,231.83,176.27
2016,5,26,10,30,14.0,263.0,4.6,25.0,275.0,241.0,182.96
2016,5,26,10,45,212.5,329.5,4.55,25.0,526.5,536.76,409.18
2016,5,26,11,0,411.0,396.0,4.5,25.0,778.0,786.23,587.45
2016,5,26,11,15,247.5,432.5,4.4,25.0,664.0,640.16,478.7
2016,5,26,11,30,84.0,469.0,4.3,25.0,550.0,491.16,367.45
2016,5,26,11,45,152.5,484.5,4.25,25.5,634.0,561.86,419.29
2016,5,26,12,0,221.0,500.0,4.2,26.0,718.0,615.16,456.79
2016,5,26,12,15,328.5,472.0,4.5,26.5,796.5,658.19,488.33
2016,5,26,12,30,436.0,444.0,4.8,27.0,875.0,686.84,509.44
2016,5,26,12,45,236.0,430.5,5.15,27.5,664.0,511.08,381.14
2016,5,26,13,0,36.0,417.0,5.5,28.0,453.0,359.2,267.36
2016,5,26,13,15,29.5,387.0,5.6,28.0,416.0,325.5,242.78
2016,5,26,13,30,23.0,357.0,5.7,28.0,379.0,300.3,224.15
2016,5,26,13,45,30.0,373.5,5.85,28.5,401.5,303.36,226.08
2016,5,26,14,0,37.0,390.0,6.0,29.0,424.0,311.46,231.61
2016,5,26,14,15,388.5,289.5,5.85,29.0,632.0,340.64,247.47
2016,5,26,14,30,740.0,189.0,5.7,29.0,840.0,354.71,246.08
2016,5,26,14,45,509.0,287.5,5.6,29.0,727.5,313.89,217.51
2016,5,26,15,0,278.0,386.0,5.5,29.0,615.0,299.4,212.87
2016,5,26,15,15,271.0,366.5,5.3,28.5,580.5,263.96,186.81
2016,5,26,15,30,264.0,347.0,5.1,28.0,546.0,229.92,164.06
2016,5,26,15,45,163.5,319.0,4.9,28.0,440.0,204.86,152.99
2016,5,26,16,0,63.0,291.0,4.7,28.0,334.0,199.1,157.26
2016,5,26,16,15,39.0,247.0,4.5,28.0,273.0,174.1,137.56
2016,5,26,16,30,15.0,203.0,4.3,28.0,212.0,156.41,123.65
2016,5,26,16,45,140.0,201.0,4.1,28.0,270.5,140.08,110.75
2016,5,26,17,0,265.0,199.0,3.9,28.0,329.0,133.5,105.76
2016,5,26,17,15,227.0,185.0,3.8,27.5,287.0,125.53,99.77
2016,5,26,17,30,189.0,171.0,3.7,27.0,245.0,120.77,96.36
2016,5,26,17,45,164.5,147.0,3.65,26.5,204.5,105.28,83.81
2016,5,26,18,0,140.0,123.0,3.6,26.0,164.0,89.36,70.62
2016,5,26,18,15,105.5,98.5,3.7,25.5,125.5,72.67,56.44
2016,5,26,18,30,71.0,74.0,3.8,25.0,87.0,55.59,41.61
2016,5,26,18,45,35.5,48.5,3.9,25.0,55.0,37.99,26.01
2016,5,26,19,0,0.0,23.0,4.0,25.0,23.0,18.91,8.19
2016,5,26,19,15,0.0,11.5,4.15,24.5,11.5,9.82,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,0.0,2.0,4.9,23.0,2.0,1.71,0.0
2016,5,27,6,0,0.0,4.0,4.9,23.0,4.0,3.28,0.0
2016,5,27,6,15,0.0,10.0,4.9,23.0,10.0,8.21,0.97
2016,5,27,6,30,0.0,16.0,4.9,23.0,16.0,13.16,5.19
2016,5,27,6,45,0.0,23.5,4.9,23.5,23.5,19.35,10.41
2016,5,27,7,0,0.0,31.0,4.9,24.0,31.0,25.57,15.57
2016,5,27,7,15,0.0,45.0,5.05,24.0,45.0,37.19,25.17
2016,5,27,7,30,0.0,59.0,5.2,24.0,59.0,48.86,34.69
2016,5,27,7,45,0.0,57.5,5.35,24.5,57.5,47.62,33.47
2016,5,27,8,0,0.0,56.0,5.5,25.0,56.0,46.4,32.26
2016,5,27,8,15,1.5,113.0,5.6,25.0,114.0,97.63,73.56
2016,5,27,8,30,3.0,170.0,5.7,25.0,172.0,153.23,117.63
2016,5,27,8,45,1.5,132.5,5.8,25.5,133.5,114.64,86.35
2016,5,27,9,0,0.0,95.0,5.9,26.0,95.0,79.17,57.74
2016,5,27,9,15,0.0,91.0,5.8,26.0,91.0,75.84,54.94
2016,5,27,9,30,0.0,87.0,5.7,26.0,87.0,72.54,52.19
2016,5,27,9,45,3.5,138.0,5.6,26.5,141.0,120.47,89.78
2016,5,27,10,0,7.0,189.0,5.5,27.0,195.0,169.16,127.27
2016,5,27,10,15,11.5,236.0,5.4,27.0,246.5,215.31,162.54
2016,5,27,10,30,16.0,283.0,5.3,27.0,298.0,261.1,197.1
2016,5,27,10,45,18.0,291.0,5.25,27.5,308.0,268.56,202.02
2016,5,27,11,0,20.0,299.0,5.2,28.0,318.0,275.8,206.82
2016,5,27,11,15,17.5,271.0,5.0,28.0,288.5,247.15,184.95
2016,5,27,11,30,15.0,243.0,4.8,28.0,259.0,219.28,163.72
2016,5,27,11,45,14.0,244.0,4.65,28.5,258.5,218.02,162.27
2016,5,27,12,0,13.0,245.0,4.5,29.0,258.0,216.74,160.79
2016,5,27,12,15,12.5,237.5,4.2,29.0,250.5,208.71,154.6
2016,5,27,12,30,12.0,230.0,3.9,29.0,243.0,200.75,148.5
2016,5,27,12,45,12.0,231.0,3.6,29.0,243.5,200.2,148.0
2016,5,27,13,0,12.0,232.0,3.3,29.0,244.0,199.6,147.45
2016,5,27,13,15,14.5,268.5,2.9,29.0,282.5,228.86,169.17
2016,5,27,13,30,17.0,305.0,2.5,29.0,321.0,256.87,189.63
2016,5,27,13,45,18.5,315.5,2.2,29.0,333.0,263.11,193.95
2016,5,27,14,0,20.0,326.0,1.9,29.0,345.0,268.78,197.85
2016,5,27,14,15,24.0,335.5,1.65,29.0,357.5,262.93,193.25
2016,5,27,14,30,28.0,345.0,1.4,29.0,370.0,265.04,194.47
2016,5,27,14,45,108.5,373.5,1.2,29.0,463.5,285.45,206.44
2016,5,27,15,0,189.0,402.0,1.0,29.0,557.0,304.23,216.09
2016,5,27,15,15,460.0,281.5,0.9,29.0,634.0,233.17,152.99
2016,5,27,15,30,731.0,161.0,0.8,29.0,711.0,151.09,86.17
2016,5,27,15,45,732.5,148.0,0.7,29.0,670.0,97.99,64.23
2016,5,27,16,0,734.0,135.0,0.6,29.0,629.0,83.84,63.32
2016,5,27,16,15,481.5,195.5,0.65,28.5,510.0,121.03,93.86
2016,5,27,16,30,229.0,256.0,0.7,28.0,391.0,171.53,134.85
2016,5,27,16,45,446.5,181.0,0.75,28.0,412.0,117.18,91.38
2016,5,27,17,0,664.0,106.0,0.8,28.0,433.0,73.85,56.24
2016,5,27,17,15,628.5,99.5,0.85,27.5,379.5,70.95,54.25
2016,5,27,17,30,593.0,93.0,0.9,27.0,326.0,67.9,52.0
2016,5,27,17,45,553.0,84.0,0.95,27.0,274.5,62.74,47.8
2016,5,27,18,0,513.0,75.0,1.0,27.0,223.0,57.33,43.27
2016,5,27,18,15,442.5,65.0,0.95,26.0,173.5,50.64,37.67
2016,5,27,18,30,372.0,55.0,0.9,25.0,124.0,43.76,31.64
2016,5,27,18,45,269.0,41.5,0.9,24.5,82.5,31.9,21.07
2016,5,27,19,0,166.0,28.0,0.9,24.0,41.0,21.66,10.52
2016,5,27,19,15,83.0,14.0,0.95,23.5,20.5,11.95,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,36.5,16.5,2.75,22.0,19.5,38.56,0.0
2016,5,28,6,0,73.0,33.0,2.8,22.0,39.0,125.3,86.77
2016,5,28,6,15,160.0,53.0,2.95,22.5,79.0,217.45,172.13
2016,5,28,6,30,247.0,73.0,3.1,23.0,119.0,315.01,254.67
2016,5,28,6,45,135.0,88.5,3.3,23.5,115.0,228.22,184.61
2016,5,28,7,0,23.0,104.0,3.5,24.0,111.0,133.05,104.42
2016,5,28,7,15,11.5,106.5,3.65,24.0,110.0,107.78,83.47
2016,5,28,7,30,0.0,109.0,3.8,24.0,109.0,96.65,73.72
2016,5,28,7,45,0.0,117.0,4.0,24.5,117.0,102.61,78.13
2016,5,28,8,0,0.0,125.0,4.2,25.0,125.0,108.86,82.7
2016,5,28,8,15,0.0,138.0,4.25,25.5,138.0,120.2,91.26
2016,5,28,8,30,0.0,151.0,4.3,26.0,151.0,131.52,99.69
2016,5,28,8,45,29.0,220.0,4.35,26.5,240.0,245.88,189.43
2016,5,28,9,0,58.0,289.0,4.4,27.0,329.0,348.93,267.44
2016,5,28,9,15,35.0,261.5,4.35,27.0,286.0,289.9,221.11
2016,5,28,9,30,12.0,234.0,4.3,27.0,243.0,217.88,164.99
2016,5,28,9,45,43.0,307.5,4.3,27.5,342.5,338.58,256.52
2016,5,28,10,0,74.0,381.0,4.3,28.0,442.0,441.78,331.82
2016,5,28,10,15,201.5,394.5,4.2,28.0,570.5,595.16,444.76
2016,5,28,10,30,329.0,408.0,4.1,28.0,699.0,741.06,547.69
2016,5,28,10,45,332.5,421.5,4.1,28.5,723.0,742.51,545.79
2016,5,28,11,0,336.0,435.0,4.1,29.0,747.0,741.77,543.27
2016,5,28,11,15,358.5,431.5,4.05,29.0,771.0,740.19,541.87
2016,5,28,11,30,381.0,428.0,4.0,29.0,795.0,736.02,538.68
2016,5,28,11,45,397.5,430.0,3.95,29.5,817.0,728.83,532.12
2016,5,28,12,0,414.0,432.0,3.9,30.0,839.0,722.2,525.87
2016,5,28,12,15,626.0,297.5,3.85,30.0,915.0,744.18,544.97
2016,5,28,12,30,838.0,163.0,3.8,30.0,991.0,751.29,552.61
2016,5,28,12,45,836.5,162.5,3.8,30.0,986.0,707.34,520.54
2016,5,28,13,0,835.0,162.0,3.8,30.0,981.0,662.12,487.19
2016,5,28,13,15,831.0,161.0,3.8,30.0,968.0,613.86,450.92
2016,5,28,13,30,827.0,160.0,3.8,30.0,955.0,564.77,413.14
2016,5,28,13,45,822.0,158.5,3.8,30.0,934.5,514.14,373.26
2016,5,28,14,0,817.0,157.0,3.8,30.0,914.0,463.08,332.0
2016,5,28,14,15,809.5,155.0,3.8,30.0,887.0,410.5,288.66
2016,5,28,14,30,802.0,153.0,3.8,30.0,860.0,358.13,244.71
2016,5,28,14,45,780.0,158.0,3.8,30.0,823.0,306.97,201.9
2016,5,28,15,0,758.0,163.0,3.8,30.0,786.0,258.01,161.85
2016,5,28,15,15,745.0,159.5,3.75,29.5,747.0,207.33,123.35
2016,5,28,15,30,732.0,156.0,3.7,29.0,708.0,149.43,85.32
2016,5,28,15,45,715.5,151.5,3.65,29.0,663.5,100.66,66.01
2016,5,28,16,0,699.0,147.0,3.6,29.0,619.0,90.14,68.66
2016,5,28,16,15,677.0,142.5,3.5,28.5,571.0,90.02,68.93
2016,5,28,16,30,655.0,138.0,3.4,28.0,523.0,89.78,69.12
2016,5,28,16,45,627.5,131.5,3.3,28.0,472.0,87.99,67.89
2016,5,28,17,0,600.0,125.0,3.2,28.0,421.0,86.02,66.51
2016,5,28,17,15,562.5,117.5,3.1,27.5,369.0,83.01,64.39
2016,5,28,17,30,525.0,110.0,3.0,27.0,317.0,79.82,62.07
2016,5,28,17,45,481.0,99.0,2.95,27.0,266.5,71.78,55.46
2016,5,28,18,0,437.0,88.0,2.9,27.0,216.0,64.73,49.55
2016,5,28,18,15,367.5,76.0,2.9,26.5,168.0,56.53,42.58
2016,5,28,18,30,298.0,64.0,2.9,26.0,120.0,48.13,35.19
2016,5,28,18,45,205.5,47.5,2.9,25.5,80.0,36.1,24.46
2016,5,28,19,0,113.0,31.0,2.9,25.0,40.0,24.19,12.54
2016,5,28,19,15,56.5,15.5,2.9,24.5,20.0,13.23,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,9.0,2.05,21.5,9.0,7.68,0.0
2016,5,29,6,0,0.0,18.0,2.2,22.0,18.0,14.84,5.22
2016,5,29,6,15,0.0,37.0,2.25,22.0,37.0,32.7,20.88
2016,5,29,6,30,0.0,56.0,2.3,22.0,56.0,51.86,37.19
2016,5,29,6,45,4.0,78.0,2.4,22.5,79.0,77.27,58.55
2016,5,29,7,0,8.0,100.0,2.5,23.0,102.0,102.08,79.06
2016,5,29,7,15,251.5,106.0,2.55,23.0,205.0,369.32,300.78
2016,5,29,7,30,495.0,112.0,2.6,23.0,308.0,628.05,498.82
2016,5,29,7,45,538.5,122.0,2.7,23.5,364.0,700.72,547.97
2016,5,29,8,0,582.0,132.0,2.8,24.0,420.0,764.32,590.44
2016,5,29,8,15,610.5,138.5,2.85,24.0,470.5,808.14,618.98
2016,5,29,8,30,639.0,145.0,2.9,24.0,521.0,850.07,645.96
2016,5,29,8,45,357.0,221.5,2.95,24.5,435.0,622.07,478.2
2016,5,29,9,0,75.0,298.0,3.0,25.0,349.0,376.57,288.39
2016,5,29,9,15,43.0,264.5,3.0,25.0,294.5,301.29,230.93
2016,5,29,9,30,11.0,231.0,3.0,25.0,240.0,213.99,162.83
2016,5,29,9,45,107.0,315.5,3.0,25.5,404.0,432.69,329.67
2016,5,29,10,0,203.0,400.0,3.0,26.0,568.0,612.13,458.17
2016,5,29,10,15,121.5,387.0,3.0,26.0,488.5,507.97,380.1
2016,5,29,10,30,40.0,374.0,3.0,26.0,409.0,388.48,290.91
2016,5,29,10,45,35.5,375.0,3.05,26.5,407.0,379.61,283.8
2016,5,29,11,0,31.0,376.0,3.1,27.0,405.0,370.96,276.5
2016,5,29,11,15,24.5,347.0,3.05,27.0,370.5,332.93,248.24
2016,5,29,11,30,18.0,318.0,3.0,27.0,336.0,286.81,213.94
2016,5,29,11,45,26.5,365.0,3.0,27.5,391.0,341.16,253.59
2016,5,29,12,0,35.0,412.0,3.0,28.0,446.0,383.26,283.37
2016,5,29,12,15,435.5,284.0,2.95,28.0,714.5,590.46,439.74
2016,5,29,12,30,836.0,156.0,2.9,28.0,983.0,736.68,544.68
2016,5,29,12,45,832.5,157.5,2.9,28.5,978.0,694.69,511.9
2016,5,29,13,0,829.0,159.0,2.9,29.0,973.0,656.72,482.54
2016,5,29,13,15,826.0,158.5,2.85,29.0,961.0,609.84,447.26
2016,5,29,13,30,823.0,158.0,2.8,29.0,949.0,562.0,410.49
2016,5,29,13,45,816.0,158.0,2.75,29.0,929.0,511.75,371.03
2016,5,29,14,0,809.0,158.0,2.7,29.0,909.0,461.24,330.37
2016,5,29,14,15,624.5,258.0,2.6,28.5,828.0,405.64,288.19
2016,5,29,14,30,440.0,358.0,2.5,28.0,747.0,372.74,264.55
2016,5,29,14,45,616.0,249.5,2.4,28.0,770.0,316.68,214.95
2016,5,29,15,0,792.0,141.0,2.3,28.0,793.0,251.85,156.57
2016,5,29,15,15,779.5,138.0,2.15,27.5,753.5,199.74,116.67
2016,5,29,15,30,767.0,135.0,2.0,27.0,714.0,149.2,84.15
2016,5,29,15,45,747.5,134.0,1.95,27.0,669.0,101.43,65.98
2016,5,29,16,0,728.0,133.0,1.9,27.0,624.0,82.42,62.82
2016,5,29,16,15,707.0,128.5,1.9,27.0,576.0,81.92,62.62
2016,5,29,16,30,686.0,124.0,1.9,27.0,528.0,81.27,62.31
2016,5,29,16,45,655.0,120.0,1.95,27.0,476.5,80.66,62.04
2016,5,29,17,0,624.0,116.0,2.0,27.0,425.0,80.0,61.73
2016,5,29,17,15,588.0,109.5,1.9,26.5,373.0,77.44,59.95
2016,5,29,17,30,552.0,103.0,1.8,26.0,321.0,74.74,58.02
2016,5,29,17,45,496.0,95.5,1.7,25.5,269.0,70.94,55.08
2016,5,29,18,0,440.0,88.0,1.6,25.0,217.0,64.73,49.96
2016,5,29,18,15,371.0,76.0,1.6,24.5,169.0,56.53,42.96
2016,5,29,18,30,302.0,64.0,1.6,24.0,121.0,48.13,35.52
2016,5,29,18,45,204.5,47.5,1.65,24.0,80.5,36.08,24.66
2016,5,29,19,0,107.0,31.0,1.7,24.0,40.0,24.2,12.83
2016,5,29,19,15,53.5,15.5,1.85,24.0,20.0,13.23,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.0,0.9,21.0,1.0,0.85,0.0
2016,5,30,6,0,0.0,2.0,0.9,21.0,2.0,1.64,0.0
2016,5,30,6,15,0.0,5.0,0.95,21.0,5.0,4.1,0.0
2016,5,30,6,30,0.0,8.0,1.0,21.0,8.0,6.57,0.0
2016,5,30,6,45,0.0,11.5,1.05,21.5,11.5,9.45,2.28
2016,5,30,7,0,0.0,15.0,1.1,22.0,15.0,12.34,4.71
2016,5,30,7,15,0.0,21.0,0.95,22.0,21.0,17.3,8.86
2016,5,30,7,30,0.0,27.0,0.8,22.0,27.0,22.28,12.98
2016,5,30,7,45,0.0,24.0,0.7,22.0,24.0,19.81,10.87
2016,5,30,8,0,0.0,21.0,0.6,22.0,21.0,17.34,8.77
2016,5,30,8,15,0.0,86.5,0.5,22.5,86.5,71.89,53.31
2016,5,30,8,30,0.0,152.0,0.4,23.0,152.0,132.47,101.07
2016,5,30,8,45,138.5,225.5,0.35,23.5,319.0,383.69,295.16
2016,5,30,9,0,277.0,299.0,0.3,24.0,486.0,627.8,463.95
2016,5,30,9,15,486.5,236.5,0.6,24.5,592.5,788.64,574.54
2016,5,30,9,30,696.0,174.0,0.9,25.0,699.0,937.81,672.48
2016,5,30,9,45,701.0,183.0,1.2,25.5,736.5,944.62,677.05
2016,5,30,10,0,706.0,192.0,1.5,26.0,774.0,948.08,680.95
2016,5,30,10,15,716.5,195.0,1.75,26.0,806.5,947.3,682.5
2016,5,30,10,30,727.0,198.0,2.0,26.0,839.0,943.15,681.72
2016,5,30,10,45,726.5,206.0,2.25,26.0,863.0,930.06,674.99
2016,5,30,11,0,726.0,214.0,2.5,26.0,887.0,913.71,665.96
2016,5,30,11,15,731.5,215.5,2.55,26.0,906.5,893.43,652.6
2016,5,30,11,30,737.0,217.0,2.6,26.0,926.0,870.01,637.17
2016,5,30,11,45,780.0,189.5,2.7,26.0,948.5,842.57,619.49
2016,5,30,12,0,823.0,162.0,2.8,26.0,971.0,819.06,604.33
2016,5,30,12,15,824.5,162.0,2.65,26.0,975.0,782.02,578.1
2016,5,30,12,30,826.0,162.0,2.5,26.0,979.0,742.9,549.39
2016,5,30,12,45,828.5,159.5,2.45,26.0,976.0,700.8,518.8
2016,5,30,13,0,831.0,157.0,2.4,26.0,973.0,652.24,483.2
2016,5,30,13,15,828.5,156.0,2.3,26.0,961.5,607.12,448.78
2016,5,30,13,30,826.0,155.0,2.2,26.0,950.0,560.95,412.77
2016,5,30,13,45,827.0,150.5,2.1,26.5,932.5,513.32,374.07
2016,5,30,14,0,828.0,146.0,2.0,27.0,915.0,464.55,333.65
2016,5,30,14,15,821.5,144.5,1.9,27.0,888.5,413.78,291.61
2016,5,30,14,30,815.0,143.0,1.8,27.0,862.0,357.74,245.0
2016,5,30,14,45,810.0,138.5,1.75,27.0,830.0,304.28,199.97
2016,5,30,15,0,805.0,134.0,1.7,27.0,798.0,251.17,155.88
2016,5,30,15,15,793.5,131.5,1.65,27.0,759.0,198.87,115.42
2016,5,30,15,30,782.0,129.0,1.6,27.0,720.0,148.0,82.33
2016,5,30,15,45,772.5,123.5,1.6,27.0,677.0,96.94,61.34
2016,5,30,16,0,763.0,118.0,1.6,27.0,634.0,82.02,62.47
2016,5,30,16,15,743.5,114.0,1.65,27.0,585.5,81.25,62.06
2016,5,30,16,30,724.0,110.0,1.7,27.0,537.0,80.34,61.53
2016,5,30,16,45,697.0,106.0,1.75,27.0,485.5,72.14,54.94
2016,5,30,17,0,670.0,102.0,1.8,27.0,434.0,71.06,54.27
2016,5,30,17,15,635.0,96.5,1.7,26.5,381.5,68.76,52.66
2016,5,30,17,30,600.0,91.0,1.6,26.0,329.0,66.34,50.92
2016,5,30,17,45,538.5,86.0,1.5,26.0,275.5,63.94,49.04
2016,5,30,18,0,477.0,81.0,1.4,26.0,222.0,61.62,47.11
2016,5,30,18,15,409.5,70.5,1.3,25.5,173.5,52.88,39.67
2016,5,30,18,30,342.0,60.0,1.2,25.0,125.0,45.43,33.1
2016,5,30,18,45,245.0,45.5,1.1,24.5,84.0,34.74,23.53
2016,5,30,19,0,148.0,31.0,1.0,24.0,43.0,23.86,12.76
2016,5,30,19,15,74.0,15.5,1.05,23.5,21.5,13.23,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,18.0,15.0,1.85,21.5,16.5,24.86,0.0
2016,5,31,6,0,36.0,30.0,1.9,22.0,33.0,75.99,51.24
2016,5,31,6,15,83.5,51.0,1.95,22.0,65.0,139.89,109.37
2016,5,31,6,30,131.0,72.0,2.0,22.0,97.0,204.52,164.89
2016,5,31,6,45,180.0,89.5,2.1,22.0,135.5,283.57,230.59
2016,5,31,7,0,229.0,107.0,2.2,22.0,174.0,350.01,284.72
2016,5,31,7,15,286.5,123.0,2.25,22.0,225.0,424.37,343.46
2016,5,31,7,30,344.0,139.0,2.3,22.0,276.0,501.18,402.15
2016,5,31,7,45,182.0,159.0,2.35,22.5,232.5,355.94,284.82
2016,5,31,8,0,20.0,179.0,2.4,23.0,189.0,184.92,144.41
2016,5,31,8,15,27.0,204.0,2.45,23.0,219.0,234.14,183.22
2016,5,31,8,30,34.0,229.0,2.5,23.0,249.0,265.62,207.13
2016,5,31,8,45,22.0,219.0,2.6,23.5,232.5,219.45,169.85
2016,5,31,9,0,10.0,209.0,2.7,24.0,216.0,195.08,149.72
2016,5,31,9,15,8.0,199.0,2.75,24.5,205.0,181.91,138.79
2016,5,31,9,30,6.0,189.0,2.8,25.0,194.0,169.51,128.52
2016,5,31,9,45,8.5,213.0,2.85,25.5,220.5,193.32,146.43
2016,5,31,10,0,11.0,237.0,2.9,26.0,247.0,216.87,163.87
2016,5,31,10,15,13.0,255.5,2.9,26.0,267.0,234.56,177.0
2016,5,31,10,30,15.0,274.0,2.9,26.0,287.0,251.95,189.83
2016,5,31,10,45,15.0,275.5,2.95,26.5,289.0,251.8,189.05
2016,5,31,11,0,15.0,277.0,3.0,27.0,291.0,251.65,188.36
2016,5,31,11,15,7.5,177.0,3.1,27.0,184.0,156.65,116.26
2016,5,31,11,30,0.0,77.0,3.2,27.0,77.0,64.65,45.08
2016,5,31,11,45,0.0,96.0,3.3,27.0,96.0,80.69,57.6
2016,5,31,12,0,0.0,115.0,3.4,27.0,115.0,96.64,69.93
2016,5,31,12,15,0.5,124.5,3.65,27.0,125.0,104.87,76.28
2016,5,31,12,30,1.0,134.0,3.9,27.0,135.0,112.96,82.53
2016,5,31,12,45,0.5,97.0,4.2,27.5,97.5,81.57,58.11
2016,5,31,13,0,0.0,60.0,4.5,28.0,60.0,50.32,33.74
2016,5,31,13,15,0.0,62.5,4.55,27.5,62.5,52.38,35.46
2016,5,31,13,30,0.0,65.0,4.6,27.0,65.0,54.45,37.18
2016,5,31,13,45,0.0,64.0,4.65,27.0,64.0,53.63,36.57
2016,5,31,14,0,0.0,63.0,4.7,27.0,63.0,52.75,35.92
2016,5,31,14,15,0.0,72.5,4.4,26.5,72.5,60.68,42.27
2016,5,31,14,30,0.0,82.0,4.1,26.0,82.0,68.54,48.61
2016,5,31,14,45,0.0,69.5,3.8,26.0,69.5,58.05,40.41
2016,5,31,15,0,0.0,57.0,3.5,26.0,57.0,47.53,32.18
2016,5,31,15,15,0.0,50.5,3.4,25.5,50.5,42.06,27.97
2016,5,31,15,30,0.0,44.0,3.3,25.0,44.0,36.6,23.74
2016,5,31,15,45,0.0,61.0,3.25,25.0,61.0,50.75,35.15
2016,5,31,16,0,0.0,78.0,3.2,25.0,78.0,64.91,48.86
2016,5,31,16,15,1.5,122.5,3.1,24.5,123.5,100.16,78.52
2016,5,31,16,30,3.0,167.0,3.0,24.0,169.0,132.0,105.37
2016,5,31,16,45,31.5,185.0,2.95,24.0,201.0,136.32,109.28
2016,5,31,17,0,60.0,203.0,2.9,24.0,233.0,145.74,117.51
2016,5,31,17,15,53.5,179.5,2.85,23.5,204.0,130.48,105.39
2016,5,31,17,30,47.0,156.0,2.8,23.0,175.0,114.86,92.8
2016,5,31,17,45,33.0,132.0,2.8,23.0,144.5,98.51,79.19
2016,5,31,18,0,19.0,108.0,2.8,23.0,114.0,84.1,66.99
2016,5,31,18,15,9.5,85.0,2.7,23.0,88.0,66.83,52.07
2016,5,31,18,30,0.0,62.0,2.6,23.0,62.0,49.41,36.79
2016,5,31,18,45,0.0,39.5,2.55,23.0,39.5,32.16,21.53
2016,5,31,19,0,0.0,17.0,2.5,23.0,17.0,14.01,5.28
2016,5,31,19,15,0.0,8.5,2.45,23.0,8.5,7.26,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,41.5,16.0,1.0,20.5,19.5,41.45,0.0
2016,6,1,6,0,83.0,32.0,1.1,21.0,39.0,128.55,91.14
2016,6,1,6,15,163.0,52.0,1.05,21.0,78.5,216.52,171.72
2016,6,1,6,30,243.0,72.0,1.0,21.0,118.0,309.07,249.34
2016,6,1,6,45,313.5,86.0,0.95,21.5,166.0,407.71,327.57
2016,6,1,7,0,384.0,100.0,0.9,22.0,214.0,494.13,393.04
2016,6,1,7,15,434.0,111.5,0.8,22.0,264.5,562.23,441.97
2016,6,1,7,30,484.0,123.0,0.7,22.0,315.0,631.81,489.2
2016,6,1,7,45,524.0,131.0,0.65,22.5,367.0,688.26,524.72
2016,6,1,8,0,564.0,139.0,0.6,23.0,419.0,754.24,565.39
2016,6,1,8,15,593.0,146.0,0.6,23.0,469.5,798.97,592.31
2016,6,1,8,30,622.0,153.0,0.6,23.0,520.0,841.83,617.75
2016,6,1,8,45,642.5,159.5,0.6,23.5,567.5,873.37,634.31
2016,6,1,9,0,663.0,166.0,0.6,24.0,615.0,902.31,649.16
2016,6,1,9,15,680.5,171.0,0.65,24.0,659.0,923.7,661.44
2016,6,1,9,30,698.0,176.0,0.7,24.0,703.0,942.05,672.01
2016,6,1,9,45,712.0,179.0,0.8,24.0,742.0,951.45,678.13
2016,6,1,10,0,726.0,182.0,0.9,24.0,781.0,957.56,682.43
2016,6,1,10,15,736.0,185.0,0.9,24.0,814.0,956.3,680.4
2016,6,1,10,30,746.0,188.0,0.9,24.0,847.0,942.75,670.97
2016,6,1,10,45,567.5,297.0,0.95,24.5,807.0,862.46,616.19
2016,6,1,11,0,389.0,406.0,1.0,25.0,767.0,764.16,547.65
2016,6,1,11,15,334.5,440.0,1.0,25.0,755.5,727.03,522.15
2016,6,1,11,30,280.0,474.0,1.0,25.0,744.0,689.65,495.71
2016,6,1,11,45,257.0,486.0,1.0,25.5,736.5,659.99,474.36
2016,6,1,12,0,234.0,498.0,1.0,26.0,729.0,625.22,449.58
2016,6,1,12,15,323.0,468.5,1.0,26.0,788.0,652.83,469.65
2016,6,1,12,30,412.0,439.0,1.0,26.0,847.0,669.03,481.0
2016,6,1,12,45,417.0,437.0,1.0,26.0,848.5,638.85,459.92
2016,6,1,13,0,422.0,435.0,1.0,26.0,850.0,609.14,439.22
2016,6,1,13,15,436.5,428.0,1.05,26.0,853.0,581.03,419.62
2016,6,1,13,30,451.0,421.0,1.1,26.0,856.0,551.52,398.4
2016,6,1,13,45,300.0,445.5,1.15,26.0,732.5,468.83,339.92
2016,6,1,14,0,149.0,470.0,1.2,26.0,609.0,404.23,294.73
2016,6,1,14,15,305.5,413.0,1.3,26.0,687.0,400.05,289.35
2016,6,1,14,30,462.0,356.0,1.4,26.0,765.0,380.68,270.02
2016,6,1,14,45,351.5,376.0,1.55,26.0,680.5,340.18,241.3
2016,6,1,15,0,241.0,396.0,1.7,26.0,596.0,314.19,225.04
2016,6,1,15,15,411.5,318.5,1.75,26.0,639.0,250.8,170.85
2016,6,1,15,30,582.0,241.0,1.8,26.0,682.0,193.88,124.62
2016,6,1,15,45,304.5,249.5,1.9,26.5,479.5,162.44,117.5
2016,6,1,16,0,27.0,258.0,2.0,27.0,277.0,181.02,142.66
2016,6,1,16,15,18.5,224.5,1.95,26.5,237.0,172.05,136.1
2016,6,1,16,30,10.0,191.0,1.9,26.0,197.0,148.57,117.75
2016,6,1,16,45,5.0,111.0,1.85,26.0,114.0,90.9,70.71
2016,6,1,17,0,0.0,31.0,1.8,26.0,31.0,25.63,16.15
2016,6,1,17,15,0.0,27.5,1.7,25.5,27.5,22.71,13.8
2016,6,1,17,30,0.0,24.0,1.6,25.0,24.0,19.8,11.41
2016,6,1,17,45,0.0,20.0,1.55,25.0,20.0,16.48,8.59
2016,6,1,18,0,0.0,16.0,1.5,25.0,16.0,13.17,5.74
2016,6,1,18,15,0.0,12.5,1.4,24.5,12.5,10.27,3.24
2016,6,1,18,30,0.0,9.0,1.3,24.0,9.0,7.39,0.71
2016,6,1,18,45,0.0,6.0,1.2,23.5,6.0,4.92,0.0
2016,6,1,19,0,0.0,3.0,1.1,23.0,3.0,2.46,0.0
2016,6,1,19,15,0.0,1.5,1.15,22.5,1.5,1.23,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,2.0,0.85,21.0,2.0,1.71,0.0
2016,6,2,6,0,0.0,4.0,1.0,21.0,4.0,3.28,0.0
2016,6,2,6,15,0.0,9.0,1.3,21.0,9.0,7.39,0.39
2016,6,2,6,30,0.0,14.0,1.6,21.0,14.0,11.51,3.94
2016,6,2,6,45,0.0,19.5,1.95,21.0,19.5,16.05,7.82
2016,6,2,7,0,0.0,25.0,2.3,21.0,25.0,20.6,11.67
