Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,7,15,0.0,19.0,2.4,21.0,19.0,15.65,7.5
2016,6,2,7,30,0.0,13.0,2.5,21.0,13.0,10.71,3.32
2016,6,2,7,45,17.5,101.5,2.6,21.5,110.0,112.78,88.29
2016,6,2,8,0,35.0,190.0,2.7,22.0,207.0,230.34,182.31
2016,6,2,8,15,67.0,224.5,2.75,22.0,262.5,298.61,235.93
2016,6,2,8,30,99.0,259.0,2.8,22.0,318.0,366.76,288.33
2016,6,2,8,45,73.5,270.5,2.85,22.0,316.0,348.77,272.43
2016,6,2,9,0,48.0,282.0,2.9,22.0,314.0,330.51,256.72
2016,6,2,9,15,46.5,299.5,2.9,22.0,332.5,343.26,265.61
2016,6,2,9,30,45.0,317.0,2.9,22.0,351.0,355.63,274.09
2016,6,2,9,45,36.0,316.5,2.95,22.5,345.0,340.89,261.5
2016,6,2,10,0,27.0,316.0,3.0,23.0,339.0,326.75,249.57
2016,6,2,10,15,25.5,323.0,3.0,23.0,345.5,328.1,250.09
2016,6,2,10,30,24.0,330.0,3.0,23.0,352.0,312.08,237.61
2016,6,2,10,45,47.0,384.0,3.05,23.5,427.5,399.48,302.5
2016,6,2,11,0,70.0,438.0,3.1,24.0,503.0,466.79,350.82
2016,6,2,11,15,473.5,279.5,2.95,24.0,734.5,716.75,538.96
2016,6,2,11,30,877.0,121.0,2.8,24.0,966.0,888.91,657.81
2016,6,2,11,45,637.0,278.0,2.65,24.5,896.0,807.25,595.75
2016,6,2,12,0,397.0,435.0,2.5,25.0,826.0,709.2,520.77
2016,6,2,12,15,630.5,287.0,2.3,25.0,910.5,741.64,547.26
2016,6,2,12,30,864.0,139.0,2.1,25.0,995.0,747.06,553.16
2016,6,2,12,45,870.5,134.5,1.9,25.0,993.5,707.05,522.68
2016,6,2,13,0,877.0,130.0,1.7,25.0,992.0,665.17,490.71
2016,6,2,13,15,666.5,275.5,1.6,25.0,926.0,604.07,442.92
2016,6,2,13,30,456.0,421.0,1.5,25.0,860.0,554.79,404.42
2016,6,2,13,45,338.5,443.5,1.45,25.0,766.0,486.83,355.12
2016,6,2,14,0,221.0,466.0,1.4,25.0,672.0,433.47,316.67
2016,6,2,14,15,301.5,425.0,1.45,25.0,697.5,406.46,295.42
2016,6,2,14,30,382.0,384.0,1.5,25.0,723.0,382.79,274.75
2016,6,2,14,45,390.5,364.5,1.55,25.0,699.0,344.55,244.25
2016,6,2,15,0,399.0,345.0,1.6,25.0,675.0,305.86,213.56
2016,6,2,15,15,611.0,228.0,1.6,25.0,704.5,226.18,144.52
2016,6,2,15,30,823.0,111.0,1.6,25.0,734.0,154.59,85.87
2016,6,2,15,45,811.0,107.0,1.6,25.0,690.0,91.98,55.16
2016,6,2,16,0,799.0,103.0,1.6,25.0,646.0,73.16,55.65
2016,6,2,16,15,780.0,100.0,1.55,25.0,597.0,72.61,55.39
2016,6,2,16,30,761.0,97.0,1.5,25.0,548.0,71.96,55.04
2016,6,2,16,45,739.5,92.0,1.5,25.0,497.0,69.78,53.42
2016,6,2,17,0,718.0,87.0,1.5,25.0,446.0,67.43,51.66
2016,6,2,17,15,685.5,82.5,1.4,24.5,393.0,59.66,45.38
2016,6,2,17,30,653.0,78.0,1.3,24.0,340.0,57.49,43.81
2016,6,2,17,45,613.0,71.0,1.25,24.0,288.0,53.35,40.39
2016,6,2,18,0,573.0,64.0,1.2,24.0,236.0,49.02,36.74
2016,6,2,18,15,508.0,56.5,1.1,23.5,186.0,43.96,32.4
2016,6,2,18,30,443.0,49.0,1.0,23.0,136.0,38.81,27.78
2016,6,2,18,45,351.5,38.0,0.9,22.5,93.5,30.48,20.24
2016,6,2,19,0,260.0,27.0,0.8,22.0,51.0,21.95,11.8
2016,6,2,19,15,130.0,13.5,0.8,21.5,25.5,10.89,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,11.0,1.5,18.5,11.0,9.39,0.0
2016,6,3,6,0,0.0,22.0,1.5,19.0,22.0,18.17,8.05
2016,6,3,6,15,0.0,40.5,1.55,19.0,40.5,37.29,25.0
2016,6,3,6,30,0.0,59.0,1.6,19.0,59.0,55.56,40.77
2016,6,3,6,45,3.5,79.5,1.65,19.5,80.5,78.46,60.24
2016,6,3,7,0,7.0,100.0,1.7,20.0,102.0,100.89,78.95
2016,6,3,7,15,190.0,117.5,1.7,20.0,192.5,329.62,269.75
2016,6,3,7,30,373.0,135.0,1.7,20.0,283.0,544.13,436.45
2016,6,3,7,45,571.5,101.5,1.7,20.5,366.5,706.66,553.27
2016,6,3,8,0,770.0,68.0,1.7,21.0,450.0,858.95,655.09
2016,6,3,8,15,473.0,165.0,1.85,21.0,408.0,692.84,536.19
2016,6,3,8,30,176.0,262.0,2.0,21.0,366.0,469.07,365.41
2016,6,3,8,45,294.5,263.0,2.15,21.5,454.5,607.61,469.96
2016,6,3,9,0,413.0,264.0,2.3,22.0,543.0,747.01,568.49
2016,6,3,9,15,409.0,285.0,2.4,22.5,577.5,761.67,574.95
2016,6,3,9,30,405.0,306.0,2.5,23.0,612.0,773.78,580.75
2016,6,3,9,45,307.0,353.0,2.7,23.5,592.5,697.17,523.51
2016,6,3,10,0,209.0,400.0,2.9,24.0,573.0,618.24,464.34
2016,6,3,10,15,555.0,244.0,2.95,24.0,728.0,836.9,626.19
2016,6,3,10,30,901.0,88.0,3.0,24.0,883.0,980.81,722.01
2016,6,3,10,45,903.0,91.0,3.05,24.5,908.5,965.41,708.67
2016,6,3,11,0,905.0,94.0,3.1,25.0,934.0,946.54,694.6
2016,6,3,11,15,908.5,94.5,3.1,25.0,953.5,923.26,678.72
2016,6,3,11,30,912.0,95.0,3.1,25.0,973.0,896.72,660.76
2016,6,3,11,45,901.0,104.5,3.1,25.5,981.5,862.68,636.53
2016,6,3,12,0,890.0,114.0,3.1,26.0,990.0,825.96,610.58
2016,6,3,12,15,552.5,310.0,3.05,26.0,855.0,704.32,521.32
2016,6,3,12,30,215.0,506.0,3.0,26.0,720.0,579.01,426.39
2016,6,3,12,45,545.0,315.5,2.95,26.0,853.0,636.84,473.12
2016,6,3,13,0,875.0,125.0,2.9,26.0,986.0,661.05,492.7
2016,6,3,13,15,872.5,124.5,2.85,26.0,974.5,614.87,456.97
2016,6,3,13,30,870.0,124.0,2.8,26.0,963.0,567.49,419.93
2016,6,3,13,45,861.5,126.0,2.75,26.0,942.5,517.75,380.19
2016,6,3,14,0,853.0,128.0,2.7,26.0,922.0,467.65,339.16
2016,6,3,14,15,650.0,243.5,2.65,25.5,839.0,409.88,294.89
2016,6,3,14,30,447.0,359.0,2.6,25.0,756.0,378.97,272.57
2016,6,3,14,45,631.5,242.5,2.55,25.0,779.0,320.73,220.67
2016,6,3,15,0,816.0,126.0,2.5,25.0,802.0,260.93,164.98
2016,6,3,15,15,551.5,235.5,2.45,25.0,683.0,222.49,144.81
2016,6,3,15,30,287.0,345.0,2.4,25.0,564.0,235.71,167.92
2016,6,3,15,45,521.5,232.0,2.35,25.0,599.5,149.84,104.43
2016,6,3,16,0,756.0,119.0,2.3,25.0,635.0,82.29,63.18
2016,6,3,16,15,737.0,115.5,2.15,24.5,587.0,81.9,63.26
2016,6,3,16,30,718.0,112.0,2.0,24.0,539.0,74.05,57.02
2016,6,3,16,45,643.5,122.0,1.9,24.0,478.5,81.47,63.48
2016,6,3,17,0,569.0,132.0,1.8,24.0,418.0,90.03,70.91
2016,6,3,17,15,540.5,121.5,1.7,24.0,368.0,85.17,67.06
2016,6,3,17,30,512.0,111.0,1.6,24.0,318.0,78.89,61.99
2016,6,3,17,45,474.0,99.0,1.55,24.0,268.5,71.54,55.92
2016,6,3,18,0,436.0,87.0,1.5,24.0,219.0,63.88,49.45
2016,6,3,18,15,379.0,74.5,1.35,23.5,172.5,55.42,42.22
2016,6,3,18,30,322.0,62.0,1.2,23.0,126.0,46.71,34.54
2016,6,3,18,45,240.5,47.0,1.05,22.5,86.5,35.78,24.74
2016,6,3,19,0,159.0,32.0,0.9,22.0,47.0,24.61,14.01
2016,6,3,19,15,79.5,16.0,0.9,21.5,23.5,12.43,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,118.5,13.5,2.05,17.5,24.0,90.78,0.0
2016,6,4,6,0,237.0,27.0,2.3,18.0,48.0,249.52,185.11
2016,6,4,6,15,336.0,38.0,2.4,18.5,90.0,345.87,279.42
2016,6,4,6,30,435.0,49.0,2.5,19.0,132.0,450.65,367.04
2016,6,4,6,45,308.5,80.0,2.6,19.5,148.5,394.68,323.65
2016,6,4,7,0,182.0,111.0,2.7,20.0,165.0,314.68,257.65
2016,6,4,7,15,136.0,135.5,2.85,20.5,180.5,287.74,234.52
2016,6,4,7,30,90.0,160.0,3.0,21.0,196.0,256.02,206.78
2016,6,4,7,45,159.0,183.0,3.15,22.0,257.5,365.34,293.5
2016,6,4,8,0,228.0,206.0,3.3,23.0,319.0,479.33,379.82
2016,6,4,8,15,150.5,229.0,3.45,23.0,307.5,407.59,321.43
2016,6,4,8,30,73.0,252.0,3.6,23.0,296.0,332.1,260.16
2016,6,4,8,45,127.0,282.0,3.75,23.5,365.5,438.36,341.44
2016,6,4,9,0,181.0,312.0,3.9,24.0,435.0,522.59,403.59
2016,6,4,9,15,276.0,317.0,4.0,24.5,519.0,641.25,490.23
2016,6,4,9,30,371.0,322.0,4.1,25.0,603.0,736.82,557.92
2016,6,4,9,45,335.0,351.5,4.2,25.5,615.5,723.99,544.89
2016,6,4,10,0,299.0,381.0,4.3,26.0,628.0,709.03,531.18
2016,6,4,10,15,308.5,396.5,4.35,26.0,660.5,723.08,540.24
2016,6,4,10,30,318.0,412.0,4.4,26.0,693.0,734.95,547.65
2016,6,4,10,45,252.0,440.5,4.45,26.0,667.5,684.78,509.75
2016,6,4,11,0,186.0,469.0,4.5,26.0,642.0,620.48,462.32
2016,6,4,11,15,196.0,479.0,4.55,26.0,665.0,625.47,465.89
2016,6,4,11,30,206.0,489.0,4.6,26.0,688.0,628.61,467.85
2016,6,4,11,45,195.0,497.0,4.65,26.0,687.0,610.19,454.11
2016,6,4,12,0,184.0,505.0,4.7,26.0,686.0,591.25,440.08
2016,6,4,12,15,301.0,472.5,4.75,26.0,770.5,640.04,477.07
2016,6,4,12,30,418.0,440.0,4.8,26.0,855.0,675.4,503.42
2016,6,4,12,45,412.5,437.0,4.85,26.0,845.0,640.03,477.38
2016,6,4,13,0,407.0,434.0,4.9,26.0,835.0,604.82,451.42
2016,6,4,13,15,418.5,426.5,4.9,26.0,834.5,570.83,426.0
2016,6,4,13,30,430.0,419.0,4.9,26.0,834.0,540.43,402.55
2016,6,4,13,45,220.5,321.0,4.95,26.0,533.5,346.3,259.41
2016,6,4,14,0,11.0,223.0,5.0,26.0,233.0,186.45,139.49
2016,6,4,14,15,172.0,316.0,4.95,26.0,468.5,288.23,214.56
2016,6,4,14,30,333.0,409.0,4.9,26.0,704.0,382.96,279.86
2016,6,4,14,45,198.5,392.5,4.85,26.0,567.0,323.28,237.13
2016,6,4,15,0,64.0,376.0,4.8,26.0,430.0,279.6,208.65
2016,6,4,15,15,32.0,232.5,4.7,25.5,259.5,178.26,133.2
2016,6,4,15,30,0.0,89.0,4.6,25.0,89.0,74.23,53.65
2016,6,4,15,45,194.0,181.5,4.55,25.0,313.5,121.45,87.84
2016,6,4,16,0,388.0,274.0,4.5,25.0,538.0,170.72,136.06
2016,6,4,16,15,327.0,264.5,4.3,25.0,475.5,166.45,132.86
2016,6,4,16,30,266.0,255.0,4.1,25.0,413.0,161.95,129.58
2016,6,4,16,45,204.0,235.0,3.9,25.0,350.0,159.66,128.13
2016,6,4,17,0,142.0,215.0,3.7,25.0,287.0,147.19,118.27
2016,6,4,17,15,138.0,190.0,3.35,24.5,253.0,132.48,106.65
2016,6,4,17,30,134.0,165.0,3.0,24.0,219.0,117.2,94.38
2016,6,4,17,45,331.5,119.5,2.65,24.0,226.5,83.86,66.4
2016,6,4,18,0,529.0,74.0,2.3,24.0,234.0,56.25,42.91
2016,6,4,18,15,464.5,65.0,2.05,23.5,184.5,50.35,37.88
2016,6,4,18,30,400.0,56.0,1.8,23.0,135.0,44.3,32.49
2016,6,4,18,45,304.0,43.5,1.55,22.5,93.0,33.46,22.78
2016,6,4,19,0,208.0,31.0,1.3,22.0,51.0,23.99,13.6
2016,6,4,19,15,104.0,15.5,1.3,21.5,25.5,12.08,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,85.5,15.5,3.3,19.5,23.0,70.38,0.0
2016,6,5,6,0,171.0,31.0,3.5,20.0,46.0,205.74,151.18
2016,6,5,6,15,266.5,45.0,3.6,20.5,87.5,298.73,240.39
2016,6,5,6,30,362.0,59.0,3.7,21.0,129.0,400.18,326.69
2016,6,5,6,45,450.0,64.0,3.8,21.5,178.5,497.02,404.94
2016,6,5,7,0,538.0,69.0,3.9,22.0,228.0,593.59,479.48
2016,6,5,7,15,453.5,102.0,4.0,22.5,255.5,566.3,456.98
2016,6,5,7,30,369.0,135.0,4.1,23.0,283.0,540.13,433.75
2016,6,5,7,45,330.0,166.0,4.25,23.5,312.0,525.59,419.85
2016,6,5,8,0,291.0,197.0,4.4,24.0,341.0,528.8,418.78
2016,6,5,8,15,528.5,151.5,4.45,24.5,449.5,730.8,570.86
2016,6,5,8,30,766.0,106.0,4.5,25.0,558.0,922.54,702.71
2016,6,5,8,45,717.0,137.0,4.55,25.5,589.0,921.98,697.76
2016,6,5,9,0,668.0,168.0,4.6,26.0,620.0,909.36,686.03
2016,6,5,9,15,754.5,141.5,4.6,26.0,685.0,957.5,717.18
2016,6,5,9,30,841.0,115.0,4.6,26.0,750.0,998.69,742.9
2016,6,5,9,45,853.5,116.5,4.65,26.5,791.0,1005.63,744.58
2016,6,5,10,0,866.0,118.0,4.7,27.0,832.0,1009.12,744.34
2016,6,5,10,15,562.5,273.0,4.75,27.0,744.0,868.01,645.81
2016,6,5,10,30,259.0,428.0,4.8,27.0,656.0,693.41,515.67
2016,6,5,10,45,578.0,275.0,4.85,27.5,806.0,855.22,636.3
2016,6,5,11,0,897.0,122.0,4.9,28.0,956.0,966.59,711.54
2016,6,5,11,15,901.5,123.0,4.9,28.0,976.0,944.12,695.15
2016,6,5,11,30,906.0,124.0,4.9,28.0,996.0,918.33,677.43
2016,6,5,11,45,914.5,120.5,4.95,28.0,1010.0,888.87,657.59
2016,6,5,12,0,923.0,117.0,5.0,28.0,1024.0,856.3,635.59
2016,6,5,12,15,923.5,117.0,4.95,28.0,1028.5,817.39,608.62
2016,6,5,12,30,924.0,117.0,4.9,28.0,1033.0,776.33,580.09
2016,6,5,12,45,922.5,118.0,4.9,28.0,1029.0,732.82,547.84
2016,6,5,13,0,921.0,119.0,4.9,28.0,1025.0,687.78,513.82
2016,6,5,13,15,918.5,118.5,4.85,28.0,1013.5,639.59,476.6
2016,6,5,13,30,916.0,118.0,4.8,28.0,1002.0,590.1,437.55
2016,6,5,13,45,910.5,118.0,4.8,28.0,981.5,538.3,395.95
2016,6,5,14,0,905.0,118.0,4.8,28.0,961.0,485.8,352.7
2016,6,5,14,15,899.5,117.0,4.7,28.0,934.5,432.15,307.38
2016,6,5,14,30,894.0,116.0,4.6,28.0,908.0,378.21,261.03
2016,6,5,14,45,883.0,116.0,4.6,28.0,873.5,323.32,213.93
2016,6,5,15,0,872.0,116.0,4.6,28.0,839.0,269.15,168.15
2016,6,5,15,15,862.0,113.5,4.5,27.5,799.0,214.56,125.03
2016,6,5,15,30,852.0,111.0,4.4,27.0,759.0,161.04,88.85
2016,6,5,15,45,713.5,158.0,4.3,27.0,678.5,113.4,71.37
2016,6,5,16,0,575.0,205.0,4.2,27.0,598.0,124.69,97.52
2016,6,5,16,15,578.0,185.0,3.95,26.5,555.0,114.66,89.76
2016,6,5,16,30,581.0,165.0,3.7,26.0,512.0,105.66,82.79
2016,6,5,16,45,645.5,129.0,3.45,26.0,481.5,86.01,66.74
2016,6,5,17,0,710.0,93.0,3.2,26.0,451.0,71.57,54.91
2016,6,5,17,15,668.0,92.5,2.85,25.5,398.5,66.13,50.65
2016,6,5,17,30,626.0,92.0,2.5,25.0,346.0,67.06,51.74
2016,6,5,17,45,588.0,83.0,2.15,24.5,293.5,61.86,47.56
2016,6,5,18,0,550.0,74.0,1.8,24.0,241.0,56.39,43.05
2016,6,5,18,15,488.5,65.0,1.65,23.0,191.0,50.48,38.08
2016,6,5,18,30,427.0,56.0,1.5,22.0,141.0,44.41,32.74
2016,6,5,18,45,334.0,43.5,1.4,21.5,97.5,34.99,24.22
2016,6,5,19,0,241.0,31.0,1.3,21.0,54.0,25.31,14.82
2016,6,5,19,15,120.5,15.5,1.3,20.5,27.0,12.1,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,134.0,14.0,2.2,17.0,26.0,101.47,0.0
2016,6,6,6,0,268.0,28.0,2.4,18.0,52.0,272.44,202.81
2016,6,6,6,15,376.5,38.5,2.6,18.5,97.5,376.73,303.99
2016,6,6,6,30,485.0,49.0,2.8,19.0,143.0,489.96,398.21
2016,6,6,6,45,552.5,56.5,3.0,19.5,195.5,572.18,464.19
2016,6,6,7,0,620.0,64.0,3.2,20.0,248.0,657.44,529.3
2016,6,6,7,15,665.0,69.5,3.15,20.5,303.0,722.07,575.16
2016,6,6,7,30,710.0,75.0,3.1,21.0,358.0,781.71,615.39
2016,6,6,7,45,742.5,79.0,3.1,22.0,413.0,833.21,647.33
2016,6,6,8,0,775.0,83.0,3.1,23.0,468.0,883.32,677.2
2016,6,6,8,15,798.0,86.5,3.2,23.5,521.5,921.68,700.19
2016,6,6,8,30,821.0,90.0,3.3,24.0,575.0,957.66,721.31
2016,6,6,8,45,838.5,93.0,3.4,25.0,625.0,972.91,726.89
2016,6,6,9,0,856.0,96.0,3.5,26.0,675.0,996.9,738.48
2016,6,6,9,15,869.0,98.5,3.5,26.0,721.0,1012.55,746.67
2016,6,6,9,30,882.0,101.0,3.5,26.0,767.0,1024.85,752.83
2016,6,6,9,45,891.5,103.0,3.5,26.5,807.5,1029.52,752.67
2016,6,6,10,0,901.0,105.0,3.5,27.0,848.0,1030.62,750.42
2016,6,6,10,15,908.5,106.5,3.45,27.0,882.0,1025.54,745.47
2016,6,6,10,30,916.0,108.0,3.4,27.0,916.0,1016.81,738.37
2016,6,6,10,45,921.0,109.5,3.4,27.5,943.5,1002.02,726.45
2016,6,6,11,0,926.0,111.0,3.4,28.0,971.0,983.65,712.42
2016,6,6,11,15,929.5,111.5,3.35,28.0,991.0,959.46,695.82
2016,6,6,11,30,933.0,112.0,3.3,28.0,1011.0,931.93,677.16
2016,6,6,11,45,936.5,111.5,3.25,28.0,1023.5,900.32,655.87
2016,6,6,12,0,940.0,111.0,3.2,28.0,1036.0,865.7,632.6
2016,6,6,12,15,940.0,111.0,3.15,28.0,1039.5,825.99,605.89
2016,6,6,12,30,940.0,111.0,3.1,28.0,1043.0,784.1,577.62
2016,6,6,12,45,938.5,111.0,3.1,28.0,1039.0,739.34,545.6
2016,6,6,13,0,937.0,111.0,3.1,28.0,1035.0,693.03,511.54
2016,6,6,13,15,934.5,110.5,3.05,28.0,1022.5,644.25,474.72
2016,6,6,13,30,932.0,110.0,3.0,28.0,1010.0,594.13,435.99
2016,6,6,13,45,927.5,109.5,3.0,28.5,990.0,541.81,393.98
2016,6,6,14,0,923.0,109.0,3.0,29.0,970.0,488.67,350.33
2016,6,6,14,15,917.0,108.0,2.95,29.0,942.5,434.0,305.11
2016,6,6,14,30,911.0,107.0,2.9,29.0,915.0,379.07,258.76
2016,6,6,14,45,898.5,108.0,2.85,29.0,879.5,323.6,211.77
2016,6,6,15,0,886.0,109.0,2.8,29.0,844.0,268.99,166.14
2016,6,6,15,15,875.5,107.0,2.75,28.5,804.0,213.93,123.04
2016,6,6,15,30,865.0,105.0,2.7,28.0,764.0,159.98,86.76
2016,6,6,15,45,852.0,102.0,2.65,28.0,719.0,106.63,62.73
2016,6,6,16,0,839.0,99.0,2.6,28.0,674.0,82.24,62.39
2016,6,6,16,15,822.0,96.5,2.45,27.5,624.5,70.99,53.47
2016,6,6,16,30,805.0,94.0,2.3,27.0,575.0,70.57,53.42
2016,6,6,16,45,782.5,90.0,2.2,27.0,522.5,68.94,52.26
2016,6,6,17,0,760.0,86.0,2.1,27.0,470.0,67.19,51.0
2016,6,6,17,15,728.5,81.5,1.95,26.5,415.5,64.83,49.33
2016,6,6,17,30,697.0,77.0,1.8,26.0,361.0,62.37,47.54
2016,6,6,17,45,654.5,71.5,1.7,26.0,306.5,54.01,40.59
2016,6,6,18,0,612.0,66.0,1.6,26.0,252.0,50.75,37.88
2016,6,6,18,15,547.5,58.5,1.45,25.0,200.5,45.69,33.67
2016,6,6,18,30,483.0,51.0,1.3,24.0,149.0,40.54,29.16
2016,6,6,18,45,382.0,41.0,1.2,23.0,103.5,33.01,22.4
2016,6,6,19,0,281.0,31.0,1.1,22.0,58.0,25.38,14.89
2016,6,6,19,15,140.5,15.5,1.1,21.5,29.0,12.55,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,101.5,15.5,0.9,19.0,24.5,81.0,0.0
2016,6,7,6,0,203.0,31.0,0.9,20.0,49.0,228.21,167.2
2016,6,7,6,15,305.5,43.5,1.0,20.5,92.0,325.22,258.54
2016,6,7,6,30,408.0,56.0,1.1,21.0,135.0,436.99,349.69
2016,6,7,6,45,474.5,65.5,1.2,21.5,185.0,518.78,413.43
2016,6,7,7,0,541.0,75.0,1.3,22.0,235.0,603.47,476.23
2016,6,7,7,15,588.0,82.0,1.25,22.5,288.5,669.83,521.62
2016,6,7,7,30,635.0,89.0,1.2,23.0,342.0,736.69,565.2
2016,6,7,7,45,668.0,94.5,1.2,24.0,395.0,788.35,595.88
2016,6,7,8,0,701.0,100.0,1.2,25.0,448.0,838.92,624.81
2016,6,7,8,15,726.0,104.5,1.3,25.5,500.0,878.84,648.44
2016,6,7,8,30,751.0,109.0,1.4,26.0,552.0,910.79,666.68
2016,6,7,8,45,770.0,113.0,1.55,26.5,601.5,939.82,683.63
2016,6,7,9,0,789.0,117.0,1.7,27.0,651.0,965.99,698.66
2016,6,7,9,15,803.5,120.0,1.7,27.0,695.5,983.31,707.52
2016,6,7,9,30,818.0,123.0,1.7,27.0,740.0,997.37,714.5
2016,6,7,9,45,830.0,125.0,1.75,27.5,780.0,1004.33,716.43
2016,6,7,10,0,842.0,127.0,1.8,28.0,820.0,994.55,708.1
2016,6,7,10,15,639.0,243.0,1.8,28.0,782.5,919.96,659.2
2016,6,7,10,30,436.0,359.0,1.8,28.0,745.0,813.58,584.35
2016,6,7,10,45,653.5,246.0,1.8,28.5,843.5,901.01,645.73
2016,6,7,11,0,871.0,133.0,1.8,29.0,942.0,953.1,676.58
2016,6,7,11,15,875.0,134.0,1.85,29.0,962.0,930.63,661.82
2016,6,7,11,30,879.0,135.0,1.9,29.0,982.0,904.94,645.78
2016,6,7,11,45,662.5,286.5,1.95,29.0,930.0,838.14,600.21
2016,6,7,12,0,446.0,438.0,2.0,29.0,878.0,756.54,541.38
2016,6,7,12,15,669.0,285.5,2.0,29.0,947.5,772.76,557.39
2016,6,7,12,30,892.0,133.0,2.0,29.0,1017.0,766.19,556.62
2016,6,7,12,45,598.0,306.5,2.05,29.5,898.5,662.54,479.65
2016,6,7,13,0,304.0,480.0,2.1,30.0,780.0,573.7,413.27
2016,6,7,13,15,596.5,304.5,2.1,30.0,883.5,586.03,424.74
2016,6,7,13,30,889.0,129.0,2.1,30.0,987.0,584.56,423.02
2016,6,7,13,45,509.5,298.5,2.15,30.0,788.5,468.95,338.66
2016,6,7,14,0,130.0,468.0,2.2,30.0,590.0,396.39,287.35
2016,6,7,14,15,204.0,447.0,2.2,30.0,631.5,396.53,286.06
2016,6,7,14,30,278.0,426.0,2.2,30.0,673.0,376.44,268.81
2016,6,7,14,45,312.5,398.5,2.25,30.0,666.0,345.98,244.21
2016,6,7,15,0,347.0,371.0,2.3,30.0,659.0,312.46,217.09
2016,6,7,15,15,588.0,243.5,2.25,29.5,704.0,236.68,151.06
2016,6,7,15,30,829.0,116.0,2.2,29.0,749.0,163.84,90.36
2016,6,7,15,45,814.5,114.0,2.2,29.0,704.0,102.27,59.11
2016,6,7,16,0,800.0,112.0,2.2,29.0,659.0,78.55,59.1
2016,6,7,16,15,521.5,186.0,2.1,29.0,532.5,115.59,89.49
2016,6,7,16,30,243.0,260.0,2.0,29.0,406.0,164.09,128.89
2016,6,7,16,45,483.0,177.0,1.9,29.0,433.0,114.64,89.16
2016,6,7,17,0,723.0,94.0,1.8,29.0,460.0,72.41,54.83
2016,6,7,17,15,691.0,89.0,1.7,28.5,406.5,63.96,48.16
2016,6,7,17,30,659.0,84.0,1.6,28.0,353.0,61.63,46.5
2016,6,7,17,45,615.0,78.0,1.55,27.5,300.0,58.33,43.97
2016,6,7,18,0,571.0,72.0,1.5,27.0,247.0,54.94,41.26
2016,6,7,18,15,506.5,64.0,1.35,26.0,196.0,49.72,36.95
2016,6,7,18,30,442.0,56.0,1.2,25.0,145.0,44.4,32.33
2016,6,7,18,45,346.0,44.5,1.1,24.5,101.0,35.82,24.62
2016,6,7,19,0,250.0,33.0,1.0,24.0,57.0,25.61,14.99
2016,6,7,19,15,125.0,16.5,1.05,23.5,28.5,12.87,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,83.5,16.0,0.25,21.5,23.5,69.37,0.0
2016,6,8,6,0,167.0,32.0,0.2,22.0,47.0,204.43,147.42
2016,6,8,6,15,263.5,46.5,0.35,22.5,88.5,298.52,233.7
2016,6,8,6,30,360.0,61.0,0.5,23.0,130.0,401.13,317.06
2016,6,8,6,45,437.0,69.5,0.7,23.5,180.0,492.03,387.54
2016,6,8,7,0,514.0,78.0,0.9,24.0,230.0,583.56,455.3
2016,6,8,7,15,538.0,88.0,1.1,24.5,276.0,632.36,489.81
2016,6,8,7,30,562.0,98.0,1.3,25.0,322.0,680.47,522.95
2016,6,8,7,45,622.5,100.0,1.55,25.5,381.5,752.15,571.9
2016,6,8,8,0,683.0,102.0,1.8,26.0,441.0,823.91,619.39
2016,6,8,8,15,708.0,106.5,1.9,26.0,492.5,863.53,644.12
2016,6,8,8,30,733.0,111.0,2.0,26.0,544.0,894.99,663.49
2016,6,8,8,45,750.5,115.5,2.15,26.5,592.0,922.93,679.69
2016,6,8,9,0,768.0,120.0,2.3,27.0,640.0,948.03,693.98
2016,6,8,9,15,782.5,123.0,2.35,27.0,684.5,965.31,703.61
2016,6,8,9,30,797.0,126.0,2.4,27.0,729.0,979.39,711.35
2016,6,8,9,45,806.0,130.5,2.45,27.5,767.5,986.19,713.14
2016,6,8,10,0,815.0,135.0,2.5,28.0,806.0,989.52,712.91
2016,6,8,10,15,823.5,137.0,2.5,28.0,839.5,986.11,709.48
2016,6,8,10,30,832.0,139.0,2.5,28.0,873.0,965.74,695.41
2016,6,8,10,45,835.0,142.5,2.5,28.5,899.0,951.7,684.33
2016,6,8,11,0,838.0,146.0,2.5,29.0,925.0,934.33,671.19
2016,6,8,11,15,842.5,147.0,2.5,29.0,944.5,912.85,656.87
2016,6,8,11,30,847.0,148.0,2.5,29.0,964.0,888.2,640.6
2016,6,8,11,45,833.0,160.5,2.5,29.0,971.5,866.22,626.11
2016,6,8,12,0,819.0,173.0,2.5,29.0,979.0,829.79,602.12
2016,6,8,12,15,820.0,173.0,2.5,29.0,983.0,792.62,577.19
2016,6,8,12,30,821.0,173.0,2.5,29.0,987.0,753.43,549.82
2016,6,8,12,45,814.5,177.0,2.55,29.5,982.0,710.51,518.51
2016,6,8,13,0,808.0,181.0,2.6,30.0,977.0,666.71,486.03
2016,6,8,13,15,805.0,180.0,2.6,30.0,965.5,620.6,452.09
2016,6,8,13,30,802.0,179.0,2.6,30.0,954.0,573.63,416.67
2016,6,8,13,45,796.0,178.5,2.65,30.0,934.5,524.76,379.08
2016,6,8,14,0,790.0,178.0,2.7,30.0,915.0,475.6,340.2
2016,6,8,14,15,782.5,176.0,2.7,29.5,888.5,424.71,299.58
2016,6,8,14,30,775.0,174.0,2.7,29.0,862.0,374.08,258.16
2016,6,8,14,45,761.0,173.5,2.7,29.0,828.5,323.09,215.67
2016,6,8,15,0,747.0,173.0,2.7,29.0,795.0,273.46,174.78
2016,6,8,15,15,734.0,170.0,2.7,28.5,756.0,215.7,130.16
2016,6,8,15,30,721.0,167.0,2.7,28.0,717.0,166.78,96.96
2016,6,8,15,45,703.5,163.0,2.7,28.0,673.5,118.9,73.94
2016,6,8,16,0,686.0,159.0,2.7,28.0,630.0,96.16,73.76
2016,6,8,16,15,664.5,153.5,2.6,27.5,582.0,95.78,73.85
2016,6,8,16,30,643.0,148.0,2.5,27.0,534.0,95.22,73.79
2016,6,8,16,45,441.0,179.0,2.4,27.0,432.5,115.11,90.46
2016,6,8,17,0,239.0,210.0,2.3,27.0,331.0,139.09,110.5
2016,6,8,17,15,382.5,163.5,2.15,26.5,331.5,109.38,86.47
2016,6,8,17,30,526.0,117.0,2.0,26.0,332.0,82.85,64.76
2016,6,8,17,45,482.0,106.5,1.85,26.0,281.0,76.55,59.66
2016,6,8,18,0,438.0,96.0,1.7,26.0,230.0,70.0,54.21
2016,6,8,18,15,375.0,83.0,1.6,25.5,182.0,61.3,46.88
2016,6,8,18,30,312.0,70.0,1.5,25.0,134.0,52.35,39.08
2016,6,8,18,45,231.0,53.5,1.4,24.5,93.0,40.49,28.55
2016,6,8,19,0,150.0,37.0,1.3,24.0,52.0,28.78,17.6
2016,6,8,19,15,75.0,18.5,1.35,23.5,26.0,14.7,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,75.0,16.0,1.0,21.5,22.5,63.66,0.0
2016,6,9,6,0,150.0,32.0,1.1,22.0,45.0,192.23,139.24
2016,6,9,6,15,240.0,47.5,1.0,22.5,85.5,282.34,222.76
2016,6,9,6,30,330.0,63.0,0.9,23.0,126.0,380.22,302.77
2016,6,9,6,45,402.0,73.0,0.85,23.5,175.0,461.39,365.86
2016,6,9,7,0,474.0,83.0,0.8,24.0,224.0,554.57,433.74
2016,6,9,7,15,521.5,91.5,1.0,24.5,275.0,621.58,481.53
2016,6,9,7,30,569.0,100.0,1.2,25.0,326.0,689.16,528.26
2016,6,9,7,45,607.5,105.5,1.4,25.5,378.5,744.68,565.24
2016,6,9,8,0,646.0,111.0,1.6,26.0,431.0,799.41,600.9
2016,6,9,8,15,672.0,116.0,1.7,26.0,482.0,840.03,626.61
2016,6,9,8,30,698.0,121.0,1.8,26.0,533.0,878.72,650.88
2016,6,9,8,45,718.5,125.0,1.95,26.5,581.0,908.36,668.25
2016,6,9,9,0,739.0,129.0,2.1,27.0,629.0,928.71,679.53
2016,6,9,9,15,754.5,132.0,2.2,27.0,673.0,946.91,690.37
2016,6,9,9,30,770.0,135.0,2.3,27.0,717.0,961.97,699.28
2016,6,9,9,45,782.5,137.5,2.4,27.5,756.5,970.14,702.49
2016,6,9,10,0,795.0,140.0,2.5,28.0,796.0,974.92,703.7
2016,6,9,10,15,804.5,142.5,2.6,28.0,829.5,973.23,702.29
2016,6,9,10,30,814.0,145.0,2.7,28.0,863.0,968.04,698.8
2016,6,9,10,45,820.5,146.5,2.8,28.5,889.5,955.4,689.25
2016,6,9,11,0,827.0,148.0,2.9,29.0,916.0,926.13,669.05
2016,6,9,11,15,831.5,149.0,2.95,29.0,936.0,904.93,655.21
2016,6,9,11,30,836.0,150.0,3.0,29.0,956.0,880.59,639.27
2016,6,9,11,45,841.0,149.5,3.1,29.5,968.5,852.42,619.85
2016,6,9,12,0,846.0,149.0,3.2,30.0,981.0,821.41,598.53
2016,6,9,12,15,847.0,149.0,3.25,30.0,985.5,785.05,574.49
2016,6,9,12,30,848.0,149.0,3.3,30.0,990.0,746.79,548.13
2016,6,9,12,45,846.5,149.5,3.35,30.0,986.5,705.64,518.62
2016,6,9,13,0,845.0,150.0,3.4,30.0,983.0,663.32,487.61
2016,6,9,13,15,842.5,149.0,3.4,30.0,971.5,618.17,453.73
2016,6,9,13,30,840.0,148.0,3.4,30.0,960.0,571.93,418.2
2016,6,9,13,45,836.0,146.5,3.4,30.0,941.0,523.61,380.24
2016,6,9,14,0,832.0,145.0,3.4,30.0,922.0,474.59,340.72
2016,6,9,14,15,825.5,143.5,3.35,30.0,896.0,424.04,299.06
2016,6,9,14,30,819.0,142.0,3.3,30.0,870.0,368.36,252.87
2016,6,9,14,45,791.0,151.5,3.3,30.0,833.0,317.84,210.69
2016,6,9,15,0,763.0,161.0,3.3,30.0,796.0,270.06,171.38
2016,6,9,15,15,750.5,158.0,3.25,29.5,757.5,219.74,132.21
2016,6,9,15,30,738.0,155.0,3.2,29.0,719.0,171.0,99.1
2016,6,9,15,45,719.5,152.5,3.2,29.0,675.0,114.55,69.53
2016,6,9,16,0,701.0,150.0,3.2,29.0,631.0,91.05,69.32
2016,6,9,16,15,680.5,145.0,3.1,28.5,583.5,90.74,69.44
2016,6,9,16,30,660.0,140.0,3.0,28.0,536.0,90.27,69.43
2016,6,9,16,45,630.5,135.0,2.95,28.0,485.5,89.51,69.05
2016,6,9,17,0,601.0,130.0,2.9,28.0,435.0,88.65,68.6
2016,6,9,17,15,566.0,122.0,2.7,27.5,383.5,85.44,66.33
2016,6,9,17,30,531.0,114.0,2.5,27.0,332.0,82.02,63.84
2016,6,9,17,45,486.0,104.5,2.35,27.0,281.5,75.22,58.31
2016,6,9,18,0,441.0,95.0,2.2,27.0,231.0,69.31,53.42
2016,6,9,18,15,378.5,82.5,2.05,26.5,183.0,60.96,46.39
2016,6,9,18,30,316.0,70.0,1.9,26.0,135.0,52.36,38.92
2016,6,9,18,45,235.5,53.5,1.75,25.5,94.0,40.49,28.43
2016,6,9,19,0,155.0,37.0,1.6,25.0,53.0,28.32,17.21
2016,6,9,19,15,77.5,18.5,1.65,24.5,26.5,14.72,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,101.0,15.0,1.0,21.5,24.0,80.1,0.0
2016,6,10,6,0,202.0,30.0,1.1,22.0,48.0,225.1,163.8
2016,6,10,6,15,300.5,42.5,1.25,22.5,89.5,319.24,252.48
2016,6,10,6,30,399.0,55.0,1.4,23.0,131.0,428.14,341.44
2016,6,10,6,45,468.0,63.0,1.6,23.5,180.5,509.67,405.47
2016,6,10,7,0,537.0,71.0,1.8,24.0,230.0,594.22,468.91
2016,6,10,7,15,582.5,77.5,1.9,24.0,282.0,658.3,515.18
2016,6,10,7,30,628.0,84.0,2.0,24.0,334.0,722.92,560.33
2016,6,10,7,45,662.5,88.5,2.1,24.5,386.5,774.47,593.84
2016,6,10,8,0,697.0,93.0,2.2,25.0,439.0,825.12,625.92
2016,6,10,8,15,721.0,97.0,2.25,25.5,490.0,858.18,644.97
2016,6,10,8,30,745.0,101.0,2.3,26.0,541.0,894.77,666.24
2016,6,10,8,45,763.5,104.5,2.35,26.5,589.0,922.77,681.51
2016,6,10,9,0,782.0,108.0,2.4,27.0,637.0,947.99,694.93
2016,6,10,9,15,796.0,111.0,2.4,27.0,681.5,965.02,703.93
2016,6,10,9,30,810.0,114.0,2.4,27.0,726.0,978.85,711.02
2016,6,10,9,45,821.0,116.5,2.4,27.5,765.0,972.94,704.15
2016,6,10,10,0,832.0,119.0,2.4,28.0,804.0,976.48,703.73
2016,6,10,10,15,840.0,120.5,2.4,28.0,837.5,972.54,699.97
2016,6,10,10,30,848.0,122.0,2.4,28.0,871.0,965.18,694.26
2016,6,10,10,45,854.5,123.5,2.4,28.5,898.0,952.93,684.21
2016,6,10,11,0,861.0,125.0,2.4,29.0,925.0,937.26,672.18
2016,6,10,11,15,865.5,126.0,2.4,29.0,944.5,915.92,657.99
2016,6,10,11,30,870.0,127.0,2.4,29.0,964.0,891.36,641.82
2016,6,10,11,45,876.5,124.5,2.45,29.5,977.5,862.42,621.98
2016,6,10,12,0,883.0,122.0,2.5,30.0,991.0,830.55,600.24
2016,6,10,12,15,883.5,122.0,2.5,30.0,995.5,793.25,575.73
2016,6,10,12,30,884.0,122.0,2.5,30.0,1000.0,753.91,549.63
2016,6,10,12,45,883.5,122.0,2.55,30.0,996.5,712.21,520.21
2016,6,10,13,0,883.0,122.0,2.6,30.0,993.0,669.06,489.06
2016,6,10,13,15,880.5,121.5,2.6,30.0,981.5,622.89,454.79
2016,6,10,13,30,878.0,121.0,2.6,30.0,970.0,575.51,418.73
2016,6,10,13,45,873.5,120.5,2.6,30.5,951.5,526.01,379.4
2016,6,10,14,0,869.0,120.0,2.6,31.0,933.0,475.77,338.57
2016,6,10,14,15,863.5,119.0,2.6,31.0,907.0,424.24,296.5
2016,6,10,14,30,858.0,118.0,2.6,31.0,881.0,372.46,253.31
2016,6,10,14,45,848.5,117.0,2.65,31.0,848.0,319.5,208.95
2016,6,10,15,0,839.0,116.0,2.7,31.0,815.0,267.11,165.49
2016,6,10,15,15,828.5,114.0,2.65,30.5,776.5,214.74,124.56
2016,6,10,15,30,818.0,112.0,2.6,30.0,738.0,163.46,89.7
2016,6,10,15,45,800.0,111.5,2.6,30.0,693.5,103.2,58.36
2016,6,10,16,0,782.0,111.0,2.6,30.0,649.0,77.44,57.95
2016,6,10,16,15,764.0,107.5,2.5,29.5,601.0,76.83,57.77
2016,6,10,16,30,746.0,104.0,2.4,29.0,553.0,76.09,57.49
2016,6,10,16,45,715.5,102.5,2.35,29.0,501.5,76.45,57.99
2016,6,10,17,0,685.0,101.0,2.3,29.0,450.0,70.1,52.96
2016,6,10,17,15,652.5,95.5,2.15,28.5,398.0,67.78,51.35
2016,6,10,17,30,620.0,90.0,2.0,28.0,346.0,65.32,49.59
2016,6,10,17,45,565.5,85.5,1.85,28.0,293.0,63.28,48.02
2016,6,10,18,0,511.0,81.0,1.7,28.0,240.0,61.28,46.43
2016,6,10,18,15,448.0,71.5,1.55,27.5,190.5,55.23,41.36
2016,6,10,18,30,385.0,62.0,1.4,27.0,141.0,46.99,34.24
2016,6,10,18,45,290.0,49.0,1.3,26.5,98.5,37.41,25.75
2016,6,10,19,0,195.0,36.0,1.2,26.0,56.0,27.69,16.67
2016,6,10,19,15,97.5,18.0,1.2,25.5,28.0,13.97,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,56.0,16.5,1.75,22.5,21.5,51.37,0.0
2016,6,11,6,0,112.0,33.0,2.0,23.0,43.0,150.17,107.74
2016,6,11,6,15,197.0,50.0,2.2,23.5,82.0,253.83,200.48
2016,6,11,6,30,282.0,67.0,2.4,24.0,121.0,347.85,279.21
2016,6,11,6,45,353.5,79.0,2.6,24.5,168.5,429.5,345.64
2016,6,11,7,0,425.0,91.0,2.8,25.0,216.0,515.55,412.41
2016,6,11,7,15,474.0,100.0,2.9,25.0,267.0,580.83,461.12
2016,6,11,7,30,523.0,109.0,3.0,25.0,318.0,656.85,516.2
2016,6,11,7,45,322.5,160.0,3.1,25.5,295.0,510.0,402.03
2016,6,11,8,0,122.0,211.0,3.2,26.0,272.0,361.59,282.68
2016,6,11,8,15,389.0,173.0,3.25,26.0,396.5,618.76,481.33
2016,6,11,8,30,656.0,135.0,3.3,26.0,521.0,853.64,647.25
2016,6,11,8,45,673.5,141.5,3.35,26.5,568.0,882.83,662.4
2016,6,11,9,0,691.0,148.0,3.4,27.0,615.0,909.4,677.22
2016,6,11,9,15,707.5,152.0,3.4,27.0,659.0,929.19,688.5
2016,6,11,9,30,724.0,156.0,3.4,27.0,703.0,946.0,697.89
2016,6,11,9,45,727.5,165.5,3.45,27.5,740.0,952.67,699.62
2016,6,11,10,0,731.0,175.0,3.5,28.0,777.0,955.95,699.32
2016,6,11,10,15,741.0,177.5,3.5,28.0,810.0,946.15,691.65
2016,6,11,10,30,751.0,180.0,3.5,28.0,843.0,941.89,687.88
2016,6,11,10,45,749.5,188.5,3.55,28.5,867.5,928.81,677.35
2016,6,11,11,0,748.0,197.0,3.6,29.0,892.0,912.47,664.88
2016,6,11,11,15,753.5,199.0,3.6,29.0,912.0,893.56,651.86
2016,6,11,11,30,759.0,201.0,3.6,29.0,932.0,871.46,636.82
2016,6,11,11,45,756.5,206.0,3.6,29.0,942.5,841.97,616.89
2016,6,11,12,0,754.0,211.0,3.6,29.0,953.0,809.89,594.51
2016,6,11,12,15,581.0,324.5,3.55,29.0,898.0,742.17,543.19
2016,6,11,12,30,408.0,438.0,3.5,29.0,843.0,669.36,488.74
2016,6,11,12,45,582.0,324.0,3.5,29.5,899.5,673.19,493.24
2016,6,11,13,0,756.0,210.0,3.5,30.0,956.0,656.32,481.91
2016,6,11,13,15,617.0,313.0,3.45,30.0,917.5,606.69,443.11
2016,6,11,13,30,478.0,416.0,3.4,30.0,879.0,568.58,412.96
2016,6,11,13,45,436.5,410.5,3.4,30.0,826.5,509.72,369.81
2016,6,11,14,0,395.0,405.0,3.4,30.0,774.0,464.27,335.77
2016,6,11,14,15,355.5,410.5,3.35,30.0,735.5,422.78,304.31
2016,6,11,14,30,316.0,416.0,3.3,30.0,697.0,385.04,275.68
2016,6,11,14,45,303.0,402.0,3.25,30.0,663.5,347.33,246.7
2016,6,11,15,0,290.0,388.0,3.2,30.0,630.0,311.44,219.34
2016,6,11,15,15,468.0,296.0,3.15,30.0,664.0,253.8,168.87
2016,6,11,15,30,646.0,204.0,3.1,30.0,698.0,183.81,111.54
2016,6,11,15,45,549.5,227.5,3.05,30.0,630.5,155.17,103.16
2016,6,11,16,0,453.0,251.0,3.0,30.0,563.0,147.24,114.23
2016,6,11,16,15,508.5,215.5,2.9,29.5,541.5,131.91,102.46
2016,6,11,16,30,564.0,180.0,2.8,29.0,520.0,115.18,89.42
2016,6,11,16,45,537.0,171.0,2.7,29.0,471.0,111.69,86.9
2016,6,11,17,0,510.0,162.0,2.6,29.0,422.0,107.92,84.13
2016,6,11,17,15,474.0,151.5,2.4,28.5,372.0,102.81,80.39
2016,6,11,17,30,438.0,141.0,2.2,28.0,322.0,97.42,76.36
2016,6,11,17,45,392.5,127.5,2.05,28.0,272.0,89.63,70.09
2016,6,11,18,0,347.0,114.0,1.9,28.0,222.0,81.49,63.39
2016,6,11,18,15,288.0,97.5,1.8,27.5,175.5,72.31,55.75
2016,6,11,18,30,229.0,81.0,1.7,27.0,129.0,60.54,45.64
2016,6,11,18,45,158.0,60.0,1.65,26.5,88.5,45.44,32.47
2016,6,11,19,0,87.0,39.0,1.6,26.0,48.0,30.04,18.61
2016,6,11,19,15,43.5,19.5,1.65,25.5,24.0,15.77,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,52.5,16.0,2.2,23.5,20.5,48.58,0.0
2016,6,12,6,0,105.0,32.0,2.4,24.0,41.0,142.81,101.76
2016,6,12,6,15,185.5,50.0,2.45,24.0,80.5,228.12,180.21
2016,6,12,6,30,266.0,68.0,2.5,24.0,120.0,336.52,270.26
2016,6,12,6,45,336.0,81.0,2.65,24.5,167.0,417.68,336.28
2016,6,12,7,0,406.0,94.0,2.8,25.0,214.0,503.11,402.98
