Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,7,15,325.0,123.5,2.9,25.0,232.0,458.02,366.54
2016,6,12,7,30,244.0,153.0,3.0,25.0,250.0,426.49,339.58
2016,6,12,7,45,251.5,177.0,3.1,25.5,289.5,465.08,367.22
2016,6,12,8,0,259.0,201.0,3.2,26.0,329.0,502.43,392.97
2016,6,12,8,15,200.0,231.5,3.25,26.0,337.0,459.33,357.64
2016,6,12,8,30,141.0,262.0,3.3,26.0,345.0,433.88,335.45
2016,6,12,8,45,236.5,273.0,3.35,26.5,427.0,560.58,429.48
2016,6,12,9,0,332.0,284.0,3.4,27.0,509.0,666.0,504.53
2016,6,12,9,15,345.0,303.0,3.4,27.0,550.5,695.86,523.48
2016,6,12,9,30,358.0,322.0,3.4,27.0,592.0,723.8,541.4
2016,6,12,9,45,396.0,324.0,3.4,27.5,637.5,756.56,562.39
2016,6,12,10,0,434.0,326.0,3.4,28.0,683.0,806.48,594.27
2016,6,12,10,15,442.5,340.0,3.35,28.0,717.5,816.82,599.44
2016,6,12,10,30,451.0,354.0,3.3,28.0,752.0,824.37,603.05
2016,6,12,10,45,458.0,370.5,3.3,28.5,785.5,829.88,604.35
2016,6,12,11,0,465.0,387.0,3.3,29.0,819.0,832.28,603.65
2016,6,12,11,15,452.5,402.0,3.3,29.0,830.0,812.34,589.07
2016,6,12,11,30,440.0,417.0,3.3,29.0,841.0,790.31,573.27
2016,6,12,11,45,446.5,426.5,3.35,29.5,861.5,777.94,563.46
2016,6,12,12,0,453.0,436.0,3.4,30.0,882.0,762.72,551.66
2016,6,12,12,15,431.5,437.0,3.35,30.0,863.0,716.36,519.26
2016,6,12,12,30,410.0,438.0,3.3,30.0,844.0,671.26,487.6
2016,6,12,12,45,411.0,435.5,3.3,30.0,842.0,641.31,466.46
2016,6,12,13,0,412.0,433.0,3.3,30.0,840.0,610.94,444.62
2016,6,12,13,15,422.0,426.5,3.3,30.0,839.5,576.93,420.05
2016,6,12,13,30,432.0,420.0,3.3,30.0,839.0,546.44,397.37
2016,6,12,13,45,435.5,407.0,3.3,30.0,822.0,507.47,368.2
2016,6,12,14,0,439.0,394.0,3.3,30.0,805.0,468.36,338.31
2016,6,12,14,15,274.0,414.5,3.25,30.0,669.0,393.75,284.58
2016,6,12,14,30,109.0,435.0,3.2,30.0,533.0,351.86,256.26
2016,6,12,14,45,282.5,379.5,3.2,30.0,618.5,328.86,234.0
2016,6,12,15,0,456.0,324.0,3.2,30.0,704.0,301.02,205.67
2016,6,12,15,15,542.5,266.5,3.15,30.0,697.5,249.86,162.93
2016,6,12,15,30,629.0,209.0,3.1,30.0,691.0,185.82,113.61
2016,6,12,15,45,617.0,200.5,3.05,30.0,650.0,140.52,90.17
2016,6,12,16,0,605.0,192.0,3.0,30.0,609.0,114.44,87.9
2016,6,12,16,15,505.5,209.0,2.9,29.5,540.5,128.09,99.42
2016,6,12,16,30,406.0,226.0,2.8,29.0,472.0,139.3,109.01
2016,6,12,16,45,460.0,191.5,2.7,29.0,446.0,122.75,95.89
2016,6,12,17,0,514.0,157.0,2.6,29.0,420.0,104.84,81.57
2016,6,12,17,15,478.0,147.0,2.4,28.5,370.0,99.96,78.03
2016,6,12,17,30,442.0,137.0,2.2,28.0,320.0,94.81,74.19
2016,6,12,17,45,401.5,123.5,2.05,28.0,271.5,87.0,67.89
2016,6,12,18,0,361.0,110.0,1.9,28.0,223.0,78.84,61.17
2016,6,12,18,15,301.0,94.5,1.85,27.5,176.0,68.76,52.77
2016,6,12,18,30,241.0,79.0,1.8,27.0,129.0,59.31,44.62
2016,6,12,18,45,172.5,59.0,1.75,26.5,89.5,44.85,31.99
2016,6,12,19,0,104.0,39.0,1.7,26.0,50.0,30.11,18.71
2016,6,12,19,15,52.0,19.5,1.85,26.0,25.0,15.44,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,59.0,16.5,2.9,23.5,21.5,53.3,0.0
2016,6,13,6,0,118.0,33.0,3.0,24.0,43.0,154.51,110.42
2016,6,13,6,15,209.0,49.5,3.15,24.0,83.0,261.89,207.05
2016,6,13,6,30,300.0,66.0,3.3,24.0,123.0,360.37,290.24
2016,6,13,6,45,386.5,74.5,3.5,24.5,173.0,450.05,363.5
2016,6,13,7,0,473.0,83.0,3.7,25.0,223.0,552.81,442.78
2016,6,13,7,15,522.0,91.0,3.75,25.5,274.5,620.55,492.18
2016,6,13,7,30,571.0,99.0,3.8,26.0,326.0,688.94,540.27
2016,6,13,7,45,620.0,101.0,3.85,26.5,380.0,750.06,581.46
2016,6,13,8,0,669.0,103.0,3.9,27.0,434.0,810.73,621.17
2016,6,13,8,15,695.0,107.5,3.85,27.0,485.0,851.22,646.65
2016,6,13,8,30,721.0,112.0,3.8,27.0,536.0,889.77,670.52
2016,6,13,8,45,529.5,197.5,3.8,27.5,523.5,791.48,598.37
2016,6,13,9,0,338.0,283.0,3.8,28.0,511.0,670.96,506.18
2016,6,13,9,15,324.5,309.0,3.75,28.5,540.5,681.79,511.09
2016,6,13,9,30,311.0,335.0,3.7,29.0,570.0,690.35,513.73
2016,6,13,9,45,265.0,366.0,3.7,29.5,573.5,669.14,495.08
2016,6,13,10,0,219.0,397.0,3.7,30.0,577.0,625.8,461.69
2016,6,13,10,15,267.0,404.0,3.65,30.0,633.0,690.51,506.54
2016,6,13,10,30,315.0,411.0,3.6,30.0,689.0,732.27,534.73
2016,6,13,10,45,582.0,271.5,3.6,30.5,804.5,857.72,624.49
2016,6,13,11,0,849.0,132.0,3.6,31.0,920.0,933.51,673.86
2016,6,13,11,15,853.0,133.0,3.55,31.0,939.5,911.96,658.3
2016,6,13,11,30,857.0,134.0,3.5,31.0,959.0,887.26,641.48
2016,6,13,11,45,858.5,135.0,3.5,31.0,971.0,857.35,621.55
2016,6,13,12,0,860.0,136.0,3.5,31.0,983.0,824.68,599.8
2016,6,13,12,15,547.0,319.5,3.5,31.0,859.0,712.52,518.28
2016,6,13,12,30,234.0,503.0,3.5,31.0,735.0,593.47,429.68
2016,6,13,12,45,545.0,321.0,3.5,31.5,859.5,646.24,471.06
2016,6,13,13,0,856.0,139.0,3.5,32.0,984.0,665.6,486.3
2016,6,13,13,15,853.5,138.0,3.5,32.0,972.5,620.24,452.17
2016,6,13,13,30,851.0,137.0,3.5,32.0,961.0,573.75,416.72
2016,6,13,13,45,844.5,137.5,3.5,32.0,941.5,525.19,378.85
2016,6,13,14,0,838.0,138.0,3.5,32.0,922.0,476.11,339.59
2016,6,13,14,15,831.5,136.5,3.5,32.0,896.0,425.43,298.21
2016,6,13,14,30,825.0,135.0,3.5,32.0,870.0,374.64,255.88
2016,6,13,14,45,653.5,226.5,3.5,32.0,795.0,324.73,218.52
2016,6,13,15,0,482.0,318.0,3.5,32.0,720.0,303.96,205.44
2016,6,13,15,15,464.5,304.5,3.4,31.5,677.5,259.35,172.23
2016,6,13,15,30,447.0,291.0,3.3,31.0,635.0,217.22,143.62
2016,6,13,15,45,388.5,292.5,3.25,31.0,578.0,196.04,136.67
2016,6,13,16,0,330.0,294.0,3.2,31.0,521.0,179.36,139.23
2016,6,13,16,15,377.0,258.0,3.05,30.5,500.0,163.63,127.4
2016,6,13,16,30,424.0,222.0,2.9,30.0,479.0,137.21,106.82
2016,6,13,16,45,350.0,214.5,2.8,30.0,414.0,142.25,111.3
2016,6,13,17,0,276.0,207.0,2.7,30.0,349.0,137.85,108.12
2016,6,13,17,15,308.0,177.5,2.5,29.5,319.0,121.98,95.75
2016,6,13,17,30,340.0,148.0,2.3,29.0,289.0,105.07,82.34
2016,6,13,17,45,313.0,130.0,2.15,29.0,245.5,93.75,73.21
2016,6,13,18,0,286.0,112.0,2.0,29.0,202.0,82.0,63.54
2016,6,13,18,15,247.0,93.5,1.95,28.5,160.5,69.42,53.09
2016,6,13,18,30,208.0,75.0,1.9,28.0,119.0,56.46,42.05
2016,6,13,18,45,152.5,56.5,1.9,27.5,83.5,43.07,30.38
2016,6,13,19,0,97.0,38.0,1.9,27.0,48.0,29.4,18.09
2016,6,13,19,15,48.5,19.0,2.05,27.0,24.0,15.08,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,47.0,16.5,2.9,23.5,21.0,45.3,0.0
2016,6,14,6,0,94.0,33.0,3.2,24.0,42.0,137.59,97.43
2016,6,14,6,15,179.5,51.0,3.3,24.0,81.0,225.56,178.31
2016,6,14,6,30,265.0,69.0,3.4,24.0,120.0,336.95,271.36
2016,6,14,6,45,323.5,84.5,3.55,24.5,166.0,411.93,332.75
2016,6,14,7,0,382.0,100.0,3.7,25.0,212.0,490.2,394.33
2016,6,14,7,15,205.0,123.0,3.75,25.0,184.5,349.97,281.46
2016,6,14,7,30,28.0,146.0,3.8,25.0,157.0,179.84,141.11
2016,6,14,7,45,23.5,161.5,3.9,25.5,171.5,172.95,134.98
2016,6,14,8,0,19.0,177.0,4.0,26.0,186.0,181.74,140.97
2016,6,14,8,15,11.0,173.0,3.9,26.0,178.5,166.41,128.01
2016,6,14,8,30,3.0,169.0,3.8,26.0,171.0,152.2,116.03
2016,6,14,8,45,41.0,234.0,3.7,26.5,261.5,273.72,211.02
2016,6,14,9,0,79.0,299.0,3.6,27.0,352.0,381.8,292.14
2016,6,14,9,15,92.5,325.5,3.45,27.5,392.5,419.73,318.53
2016,6,14,9,30,106.0,352.0,3.3,28.0,433.0,456.74,343.98
2016,6,14,9,45,77.5,354.5,3.15,28.5,415.0,423.93,317.35
2016,6,14,10,0,49.0,357.0,3.0,29.0,397.0,391.79,291.62
2016,6,14,10,15,60.0,383.5,2.95,29.0,435.0,424.37,314.91
2016,6,14,10,30,71.0,410.0,2.9,29.0,473.0,455.65,336.77
2016,6,14,10,45,110.0,438.5,2.85,29.5,539.5,531.38,389.69
2016,6,14,11,0,149.0,467.0,2.8,30.0,606.0,585.27,426.09
2016,6,14,11,15,137.5,476.5,2.9,30.0,607.0,571.39,415.59
2016,6,14,11,30,126.0,486.0,3.0,30.0,608.0,557.07,405.19
2016,6,14,11,45,125.5,493.0,3.1,30.5,616.0,549.55,399.04
2016,6,14,12,0,125.0,500.0,3.2,31.0,624.0,541.05,392.21
2016,6,14,12,15,239.5,479.0,3.35,31.0,717.0,598.16,434.31
2016,6,14,12,30,354.0,458.0,3.5,31.0,810.0,646.65,469.16
2016,6,14,12,45,326.5,470.0,3.7,31.5,793.5,609.89,442.0
2016,6,14,13,0,299.0,482.0,3.9,32.0,777.0,574.63,416.13
2016,6,14,13,15,196.0,479.5,4.0,32.0,672.5,491.97,357.0
2016,6,14,13,30,93.0,477.0,4.1,32.0,568.0,421.62,306.43
2016,6,14,13,45,92.5,467.0,4.25,32.0,556.0,402.72,293.04
2016,6,14,14,0,92.0,457.0,4.4,32.0,544.0,384.1,279.55
2016,6,14,14,15,465.5,293.0,4.4,32.0,710.5,383.38,274.04
2016,6,14,14,30,839.0,129.0,4.4,32.0,877.0,376.5,257.9
2016,6,14,14,45,832.5,126.0,4.45,32.0,844.5,324.16,213.62
2016,6,14,15,0,826.0,123.0,4.5,32.0,812.0,272.1,170.09
2016,6,14,15,15,815.0,120.5,4.45,31.5,773.5,220.04,129.09
2016,6,14,15,30,804.0,118.0,4.4,31.0,735.0,159.3,86.33
2016,6,14,15,45,789.5,115.5,4.4,31.0,691.5,108.85,61.1
2016,6,14,16,0,775.0,113.0,4.4,31.0,648.0,78.39,58.49
2016,6,14,16,15,756.5,109.5,4.25,30.5,600.5,77.83,58.36
2016,6,14,16,30,738.0,106.0,4.1,30.0,553.0,77.15,58.13
2016,6,14,16,45,712.0,103.0,4.0,30.0,502.5,76.59,57.88
2016,6,14,17,0,686.0,100.0,3.9,30.0,452.0,69.31,52.08
2016,6,14,17,15,654.0,94.5,3.6,29.5,400.0,66.97,50.45
2016,6,14,17,30,622.0,89.0,3.3,29.0,348.0,64.49,48.68
2016,6,14,17,45,577.0,83.0,3.05,29.0,296.0,61.38,46.23
2016,6,14,18,0,532.0,77.0,2.8,29.0,244.0,58.19,43.63
2016,6,14,18,15,469.0,68.5,2.65,28.5,195.0,52.78,39.13
2016,6,14,18,30,406.0,60.0,2.5,28.0,146.0,47.25,34.33
2016,6,14,18,45,312.5,48.0,2.4,27.5,103.0,36.75,25.13
2016,6,14,19,0,219.0,36.0,2.3,27.0,60.0,27.74,16.79
2016,6,14,19,15,109.5,18.0,2.4,26.5,30.0,13.98,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.5,29.02,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,37.0,88.88,60.71
2016,6,15,6,15,113.0,56.0,3.15,24.5,75.5,171.48,134.01
2016,6,15,6,30,181.0,79.0,3.3,25.0,114.0,270.68,216.57
2016,6,15,6,45,254.5,94.5,3.5,25.5,160.5,351.77,283.45
2016,6,15,7,0,328.0,110.0,3.7,26.0,207.0,438.23,352.25
2016,6,15,7,15,404.0,112.0,3.8,26.0,255.5,533.69,426.01
2016,6,15,7,30,480.0,114.0,3.9,26.0,304.0,613.94,485.58
2016,6,15,7,45,512.0,128.5,4.05,26.5,358.0,671.38,525.44
2016,6,15,8,0,544.0,143.0,4.2,27.0,412.0,728.14,563.89
2016,6,15,8,15,574.0,150.0,4.3,27.5,462.0,782.66,599.71
2016,6,15,8,30,604.0,157.0,4.4,28.0,512.0,826.64,627.43
2016,6,15,8,45,647.5,152.5,4.5,28.5,563.0,869.16,653.79
2016,6,15,9,0,691.0,148.0,4.6,29.0,614.0,909.25,678.11
2016,6,15,9,15,708.0,152.0,4.6,29.0,658.0,929.71,689.88
2016,6,15,9,30,725.0,156.0,4.6,29.0,702.0,947.21,699.91
2016,6,15,9,45,754.0,150.0,4.7,29.5,745.0,955.18,702.86
2016,6,15,10,0,783.0,144.0,4.8,30.0,788.0,967.92,709.24
2016,6,15,10,15,792.5,146.0,4.8,30.0,821.5,966.07,706.72
2016,6,15,10,30,802.0,148.0,4.8,30.0,855.0,960.78,702.16
2016,6,15,10,45,818.0,144.0,4.85,30.5,884.5,938.71,685.56
2016,6,15,11,0,834.0,140.0,4.9,31.0,914.0,927.44,676.38
2016,6,15,11,15,838.5,141.0,4.85,31.0,934.5,906.6,661.6
2016,6,15,11,30,843.0,142.0,4.8,31.0,955.0,882.6,644.86
2016,6,15,11,45,853.5,137.5,4.8,31.5,969.5,856.13,625.55
2016,6,15,12,0,864.0,133.0,4.8,32.0,984.0,826.61,604.29
2016,6,15,12,15,865.0,133.5,4.7,32.0,988.5,790.68,579.42
2016,6,15,12,30,866.0,134.0,4.6,32.0,993.0,752.68,552.92
2016,6,15,12,45,866.5,133.0,4.55,32.0,990.5,711.63,522.96
2016,6,15,13,0,867.0,132.0,4.5,32.0,988.0,669.19,491.45
2016,6,15,13,15,864.5,131.5,4.4,32.0,977.0,623.82,457.06
2016,6,15,13,30,862.0,131.0,4.3,32.0,966.0,577.27,421.05
2016,6,15,13,45,857.5,130.0,4.2,32.5,947.5,528.29,381.66
2016,6,15,14,0,853.0,129.0,4.1,33.0,929.0,478.6,340.95
2016,6,15,14,15,847.5,128.0,4.0,33.0,903.5,427.97,299.38
2016,6,15,14,30,842.0,127.0,3.9,33.0,878.0,377.08,256.82
2016,6,15,14,45,833.5,125.5,3.8,33.0,845.5,324.96,213.04
2016,6,15,15,0,825.0,124.0,3.7,33.0,813.0,273.32,170.1
2016,6,15,15,15,814.5,122.0,3.6,32.5,775.0,221.69,129.63
2016,6,15,15,30,804.0,120.0,3.5,32.0,737.0,161.4,87.35
2016,6,15,15,45,789.5,117.5,3.45,32.0,694.0,110.93,62.02
2016,6,15,16,0,775.0,115.0,3.4,32.0,651.0,79.6,59.19
2016,6,15,16,15,757.0,111.5,3.25,31.5,603.5,79.1,59.12
2016,6,15,16,30,739.0,108.0,3.1,31.0,556.0,78.49,58.95
2016,6,15,16,45,717.0,103.5,3.0,31.0,506.0,76.99,57.93
2016,6,15,17,0,695.0,99.0,2.9,31.0,456.0,68.76,51.38
2016,6,15,17,15,663.5,94.0,2.7,30.5,404.0,66.72,50.02
2016,6,15,17,30,632.0,89.0,2.5,30.0,352.0,64.58,48.53
2016,6,15,17,45,592.0,82.0,2.3,29.5,300.5,60.77,45.6
2016,6,15,18,0,552.0,75.0,2.1,29.0,249.0,56.79,42.45
2016,6,15,18,15,489.5,67.0,2.05,28.5,199.0,51.7,38.22
2016,6,15,18,30,427.0,59.0,2.0,28.0,149.0,46.5,33.71
2016,6,15,18,45,337.5,47.5,1.95,27.5,106.0,38.06,26.23
2016,6,15,19,0,248.0,36.0,1.9,27.0,63.0,27.83,16.9
2016,6,15,19,15,124.0,18.0,2.05,26.5,31.5,14.01,0.22
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,59.5,16.5,3.45,23.5,21.5,53.54,0.0
2016,6,16,6,0,119.0,33.0,3.7,24.0,43.0,155.58,110.5
2016,6,16,6,15,211.5,49.5,3.8,24.0,83.5,263.6,208.53
2016,6,16,6,30,304.0,66.0,3.9,24.0,124.0,363.18,292.92
2016,6,16,6,45,392.5,74.0,4.05,24.5,173.5,453.82,367.14
2016,6,16,7,0,481.0,82.0,4.2,25.0,223.0,557.89,447.63
2016,6,16,7,15,530.0,90.0,4.2,25.5,275.0,625.84,497.29
2016,6,16,7,30,579.0,98.0,4.2,26.0,327.0,694.45,545.57
2016,6,16,7,45,629.5,99.5,4.25,26.5,382.0,756.55,587.6
2016,6,16,8,0,680.0,101.0,4.3,27.0,437.0,818.24,628.14
2016,6,16,8,15,609.0,137.5,4.3,27.5,463.5,802.91,613.51
2016,6,16,8,30,538.0,174.0,4.3,28.0,490.0,770.34,587.36
2016,6,16,8,45,661.0,142.5,4.35,28.5,564.5,871.03,654.83
2016,6,16,9,0,784.0,111.0,4.4,29.0,639.0,953.32,707.04
2016,6,16,9,15,798.0,113.5,4.4,29.5,683.5,969.99,714.31
2016,6,16,9,30,812.0,116.0,4.4,30.0,728.0,983.47,719.97
2016,6,16,9,45,826.0,116.5,4.45,30.5,768.0,978.54,713.89
2016,6,16,10,0,840.0,117.0,4.5,31.0,808.0,983.24,714.46
2016,6,16,10,15,848.5,119.0,4.5,31.0,841.5,980.57,711.45
2016,6,16,10,30,857.0,121.0,4.5,31.0,875.0,974.43,706.37
2016,6,16,10,45,864.5,121.0,4.55,31.5,902.5,961.85,696.07
2016,6,16,11,0,872.0,121.0,4.6,32.0,930.0,945.88,683.73
2016,6,16,11,15,876.0,122.0,4.6,32.0,950.0,924.23,668.95
2016,6,16,11,30,880.0,123.0,4.6,32.0,970.0,899.35,652.13
2016,6,16,11,45,882.0,123.5,4.6,32.5,982.0,869.21,630.57
2016,6,16,12,0,884.0,124.0,4.6,33.0,994.0,836.22,607.21
2016,6,16,12,15,884.5,124.5,4.6,33.0,998.5,799.46,582.54
2016,6,16,12,30,885.0,125.0,4.6,33.0,1003.0,760.6,556.33
2016,6,16,12,45,884.0,125.0,4.6,33.0,1000.0,718.64,526.0
2016,6,16,13,0,883.0,125.0,4.6,33.0,997.0,675.31,494.09
2016,6,16,13,15,880.5,124.0,4.55,33.0,985.5,628.97,459.26
2016,6,16,13,30,878.0,123.0,4.5,33.0,974.0,581.41,422.73
2016,6,16,13,45,874.5,122.0,4.45,33.0,955.5,532.25,384.12
2016,6,16,14,0,871.0,121.0,4.4,33.0,937.0,482.22,343.87
2016,6,16,14,15,865.5,120.0,4.35,33.0,911.5,430.73,301.58
2016,6,16,14,30,860.0,119.0,4.3,33.0,886.0,378.96,258.22
2016,6,16,14,45,846.0,120.5,4.25,33.0,852.0,326.24,213.97
2016,6,16,15,0,832.0,122.0,4.2,33.0,818.0,274.52,171.0
2016,6,16,15,15,821.5,120.0,4.1,33.0,779.5,222.52,129.83
2016,6,16,15,30,811.0,118.0,4.0,33.0,741.0,161.78,86.95
2016,6,16,15,45,796.5,115.5,3.95,33.0,698.0,110.91,61.26
2016,6,16,16,0,782.0,113.0,3.9,33.0,655.0,78.46,58.03
2016,6,16,16,15,764.0,109.5,3.75,32.5,607.5,77.9,57.91
2016,6,16,16,30,746.0,106.0,3.6,32.0,560.0,77.22,57.67
2016,6,16,16,45,721.0,102.5,3.5,32.0,509.0,76.32,57.14
2016,6,16,17,0,696.0,99.0,3.4,32.0,458.0,68.74,51.15
2016,6,16,17,15,664.5,94.0,3.15,31.5,406.0,66.71,49.79
2016,6,16,17,30,633.0,89.0,2.9,31.0,354.0,64.56,48.31
2016,6,16,17,45,588.0,83.0,2.7,30.5,301.5,61.43,45.96
2016,6,16,18,0,543.0,77.0,2.5,30.0,249.0,58.22,43.46
2016,6,16,18,15,480.0,69.0,2.35,29.0,199.5,53.2,39.4
2016,6,16,18,30,417.0,61.0,2.2,28.0,150.0,48.08,35.04
2016,6,16,18,45,323.5,49.0,2.1,27.5,106.5,37.52,25.8
2016,6,16,19,0,230.0,37.0,2.0,27.0,63.0,28.52,17.49
2016,6,16,19,15,115.0,18.5,2.1,26.5,31.5,14.37,0.74
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,83.5,16.0,2.9,22.5,23.5,68.97,0.0
2016,6,17,6,0,167.0,32.0,3.2,23.0,47.0,204.23,146.32
2016,6,17,6,15,267.5,46.5,3.35,23.5,88.5,300.61,238.46
2016,6,17,6,30,368.0,61.0,3.5,24.0,130.0,406.06,327.0
2016,6,17,6,45,460.0,66.5,3.65,24.5,182.0,505.61,406.5
2016,6,17,7,0,552.0,72.0,3.8,25.0,234.0,606.74,483.56
2016,6,17,7,15,599.0,78.5,3.8,25.5,287.0,672.72,530.84
2016,6,17,7,30,646.0,85.0,3.8,26.0,340.0,739.26,576.68
2016,6,17,7,45,691.5,86.0,3.85,26.5,395.5,797.04,614.82
2016,6,17,8,0,737.0,87.0,3.9,27.0,451.0,849.37,648.08
2016,6,17,8,15,760.5,91.0,3.9,27.5,503.0,888.52,671.24
2016,6,17,8,30,784.0,95.0,3.9,28.0,555.0,925.44,692.54
2016,6,17,8,45,807.5,95.5,3.9,28.5,605.0,955.48,708.91
2016,6,17,9,0,831.0,96.0,3.9,29.0,655.0,970.81,715.41
2016,6,17,9,15,844.0,98.0,3.85,29.5,700.0,986.29,721.87
2016,6,17,9,30,857.0,100.0,3.8,30.0,745.0,998.56,726.28
2016,6,17,9,45,869.5,100.5,3.8,30.5,785.5,1005.29,727.52
2016,6,17,10,0,882.0,101.0,3.8,31.0,826.0,1008.59,726.73
2016,6,17,10,15,889.0,102.5,3.75,31.0,860.0,1003.93,722.12
2016,6,17,10,30,896.0,104.0,3.7,31.0,894.0,995.72,715.45
2016,6,17,10,45,902.5,104.5,3.7,31.5,921.0,982.47,704.61
2016,6,17,11,0,909.0,105.0,3.7,32.0,948.0,965.73,691.7
2016,6,17,11,15,912.5,105.5,3.65,32.0,968.0,942.75,676.03
2016,6,17,11,30,916.0,106.0,3.6,32.0,988.0,916.51,658.35
2016,6,17,11,45,918.5,106.0,3.55,32.5,1000.5,885.79,636.52
2016,6,17,12,0,921.0,106.0,3.5,33.0,1013.0,852.13,612.86
2016,6,17,12,15,921.5,106.0,3.4,33.0,1017.0,814.18,587.4
2016,6,17,12,30,922.0,106.0,3.3,33.0,1021.0,774.0,560.41
2016,6,17,12,45,921.0,105.5,3.25,33.5,1017.5,730.55,528.92
2016,6,17,13,0,920.0,105.0,3.2,34.0,1014.0,685.57,495.3
2016,6,17,13,15,917.5,105.0,3.15,34.0,1002.5,638.52,460.57
2016,6,17,13,30,915.0,105.0,3.1,34.0,991.0,590.12,424.02
2016,6,17,13,45,910.5,104.0,3.05,34.0,972.0,538.8,384.47
2016,6,17,14,0,906.0,103.0,3.0,34.0,953.0,486.66,343.25
2016,6,17,14,15,900.5,102.0,2.95,34.0,926.5,433.49,300.21
2016,6,17,14,30,895.0,101.0,2.9,34.0,900.0,380.01,255.99
2016,6,17,14,45,887.0,100.0,2.85,34.0,867.5,325.71,210.7
2016,6,17,15,0,879.0,99.0,2.8,34.0,835.0,271.79,166.06
2016,6,17,15,15,869.5,97.0,2.75,34.0,796.0,217.55,123.32
2016,6,17,15,30,860.0,95.0,2.7,34.0,757.0,164.3,86.34
2016,6,17,15,45,848.0,92.5,2.7,34.0,713.5,111.75,60.05
2016,6,17,16,0,836.0,90.0,2.7,34.0,670.0,76.7,56.32
2016,6,17,16,15,820.0,87.5,2.6,33.5,622.0,75.44,55.64
2016,6,17,16,30,804.0,85.0,2.5,33.0,574.0,74.03,54.81
2016,6,17,16,45,783.5,81.5,2.45,33.0,523.0,62.87,45.93
2016,6,17,17,0,763.0,78.0,2.4,33.0,472.0,61.27,44.81
2016,6,17,17,15,735.0,74.5,2.25,32.5,419.5,59.47,43.61
2016,6,17,17,30,707.0,71.0,2.1,32.0,367.0,57.59,42.33
2016,6,17,17,45,668.5,66.0,2.0,31.5,314.0,54.38,39.89
2016,6,17,18,0,630.0,61.0,1.9,31.0,261.0,46.91,33.82
2016,6,17,18,15,572.0,55.0,1.75,30.0,210.0,42.88,30.58
2016,6,17,18,30,514.0,49.0,1.6,29.0,159.0,38.81,27.12
2016,6,17,18,45,423.5,40.0,1.5,28.0,113.5,32.06,21.2
2016,6,17,19,0,333.0,31.0,1.4,27.0,68.0,25.21,14.85
2016,6,17,19,15,166.5,15.5,1.45,26.5,34.0,12.4,0.14
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,72.0,16.0,2.15,23.5,22.5,61.31,0.0
2016,6,18,6,0,144.0,32.0,2.4,24.0,45.0,188.07,133.09
2016,6,18,6,15,241.0,47.0,2.45,24.5,85.5,281.56,221.66
2016,6,18,6,30,338.0,62.0,2.5,25.0,126.0,383.81,306.74
2016,6,18,6,45,412.5,71.5,2.65,25.5,175.0,466.37,372.94
2016,6,18,7,0,487.0,81.0,2.8,26.0,224.0,561.44,445.19
2016,6,18,7,15,535.5,89.0,2.7,26.0,275.5,629.1,494.14
2016,6,18,7,30,584.0,97.0,2.6,26.0,327.0,697.41,541.64
2016,6,18,7,45,619.0,103.0,2.55,26.5,379.5,750.69,575.89
2016,6,18,8,0,654.0,109.0,2.5,27.0,432.0,803.08,608.46
2016,6,18,8,15,680.5,114.0,2.4,27.0,483.0,844.58,633.53
2016,6,18,8,30,707.0,119.0,2.3,27.0,534.0,884.18,656.85
2016,6,18,8,45,729.5,122.0,2.2,27.5,583.0,915.02,672.59
2016,6,18,9,0,752.0,125.0,2.1,28.0,632.0,937.02,682.34
2016,6,18,9,15,767.5,128.5,1.9,28.0,676.5,956.23,690.48
2016,6,18,9,30,783.0,132.0,1.7,28.0,721.0,972.28,696.34
2016,6,18,9,45,798.5,132.5,1.55,28.5,761.5,981.69,697.14
2016,6,18,10,0,814.0,133.0,1.4,29.0,802.0,987.71,695.83
2016,6,18,10,15,823.0,135.0,1.25,29.5,835.5,985.36,689.38
2016,6,18,10,30,832.0,137.0,1.1,30.0,869.0,966.15,672.79
2016,6,18,10,45,842.5,136.0,0.95,30.5,897.5,955.67,661.85
2016,6,18,11,0,853.0,135.0,0.8,31.0,926.0,941.77,648.8
2016,6,18,11,15,857.5,136.0,0.85,31.0,946.5,920.73,636.55
2016,6,18,11,30,862.0,137.0,0.9,31.0,967.0,896.48,622.39
2016,6,18,11,45,858.0,142.5,1.0,31.0,978.0,865.55,604.81
2016,6,18,12,0,854.0,148.0,1.1,31.0,989.0,831.9,585.28
2016,6,18,12,15,855.5,148.5,1.2,31.0,994.0,796.37,564.23
2016,6,18,12,30,857.0,149.0,1.3,31.0,999.0,758.79,540.88
2016,6,18,12,45,858.0,147.5,1.4,31.5,997.0,717.87,512.78
2016,6,18,13,0,859.0,146.0,1.5,32.0,995.0,675.62,483.03
2016,6,18,13,15,856.5,145.5,1.55,32.0,984.0,630.5,451.05
2016,6,18,13,30,854.0,145.0,1.6,32.0,973.0,584.23,417.3
2016,6,18,13,45,851.5,143.0,1.65,32.0,955.0,535.92,381.06
2016,6,18,14,0,849.0,141.0,1.7,32.0,937.0,486.72,342.99
2016,6,18,14,15,842.5,139.5,1.7,32.0,911.0,435.5,302.2
2016,6,18,14,30,836.0,138.0,1.7,32.0,885.0,384.14,260.34
2016,6,18,14,45,826.0,137.0,1.75,32.0,852.0,332.13,217.6
2016,6,18,15,0,816.0,136.0,1.8,32.0,819.0,273.4,170.17
2016,6,18,15,15,804.5,133.5,1.8,32.0,780.5,220.71,128.9
2016,6,18,15,30,793.0,131.0,1.8,32.0,742.0,169.39,93.17
2016,6,18,15,45,775.5,129.0,1.8,32.0,697.5,119.58,67.86
2016,6,18,16,0,758.0,127.0,1.8,32.0,653.0,86.71,64.83
2016,6,18,16,15,739.0,123.0,1.75,31.5,605.0,86.21,64.8
2016,6,18,16,30,720.0,119.0,1.7,31.0,557.0,77.72,58.26
2016,6,18,16,45,689.0,116.5,1.65,31.0,505.5,77.88,58.61
2016,6,18,17,0,658.0,114.0,1.6,31.0,454.0,78.06,58.97
2016,6,18,17,15,562.0,120.0,1.5,30.5,387.5,83.44,63.75
2016,6,18,17,30,466.0,126.0,1.4,30.0,321.0,87.74,67.67
2016,6,18,17,45,475.5,108.0,1.35,30.0,282.5,77.26,59.18
2016,6,18,18,0,485.0,90.0,1.3,30.0,244.0,66.13,50.04
2016,6,18,18,15,423.0,79.0,1.25,29.0,195.0,58.7,44.01
2016,6,18,18,30,361.0,68.0,1.2,28.0,146.0,51.08,37.57
2016,6,18,18,45,269.5,54.0,1.15,27.5,103.0,40.93,28.66
2016,6,18,19,0,178.0,40.0,1.1,27.0,60.0,30.59,19.23
2016,6,18,19,15,89.0,20.0,1.15,26.5,30.0,15.47,1.88
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,49.5,16.0,1.5,23.5,20.0,46.39,0.0
2016,6,19,6,0,99.0,32.0,1.7,24.0,40.0,139.63,97.25
2016,6,19,6,15,183.5,49.5,1.8,24.0,79.0,225.92,177.7
2016,6,19,6,30,268.0,67.0,1.9,24.0,118.0,335.99,268.86
2016,6,19,6,45,342.5,79.0,2.05,24.5,165.5,419.33,336.37
2016,6,19,7,0,417.0,91.0,2.2,25.0,213.0,507.38,404.56
2016,6,19,7,15,467.0,100.5,2.2,25.5,263.5,573.94,452.73
2016,6,19,7,30,517.0,110.0,2.2,26.0,314.0,642.06,500.11
2016,6,19,7,45,562.0,114.5,2.25,26.5,366.0,710.64,546.29
2016,6,19,8,0,607.0,119.0,2.3,27.0,418.0,769.87,584.48
2016,6,19,8,15,468.5,177.0,2.2,27.0,423.0,701.25,532.47
2016,6,19,8,30,330.0,235.0,2.1,27.0,428.0,611.98,464.21
2016,6,19,8,45,401.0,235.0,2.05,27.5,490.5,704.15,527.63
2016,6,19,9,0,472.0,235.0,2.0,28.0,553.0,775.04,573.55
2016,6,19,9,15,386.5,285.0,1.95,28.0,557.5,718.15,530.21
2016,6,19,9,30,301.0,335.0,1.9,28.0,562.0,680.67,500.58
2016,6,19,9,45,231.5,367.0,1.9,28.5,547.0,615.6,452.41
2016,6,19,10,0,162.0,399.0,1.9,29.0,532.0,571.16,418.08
2016,6,19,10,15,273.5,388.5,1.95,29.0,624.5,681.86,496.26
2016,6,19,10,30,385.0,378.0,2.0,29.0,717.0,768.71,555.47
2016,6,19,10,45,597.5,266.5,2.1,29.5,811.5,869.63,625.17
2016,6,19,11,0,810.0,155.0,2.2,30.0,906.0,933.72,666.23
2016,6,19,11,15,607.5,285.5,2.3,30.0,856.0,851.37,610.22
2016,6,19,11,30,405.0,416.0,2.4,30.0,806.0,760.85,545.78
2016,6,19,11,45,442.0,421.5,2.5,30.0,852.5,772.65,554.72
2016,6,19,12,0,479.0,427.0,2.6,30.0,899.0,779.78,559.66
2016,6,19,12,15,455.5,434.0,2.65,30.0,884.5,735.88,529.56
2016,6,19,12,30,432.0,441.0,2.7,30.0,870.0,692.04,499.51
2016,6,19,12,45,296.0,473.0,2.75,30.0,767.0,592.77,429.5
2016,6,19,13,0,160.0,505.0,2.8,30.0,664.0,507.22,368.26
2016,6,19,13,15,239.5,485.0,2.8,30.0,719.5,523.69,380.52
2016,6,19,13,30,319.0,465.0,2.8,30.0,775.0,525.13,381.02
2016,6,19,13,45,213.0,464.0,2.85,30.0,669.5,454.12,329.91
2016,6,19,14,0,107.0,463.0,2.9,30.0,564.0,395.81,288.4
2016,6,19,14,15,459.5,304.0,2.9,30.0,717.0,390.6,280.24
2016,6,19,14,30,812.0,145.0,2.9,30.0,870.0,376.2,259.45
2016,6,19,14,45,806.5,141.0,2.9,30.0,839.0,323.58,215.14
2016,6,19,15,0,801.0,137.0,2.9,30.0,808.0,271.3,171.46
2016,6,19,15,15,670.5,199.0,2.8,29.5,742.5,231.41,144.2
2016,6,19,15,30,540.0,261.0,2.7,29.0,677.0,214.29,138.44
2016,6,19,15,45,320.5,288.5,2.65,29.0,532.0,192.64,135.71
2016,6,19,16,0,101.0,316.0,2.6,29.0,387.0,213.09,166.9
2016,6,19,16,15,117.0,294.0,2.5,29.0,370.0,189.07,148.24
2016,6,19,16,30,133.0,272.0,2.4,29.0,353.0,178.2,140.05
2016,6,19,16,45,130.0,247.0,2.35,29.0,320.5,164.9,129.85
2016,6,19,17,0,127.0,222.0,2.3,29.0,288.0,150.98,119.07
2016,6,19,17,15,373.0,157.0,2.1,28.5,320.0,104.64,81.77
2016,6,19,17,30,619.0,92.0,1.9,28.0,352.0,66.44,50.46
2016,6,19,17,45,580.5,84.5,1.7,28.0,301.0,62.38,47.25
2016,6,19,18,0,542.0,77.0,1.5,28.0,250.0,58.13,43.76
2016,6,19,18,15,481.5,68.5,1.4,27.5,200.5,52.73,39.27
2016,6,19,18,30,421.0,60.0,1.3,27.0,151.0,47.18,34.46
2016,6,19,18,45,336.0,48.0,1.25,26.5,107.5,38.36,26.66
2016,6,19,19,0,251.0,36.0,1.2,26.0,64.0,27.82,17.1
2016,6,19,19,15,125.5,18.0,1.2,25.5,32.0,14.0,1.44
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,78.0,15.0,1.3,21.5,21.5,64.34,0.0
2016,6,20,6,0,156.0,30.0,1.5,22.0,43.0,192.65,136.17
2016,6,20,6,15,252.0,43.5,1.6,22.5,83.0,283.83,224.42
2016,6,20,6,30,348.0,57.0,1.7,23.0,123.0,383.75,307.83
2016,6,20,6,45,420.5,66.5,1.85,24.0,171.0,472.31,377.5
2016,6,20,7,0,493.0,76.0,2.0,25.0,219.0,560.28,443.19
2016,6,20,7,15,540.5,83.0,2.05,25.5,270.0,625.74,489.77
2016,6,20,7,30,588.0,90.0,2.1,26.0,321.0,691.87,535.01
2016,6,20,7,45,627.5,94.0,2.15,26.5,373.5,746.8,570.75
2016,6,20,8,0,667.0,98.0,2.2,27.0,426.0,801.1,605.06
2016,6,20,8,15,692.5,102.5,2.15,27.5,477.0,841.28,628.14
2016,6,20,8,30,718.0,107.0,2.1,28.0,528.0,873.85,645.71
2016,6,20,8,45,508.5,198.0,2.1,28.5,509.0,770.67,572.07
2016,6,20,9,0,299.0,289.0,2.1,29.0,490.0,638.58,473.91
2016,6,20,9,15,317.0,307.0,2.05,29.0,533.5,672.33,496.62
2016,6,20,9,30,335.0,325.0,2.0,29.0,577.0,704.35,516.66
2016,6,20,9,45,575.0,224.0,1.95,29.5,684.5,861.31,624.26
2016,6,20,10,0,815.0,123.0,1.9,30.0,792.0,964.98,686.87
2016,6,20,10,15,823.5,125.0,1.85,30.5,825.5,962.62,681.15
2016,6,20,10,30,832.0,127.0,1.8,31.0,859.0,956.87,674.59
2016,6,20,10,45,840.5,127.0,1.75,31.5,886.5,945.75,664.89
2016,6,20,11,0,849.0,127.0,1.7,32.0,914.0,931.27,653.32
2016,6,20,11,15,853.5,128.0,1.7,32.0,934.5,910.66,640.0
2016,6,20,11,30,858.0,129.0,1.7,32.0,955.0,886.87,624.78
2016,6,20,11,45,862.5,128.5,1.7,32.0,968.5,858.7,606.85
2016,6,20,12,0,867.0,128.0,1.7,32.0,982.0,827.63,587.07
2016,6,20,12,15,868.5,128.5,1.7,32.0,987.0,792.31,564.5
2016,6,20,12,30,870.0,129.0,1.7,32.0,992.0,754.83,540.36
2016,6,20,12,45,871.0,127.5,1.75,32.5,989.5,713.82,511.37
2016,6,20,13,0,872.0,126.0,1.8,33.0,987.0,671.37,480.8
2016,6,20,13,15,870.0,125.5,1.8,33.0,977.0,626.28,448.32
2016,6,20,13,30,868.0,125.0,1.8,33.0,967.0,579.93,414.1
2016,6,20,13,45,866.0,123.0,1.85,33.0,949.0,531.41,377.57
2016,6,20,14,0,864.0,121.0,1.9,33.0,931.0,481.91,339.15
2016,6,20,14,15,858.5,119.5,1.95,33.0,906.0,430.52,298.23
2016,6,20,14,30,853.0,118.0,2.0,33.0,881.0,378.86,256.06
2016,6,20,14,45,828.0,127.0,2.05,33.0,845.0,328.02,214.34
2016,6,20,15,0,803.0,136.0,2.1,33.0,809.0,271.79,169.18
2016,6,20,15,15,792.0,133.5,2.15,33.0,771.5,219.91,128.5
2016,6,20,15,30,781.0,131.0,2.2,33.0,734.0,169.34,93.15
2016,6,20,15,45,767.0,128.0,2.25,33.0,691.0,119.77,67.44
2016,6,20,16,0,753.0,125.0,2.3,33.0,648.0,85.27,63.42
2016,6,20,16,15,734.5,121.0,2.3,32.5,601.0,84.73,63.36
2016,6,20,16,30,716.0,117.0,2.3,32.0,554.0,76.37,56.92
2016,6,20,16,45,690.5,113.0,2.3,32.0,504.0,75.61,56.52
2016,6,20,17,0,665.0,109.0,2.3,32.0,454.0,74.75,56.04
2016,6,20,17,15,632.5,103.5,2.15,31.5,402.0,72.68,54.67
2016,6,20,17,30,600.0,98.0,2.0,31.0,350.0,70.49,53.19
2016,6,20,17,45,554.0,91.0,1.95,31.0,298.5,66.92,50.4
2016,6,20,18,0,508.0,84.0,1.9,31.0,247.0,63.23,47.43
2016,6,20,18,15,445.0,75.0,1.75,30.0,198.0,57.67,42.97
2016,6,20,18,30,382.0,66.0,1.6,29.0,149.0,49.76,36.31
2016,6,20,18,45,291.0,53.0,1.45,28.0,106.0,40.28,28.08
2016,6,20,19,0,200.0,40.0,1.3,27.0,63.0,30.65,19.32
2016,6,20,19,15,100.0,20.0,1.35,26.5,31.5,15.48,2.38
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,64.5,15.5,2.4,22.5,21.0,55.8,0.0
2016,6,21,6,0,129.0,31.0,2.7,23.0,42.0,158.37,110.65
2016,6,21,6,15,225.5,46.0,2.75,23.5,81.5,268.29,211.96
2016,6,21,6,30,322.0,61.0,2.8,24.0,121.0,369.41,296.84
2016,6,21,6,45,395.0,71.0,2.85,25.0,169.0,450.8,362.07
2016,6,21,7,0,468.0,81.0,2.9,26.0,217.0,544.42,432.75
2016,6,21,7,15,518.0,89.0,2.85,26.5,268.0,612.87,481.93
2016,6,21,7,30,568.0,97.0,2.8,27.0,319.0,682.1,529.62
2016,6,21,7,45,607.5,102.0,2.8,27.5,371.5,738.05,566.27
2016,6,21,8,0,647.0,107.0,2.8,28.0,424.0,793.34,601.39
2016,6,21,8,15,674.0,111.5,2.65,28.5,475.0,834.66,625.02
2016,6,21,8,30,701.0,116.0,2.5,29.0,526.0,874.14,646.78
2016,6,21,8,45,722.0,120.0,2.35,30.0,574.5,904.8,660.78
2016,6,21,9,0,743.0,124.0,2.2,31.0,623.0,926.69,668.73
2016,6,21,9,15,759.0,127.0,2.1,31.0,667.5,945.96,678.06
2016,6,21,9,30,775.0,130.0,2.0,31.0,712.0,962.11,685.4
2016,6,21,9,45,787.5,132.0,1.9,31.5,751.5,970.33,686.38
2016,6,21,10,0,800.0,134.0,1.8,32.0,791.0,975.2,685.4
2016,6,21,10,15,809.5,136.5,1.75,32.0,825.0,974.17,682.9
2016,6,21,10,30,819.0,139.0,1.7,32.0,859.0,956.11,670.08
2016,6,21,10,45,828.0,138.5,1.7,32.5,886.5,944.97,661.15
2016,6,21,11,0,837.0,138.0,1.7,33.0,914.0,930.51,650.23
2016,6,21,11,15,842.0,139.0,1.75,33.0,934.5,910.38,637.8
2016,6,21,11,30,847.0,140.0,1.8,33.0,955.0,887.06,623.44
2016,6,21,11,45,856.0,136.0,1.9,33.5,969.5,859.89,605.87
2016,6,21,12,0,865.0,132.0,2.0,34.0,984.0,829.74,586.33
2016,6,21,12,15,866.0,132.5,2.05,34.0,989.0,794.01,563.87
2016,6,21,12,30,867.0,133.0,2.1,34.0,994.0,756.16,539.73
2016,6,21,12,45,866.0,133.0,2.15,34.0,991.0,714.9,511.48
2016,6,21,13,0,865.0,133.0,2.2,34.0,988.0,672.34,481.65
2016,6,21,13,15,862.5,132.5,2.25,34.0,977.5,627.18,449.25
2016,6,21,13,30,860.0,132.0,2.3,34.0,967.0,580.84,415.1
2016,6,21,13,45,855.0,132.0,2.35,34.5,948.5,532.48,377.72
2016,6,21,14,0,850.0,132.0,2.4,35.0,930.0,483.41,338.89
2016,6,21,14,15,844.0,130.5,2.4,35.0,904.5,432.45,298.32
2016,6,21,14,30,838.0,129.0,2.4,35.0,879.0,381.3,256.67
2016,6,21,14,45,835.5,124.0,2.45,35.0,848.5,328.99,213.59
2016,6,21,15,0,833.0,119.0,2.5,35.0,818.0,276.52,170.52
2016,6,21,15,15,822.5,117.0,2.5,34.5,780.0,224.48,130.02
2016,6,21,15,30,812.0,115.0,2.5,34.0,742.0,173.5,94.69
2016,6,21,15,45,798.0,112.5,2.5,34.0,699.0,112.68,60.78
2016,6,21,16,0,784.0,110.0,2.5,34.0,656.0,76.49,56.14
2016,6,21,16,15,766.5,107.0,2.45,33.5,608.5,76.19,56.23
2016,6,21,16,30,749.0,104.0,2.4,33.0,561.0,75.79,56.22
2016,6,21,16,45,727.5,99.5,2.4,33.0,511.0,74.19,55.12
2016,6,21,17,0,706.0,95.0,2.4,33.0,461.0,72.44,53.91
2016,6,21,17,15,675.0,90.5,2.3,32.5,409.0,64.35,47.61
2016,6,21,17,30,644.0,86.0,2.2,32.0,357.0,62.45,46.33
2016,6,21,17,45,606.0,79.0,2.1,31.5,305.5,58.56,43.36
2016,6,21,18,0,568.0,72.0,2.0,31.0,254.0,54.5,40.16
2016,6,21,18,15,508.0,64.5,1.8,30.0,204.0,49.71,36.3
2016,6,21,18,30,448.0,57.0,1.6,29.0,154.0,44.82,32.17
2016,6,21,18,45,361.5,46.0,1.45,28.5,110.5,36.73,25.06
2016,6,21,19,0,275.0,35.0,1.3,28.0,67.0,28.43,17.45
2016,6,21,19,15,137.5,17.5,1.35,27.5,33.5,13.64,1.57
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
