Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,78.0,15.0,2.6,22.5,21.5,64.24,0.0
2016,6,22,6,0,156.0,30.0,2.9,23.0,43.0,191.88,133.89
2016,6,22,6,15,255.0,43.5,3.05,23.5,83.0,286.08,226.33
2016,6,22,6,30,354.0,57.0,3.2,24.0,123.0,388.3,312.5
2016,6,22,6,45,428.5,66.0,3.35,25.0,171.5,477.88,383.76
2016,6,22,7,0,503.0,75.0,3.5,26.0,220.0,567.2,451.32
2016,6,22,7,15,551.0,82.0,3.5,26.5,271.5,633.4,499.1
2016,6,22,7,30,599.0,89.0,3.5,27.0,323.0,700.3,545.48
2016,6,22,7,45,636.5,93.5,3.5,27.5,375.5,754.3,580.96
2016,6,22,8,0,674.0,98.0,3.5,28.0,428.0,807.57,614.91
2016,6,22,8,15,699.5,102.5,3.45,28.5,479.0,847.94,638.82
2016,6,22,8,30,725.0,107.0,3.4,29.0,530.0,880.66,657.1
2016,6,22,8,45,745.5,110.0,3.4,29.5,578.5,910.31,673.38
2016,6,22,9,0,766.0,113.0,3.4,30.0,627.0,937.29,687.75
2016,6,22,9,15,781.0,116.0,3.4,30.5,672.0,955.75,696.44
2016,6,22,9,30,796.0,119.0,3.4,31.0,717.0,971.07,703.18
2016,6,22,9,45,808.0,121.5,3.4,31.5,756.5,979.47,705.54
2016,6,22,10,0,820.0,124.0,3.4,32.0,796.0,971.41,697.47
2016,6,22,10,15,829.0,125.5,3.45,32.0,830.0,969.05,695.14
2016,6,22,10,30,838.0,127.0,3.5,32.0,864.0,963.28,690.71
2016,6,22,10,45,845.0,128.0,3.55,32.5,891.5,951.66,681.27
2016,6,22,11,0,852.0,129.0,3.6,33.0,919.0,936.67,669.83
2016,6,22,11,15,856.5,130.0,3.65,33.0,939.5,916.01,656.22
2016,6,22,11,30,861.0,131.0,3.7,33.0,960.0,892.14,640.59
2016,6,22,11,45,627.0,282.0,3.75,33.5,890.5,810.8,582.75
2016,6,22,12,0,393.0,433.0,3.8,34.0,821.0,711.33,509.25
2016,6,22,12,15,637.0,278.5,3.85,34.0,910.0,750.05,541.01
2016,6,22,12,30,881.0,124.0,3.9,34.0,999.0,760.35,551.85
2016,6,22,12,45,611.5,292.5,3.95,34.0,899.0,669.67,483.93
2016,6,22,13,0,342.0,461.0,4.0,34.0,799.0,590.22,424.16
2016,6,22,13,15,610.0,291.0,4.0,34.0,886.0,593.28,429.07
2016,6,22,13,30,878.0,121.0,4.0,34.0,973.0,584.01,422.35
2016,6,22,13,45,874.5,120.0,4.05,34.5,955.0,534.97,383.43
2016,6,22,14,0,871.0,119.0,4.1,35.0,937.0,485.05,343.14
2016,6,22,14,15,865.5,118.0,4.1,34.5,911.5,433.64,302.07
2016,6,22,14,30,860.0,117.0,4.1,34.0,886.0,381.94,259.71
2016,6,22,14,45,838.0,123.5,4.1,34.0,850.5,330.03,216.51
2016,6,22,15,0,816.0,130.0,4.1,34.0,815.0,279.82,175.12
2016,6,22,15,15,805.5,128.0,4.05,34.0,777.0,220.03,128.15
2016,6,22,15,30,795.0,126.0,4.0,34.0,739.0,169.07,92.18
2016,6,22,15,45,779.0,124.0,4.0,34.0,695.5,119.18,66.09
2016,6,22,16,0,763.0,122.0,4.0,34.0,652.0,83.51,61.81
2016,6,22,16,15,744.5,118.0,3.9,33.5,605.0,82.89,61.65
2016,6,22,16,30,726.0,114.0,3.8,33.0,558.0,82.12,61.37
2016,6,22,16,45,700.5,110.5,3.75,32.5,507.5,74.13,55.22
2016,6,22,17,0,675.0,107.0,3.7,32.0,457.0,73.52,55.06
2016,6,22,17,15,643.0,101.5,3.5,31.5,405.5,71.39,53.64
2016,6,22,17,30,611.0,96.0,3.3,31.0,354.0,69.13,52.09
2016,6,22,17,45,567.5,89.0,3.15,31.0,302.0,65.52,49.25
2016,6,22,18,0,524.0,82.0,3.0,31.0,250.0,61.76,46.22
2016,6,22,18,15,463.0,73.0,2.8,30.0,200.5,56.13,41.69
2016,6,22,18,30,402.0,64.0,2.6,29.0,151.0,48.44,35.21
2016,6,22,18,45,315.5,51.5,2.45,28.5,108.0,39.29,27.19
2016,6,22,19,0,229.0,39.0,2.3,28.0,65.0,29.99,18.72
2016,6,22,19,15,114.5,19.5,2.4,27.5,32.5,15.12,2.51
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,72.0,15.0,2.95,23.5,21.0,60.24,0.0
2016,6,23,6,0,144.0,30.0,3.1,24.0,42.0,183.02,126.07
2016,6,23,6,15,242.0,45.0,3.25,24.0,82.5,278.97,220.09
2016,6,23,6,30,340.0,60.0,3.4,24.0,123.0,381.89,307.35
2016,6,23,6,45,428.0,67.0,3.55,24.5,173.0,478.36,385.22
2016,6,23,7,0,516.0,74.0,3.7,25.0,223.0,576.9,460.9
2016,6,23,7,15,564.0,81.0,3.7,25.5,275.0,643.48,509.11
2016,6,23,7,30,612.0,88.0,3.7,26.0,327.0,710.75,555.93
2016,6,23,7,45,661.0,89.0,3.7,26.5,382.0,771.24,596.17
2016,6,23,8,0,710.0,90.0,3.7,27.0,437.0,825.98,631.14
2016,6,23,8,15,734.0,93.5,3.65,27.5,488.5,864.75,653.93
2016,6,23,8,30,758.0,97.0,3.6,28.0,540.0,901.38,674.88
2016,6,23,8,45,783.5,97.5,3.6,28.5,590.0,933.4,692.69
2016,6,23,9,0,809.0,98.0,3.6,29.0,640.0,962.8,708.58
2016,6,23,9,15,822.5,100.0,3.55,29.5,684.5,966.85,707.37
2016,6,23,9,30,836.0,102.0,3.5,30.0,729.0,979.85,712.38
2016,6,23,9,45,849.0,102.5,3.5,30.5,769.5,987.4,714.18
2016,6,23,10,0,862.0,103.0,3.5,31.0,810.0,991.59,714.0
2016,6,23,10,15,869.5,104.5,3.5,31.5,843.5,987.89,708.9
2016,6,23,10,30,877.0,106.0,3.5,32.0,877.0,980.69,701.8
2016,6,23,10,45,884.0,106.5,3.55,32.5,905.0,968.5,692.0
2016,6,23,11,0,891.0,107.0,3.6,33.0,933.0,952.85,680.17
2016,6,23,11,15,895.0,108.0,3.65,33.0,953.0,931.47,666.14
2016,6,23,11,30,899.0,109.0,3.7,33.0,973.0,906.8,650.05
2016,6,23,11,45,893.5,115.0,3.75,33.5,983.5,875.13,628.11
2016,6,23,12,0,888.0,121.0,3.8,34.0,994.0,840.68,604.39
2016,6,23,12,15,888.5,121.0,3.8,34.0,999.0,803.69,579.96
2016,6,23,12,30,889.0,121.0,3.8,34.0,1004.0,764.57,553.99
2016,6,23,12,45,887.5,122.0,3.85,34.0,1001.0,723.07,524.84
2016,6,23,13,0,886.0,123.0,3.9,34.0,998.0,680.16,493.81
2016,6,23,13,15,883.5,122.5,3.9,34.0,987.5,634.19,459.78
2016,6,23,13,30,881.0,122.0,3.9,34.0,977.0,586.97,424.03
2016,6,23,13,45,876.5,121.5,3.95,34.0,958.5,537.6,385.9
2016,6,23,14,0,872.0,121.0,4.0,34.0,940.0,487.44,346.12
2016,6,23,14,15,866.0,120.0,3.95,34.0,914.5,435.75,304.07
2016,6,23,14,30,860.0,119.0,3.9,34.0,889.0,383.82,260.96
2016,6,23,14,45,852.5,117.0,3.9,34.0,856.5,330.78,216.61
2016,6,23,15,0,845.0,115.0,3.9,34.0,824.0,278.08,172.8
2016,6,23,15,15,834.5,113.0,3.85,34.0,786.0,225.38,130.95
2016,6,23,15,30,824.0,111.0,3.8,34.0,748.0,173.74,94.49
2016,6,23,15,45,808.5,109.5,3.8,34.0,704.0,112.63,60.13
2016,6,23,16,0,793.0,108.0,3.8,34.0,660.0,75.4,55.31
2016,6,23,16,15,775.5,105.0,3.75,33.5,612.5,75.04,55.33
2016,6,23,16,30,758.0,102.0,3.7,33.0,565.0,74.57,55.26
2016,6,23,16,45,731.0,99.5,3.7,33.0,514.0,74.2,55.16
2016,6,23,17,0,704.0,97.0,3.7,33.0,463.0,67.39,49.81
2016,6,23,17,15,673.0,92.0,3.5,32.5,410.5,65.3,48.4
2016,6,23,17,30,642.0,87.0,3.3,32.0,358.0,63.09,46.87
2016,6,23,17,45,594.5,82.0,3.15,31.5,305.5,60.6,45.06
2016,6,23,18,0,547.0,77.0,3.0,31.0,253.0,58.09,43.16
2016,6,23,18,15,486.5,68.5,2.75,30.0,203.5,52.68,38.8
2016,6,23,18,30,426.0,60.0,2.5,29.0,154.0,47.12,34.11
2016,6,23,18,45,335.0,49.0,2.3,28.5,110.0,37.55,25.75
2016,6,23,19,0,244.0,38.0,2.1,28.0,66.0,29.29,18.17
2016,6,23,19,15,122.0,19.0,2.2,27.5,33.0,14.75,2.45
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,70.0,15.0,1.8,22.5,21.0,58.88,0.0
2016,6,24,6,0,140.0,30.0,2.0,23.0,42.0,179.79,123.03
2016,6,24,6,15,241.0,44.5,2.15,23.5,82.5,277.42,218.43
2016,6,24,6,30,342.0,59.0,2.3,24.0,123.0,381.86,305.86
2016,6,24,6,45,434.0,66.0,2.5,24.5,173.5,481.94,385.81
2016,6,24,7,0,526.0,73.0,2.7,25.0,224.0,584.02,463.43
2016,6,24,7,15,574.0,79.5,2.75,25.5,276.5,650.23,510.77
2016,6,24,7,30,622.0,86.0,2.8,26.0,329.0,717.11,556.78
2016,6,24,7,45,499.5,130.5,2.85,27.0,344.0,661.09,512.36
2016,6,24,8,0,377.0,175.0,2.9,28.0,359.0,605.21,466.27
2016,6,24,8,15,577.5,133.0,2.95,28.5,451.5,765.85,580.92
2016,6,24,8,30,778.0,91.0,3.0,29.0,544.0,913.72,677.58
2016,6,24,8,45,630.5,160.0,3.05,29.5,548.0,860.2,637.36
2016,6,24,9,0,483.0,229.0,3.1,30.0,552.0,779.73,578.19
2016,6,24,9,15,341.0,290.5,3.15,30.0,527.0,678.45,504.0
2016,6,24,9,30,199.0,352.0,3.2,30.0,502.0,574.32,426.39
2016,6,24,9,45,330.5,332.0,3.3,30.5,596.0,700.11,516.25
2016,6,24,10,0,462.0,312.0,3.4,31.0,690.0,822.38,599.24
2016,6,24,10,15,357.0,368.0,3.5,31.0,667.5,744.76,542.67
2016,6,24,10,30,252.0,424.0,3.6,31.0,645.0,685.61,498.92
2016,6,24,10,45,582.0,258.5,3.7,31.5,791.0,848.62,617.19
2016,6,24,11,0,912.0,93.0,3.8,32.0,937.0,959.28,689.2
2016,6,24,11,15,914.5,94.0,3.9,32.0,956.5,936.47,673.49
2016,6,24,11,30,917.0,95.0,4.0,32.0,976.0,910.41,656.61
2016,6,24,11,45,531.0,298.0,4.1,32.5,810.5,744.05,540.15
2016,6,24,12,0,145.0,501.0,4.2,33.0,645.0,560.44,404.15
2016,6,24,12,15,208.5,497.0,4.25,32.5,703.5,591.46,428.3
2016,6,24,12,30,272.0,493.0,4.3,32.0,762.0,617.2,447.54
2016,6,24,12,45,242.0,497.5,4.4,32.0,737.0,577.65,419.14
2016,6,24,13,0,212.0,502.0,4.5,32.0,712.0,540.38,392.43
2016,6,24,13,15,238.0,491.0,4.5,31.5,724.0,528.51,384.68
2016,6,24,13,30,264.0,480.0,4.5,31.0,736.0,506.42,369.27
2016,6,24,13,45,211.0,477.0,4.55,31.0,679.0,463.1,337.51
2016,6,24,14,0,158.0,474.0,4.6,31.0,622.0,417.11,304.12
2016,6,24,14,15,495.5,303.5,4.55,31.0,750.0,406.87,292.2
2016,6,24,14,30,833.0,133.0,4.5,31.0,878.0,383.83,265.34
2016,6,24,14,45,822.5,132.5,4.5,31.0,845.5,332.18,221.56
2016,6,24,15,0,812.0,132.0,4.5,31.0,813.0,273.7,173.14
2016,6,24,15,15,537.5,244.5,4.4,30.5,687.0,242.69,158.05
2016,6,24,15,30,263.0,357.0,4.3,30.0,561.0,248.01,174.33
2016,6,24,15,45,146.0,312.5,4.25,30.0,425.0,210.2,152.9
2016,6,24,16,0,29.0,268.0,4.2,30.0,289.0,186.86,145.88
2016,6,24,16,15,200.0,254.0,4.05,30.0,378.0,170.47,133.23
2016,6,24,16,30,371.0,240.0,3.9,30.0,467.0,155.21,121.39
2016,6,24,16,45,392.0,211.5,3.8,30.0,432.5,133.14,103.96
2016,6,24,17,0,413.0,183.0,3.7,30.0,398.0,118.99,92.81
2016,6,24,17,15,312.0,176.0,3.45,29.5,328.5,121.06,95.05
2016,6,24,17,30,211.0,169.0,3.2,29.0,259.0,120.9,95.45
2016,6,24,17,45,196.5,146.5,2.95,28.5,221.0,106.41,83.9
2016,6,24,18,0,182.0,124.0,2.7,28.0,183.0,91.49,71.78
2016,6,24,18,15,159.0,102.5,2.45,27.5,147.0,76.69,59.47
2016,6,24,18,30,136.0,81.0,2.2,27.0,111.0,61.54,46.57
2016,6,24,18,45,99.0,60.5,2.0,27.0,79.0,46.63,33.53
2016,6,24,19,0,62.0,40.0,1.8,27.0,47.0,31.45,20.03
2016,6,24,19,15,31.0,20.0,1.85,26.5,23.5,16.3,3.46
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.5,2.4,24.0,9.5,8.11,0.0
2016,6,25,6,0,0.0,19.0,2.5,24.0,19.0,15.68,5.31
2016,6,25,6,15,0.0,38.0,2.55,24.0,38.0,34.94,22.38
2016,6,25,6,30,0.0,57.0,2.6,24.0,57.0,54.11,38.62
2016,6,25,6,45,7.5,78.5,2.65,24.5,80.5,81.69,61.76
2016,6,25,7,0,15.0,100.0,2.7,25.0,104.0,108.92,84.25
2016,6,25,7,15,44.5,126.5,2.85,25.0,143.0,176.6,139.84
2016,6,25,7,30,74.0,153.0,3.0,25.0,182.0,232.71,185.05
2016,6,25,7,45,125.5,179.0,3.2,25.5,236.5,328.78,260.56
2016,6,25,8,0,177.0,205.0,3.4,26.0,291.0,407.7,320.74
2016,6,25,8,15,154.0,231.0,3.55,26.0,312.0,414.18,323.34
2016,6,25,8,30,131.0,257.0,3.7,26.0,333.0,418.68,324.7
2016,6,25,8,45,104.0,275.5,3.85,26.5,339.0,386.56,298.2
2016,6,25,9,0,77.0,294.0,4.0,27.0,345.0,374.94,287.1
2016,6,25,9,15,77.5,316.0,4.05,27.0,370.5,394.62,300.9
2016,6,25,9,30,78.0,338.0,4.1,27.0,396.0,413.63,314.05
2016,6,25,9,45,150.0,365.0,4.15,27.0,485.0,531.38,401.37
2016,6,25,10,0,222.0,392.0,4.2,27.0,574.0,625.07,468.96
2016,6,25,10,15,211.0,412.0,4.2,27.0,591.0,625.46,467.3
2016,6,25,10,30,200.0,432.0,4.2,27.0,608.0,624.61,465.32
2016,6,25,10,45,277.5,425.0,4.25,27.5,677.5,697.97,517.05
2016,6,25,11,0,355.0,418.0,4.3,28.0,747.0,749.24,552.35
2016,6,25,11,15,276.0,452.0,4.25,28.0,711.5,690.51,508.39
2016,6,25,11,30,197.0,486.0,4.2,28.0,676.0,622.28,458.3
2016,6,25,11,45,118.5,455.5,4.2,28.5,571.0,512.51,378.26
2016,6,25,12,0,40.0,425.0,4.2,29.0,466.0,401.07,295.91
2016,6,25,12,15,21.0,283.0,4.15,29.0,304.5,258.23,191.37
2016,6,25,12,30,2.0,141.0,4.1,29.0,143.0,119.67,86.86
2016,6,25,12,45,4.0,152.0,4.05,29.0,156.0,129.85,94.81
2016,6,25,13,0,6.0,163.0,4.0,29.0,169.0,139.72,102.34
2016,6,25,13,15,3.0,141.0,3.95,29.0,144.0,119.18,86.63
2016,6,25,13,30,0.0,119.0,3.9,29.0,119.0,99.08,71.24
2016,6,25,13,45,6.0,176.5,3.85,29.0,182.5,148.6,109.18
2016,6,25,14,0,12.0,234.0,3.8,29.0,246.0,195.98,144.98
2016,6,25,14,15,13.5,256.0,3.75,29.0,269.0,211.91,156.89
2016,6,25,14,30,15.0,278.0,3.7,29.0,292.0,226.92,168.13
2016,6,25,14,45,13.5,262.0,3.7,29.0,274.5,212.29,157.28
2016,6,25,15,0,12.0,246.0,3.7,29.0,257.0,198.0,146.74
2016,6,25,15,15,6.0,187.0,3.7,28.5,192.5,151.63,112.2
2016,6,25,15,30,0.0,128.0,3.7,28.0,128.0,105.16,77.05
2016,6,25,15,45,7.0,178.5,3.7,28.0,183.5,143.03,106.48
2016,6,25,16,0,14.0,229.0,3.7,28.0,239.0,176.53,138.8
2016,6,25,16,15,7.0,186.5,3.65,27.5,191.5,146.77,115.36
2016,6,25,16,30,0.0,144.0,3.6,27.0,144.0,115.86,90.71
2016,6,25,16,45,0.0,93.5,3.6,27.0,93.5,77.59,59.38
2016,6,25,17,0,0.0,43.0,3.6,27.0,43.0,35.6,24.43
2016,6,25,17,15,0.0,86.5,3.4,27.0,86.5,71.63,54.91
2016,6,25,17,30,0.0,130.0,3.2,27.0,130.0,102.66,81.09
2016,6,25,17,45,0.0,111.0,3.05,27.0,111.0,88.26,69.23
2016,6,25,18,0,0.0,92.0,2.9,27.0,92.0,73.73,57.14
2016,6,25,18,15,0.0,73.5,2.65,26.5,73.5,59.42,45.12
2016,6,25,18,30,0.0,55.0,2.4,26.0,55.0,44.98,32.76
2016,6,25,18,45,0.0,39.0,2.15,25.5,39.0,32.25,21.66
2016,6,25,19,0,0.0,23.0,1.9,25.0,23.0,18.97,9.99
2016,6,25,19,15,0.0,11.5,1.95,25.0,11.5,9.46,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.5,1.2,23.5,11.5,9.82,0.0
2016,6,26,6,0,0.0,23.0,1.3,24.0,23.0,20.22,8.35
2016,6,26,6,15,15.5,43.5,1.45,24.0,46.5,62.75,45.04
2016,6,26,6,30,31.0,64.0,1.6,24.0,70.0,98.42,75.54
2016,6,26,6,45,52.5,86.0,1.8,24.5,99.5,140.96,111.25
2016,6,26,7,0,74.0,108.0,2.0,25.0,129.0,183.76,146.43
2016,6,26,7,15,51.5,125.0,2.05,25.0,141.5,180.86,143.13
2016,6,26,7,30,29.0,142.0,2.1,25.0,154.0,176.66,138.56
2016,6,26,7,45,93.0,173.5,2.2,25.5,218.0,271.62,214.7
2016,6,26,8,0,157.0,205.0,2.3,26.0,282.0,388.54,304.29
2016,6,26,8,15,120.5,227.5,2.35,26.0,290.5,376.95,292.61
2016,6,26,8,30,84.0,250.0,2.4,26.0,299.0,341.88,264.03
2016,6,26,8,45,429.0,178.5,2.45,26.5,461.5,667.67,510.74
2016,6,26,9,0,774.0,107.0,2.5,27.0,624.0,938.29,692.3
2016,6,26,9,15,491.5,228.5,2.55,27.5,565.0,785.35,582.74
2016,6,26,9,30,209.0,350.0,2.6,28.0,506.0,582.55,433.45
2016,6,26,9,45,228.5,368.5,2.7,28.5,548.0,615.13,456.21
2016,6,26,10,0,248.0,387.0,2.8,29.0,590.0,666.65,490.02
2016,6,26,10,15,173.0,404.5,2.85,29.5,549.0,579.89,426.1
2016,6,26,10,30,98.0,422.0,2.9,30.0,508.0,495.65,363.92
2016,6,26,10,45,235.0,415.0,3.0,30.5,630.5,647.28,472.2
2016,6,26,11,0,372.0,408.0,3.1,31.0,753.0,755.89,546.62
2016,6,26,11,15,353.5,429.0,3.15,31.0,762.5,740.4,534.29
2016,6,26,11,30,335.0,450.0,3.2,31.0,772.0,723.33,521.77
2016,6,26,11,45,591.5,296.0,3.25,31.5,873.5,793.82,574.34
2016,6,26,12,0,848.0,142.0,3.3,32.0,975.0,826.2,597.87
2016,6,26,12,15,849.0,142.0,3.3,32.0,980.5,790.54,573.76
2016,6,26,12,30,850.0,142.0,3.3,32.0,986.0,752.83,548.32
2016,6,26,12,45,575.5,314.5,3.35,32.0,885.5,662.58,480.65
2016,6,26,13,0,301.0,487.0,3.4,32.0,785.0,583.93,421.25
2016,6,26,13,15,570.5,315.0,3.4,32.0,872.0,594.76,431.74
2016,6,26,13,30,840.0,143.0,3.4,32.0,959.0,579.78,421.42
2016,6,26,13,45,835.0,142.5,3.4,32.0,940.5,531.98,384.18
2016,6,26,14,0,830.0,142.0,3.4,32.0,922.0,483.51,345.62
2016,6,26,14,15,621.0,258.0,3.35,32.0,832.5,422.96,299.63
2016,6,26,14,30,412.0,374.0,3.3,32.0,743.0,388.11,274.3
2016,6,26,14,45,606.5,254.5,3.3,32.0,776.0,336.52,229.05
2016,6,26,15,0,801.0,135.0,3.3,32.0,809.0,274.01,172.65
2016,6,26,15,15,790.0,132.5,3.25,32.0,771.5,222.16,131.3
2016,6,26,15,30,779.0,130.0,3.2,32.0,734.0,171.6,95.17
2016,6,26,15,45,666.5,173.5,3.15,32.0,669.0,135.03,80.94
2016,6,26,16,0,554.0,217.0,3.1,32.0,604.0,129.82,99.41
2016,6,26,16,15,425.0,237.0,2.95,31.5,521.5,141.78,109.46
2016,6,26,16,30,296.0,257.0,2.8,31.0,439.0,162.96,126.95
2016,6,26,16,45,482.5,181.5,2.7,31.0,447.0,116.59,90.01
2016,6,26,17,0,669.0,106.0,2.6,31.0,455.0,72.69,54.55
2016,6,26,17,15,637.5,100.5,2.3,30.5,403.5,70.55,53.14
2016,6,26,17,30,606.0,95.0,2.0,30.0,352.0,68.28,51.57
2016,6,26,17,45,562.0,88.5,1.7,29.5,300.5,65.01,49.12
2016,6,26,18,0,518.0,82.0,1.4,29.0,249.0,61.63,46.5
2016,6,26,18,15,457.0,73.0,1.3,28.5,200.0,56.01,41.86
2016,6,26,18,30,396.0,64.0,1.2,28.0,151.0,48.39,35.34
2016,6,26,18,45,306.5,51.5,1.15,27.5,108.0,39.23,27.3
2016,6,26,19,0,217.0,39.0,1.1,27.0,65.0,29.94,18.83
2016,6,26,19,15,108.5,19.5,1.1,26.5,32.5,15.11,2.97
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,83.5,13.5,1.4,22.5,20.0,66.32,0.0
2016,6,27,6,0,167.0,27.0,1.6,23.0,40.0,191.35,127.28
2016,6,27,6,15,266.5,40.0,1.65,23.5,80.0,288.73,226.6
2016,6,27,6,30,366.0,53.0,1.7,24.0,120.0,396.1,315.68
2016,6,27,6,45,451.0,59.0,1.75,24.5,169.0,486.83,387.07
2016,6,27,7,0,536.0,65.0,1.8,25.0,218.0,581.53,457.85
2016,6,27,7,15,489.5,91.0,1.75,25.5,253.0,588.69,461.05
2016,6,27,7,30,443.0,117.0,1.7,26.0,288.0,582.53,454.3
2016,6,27,7,45,430.5,141.0,1.7,27.0,328.0,609.18,469.75
2016,6,27,8,0,418.0,165.0,1.7,28.0,368.0,632.69,481.92
2016,6,27,8,15,408.0,190.0,1.7,28.5,407.0,656.85,495.19
2016,6,27,8,30,398.0,215.0,1.7,29.0,446.0,678.19,506.27
2016,6,27,8,45,449.5,218.0,1.75,29.5,500.5,734.22,542.88
2016,6,27,9,0,501.0,221.0,1.8,30.0,555.0,789.22,577.69
2016,6,27,9,15,665.5,160.5,1.8,30.5,637.5,896.82,646.36
2016,6,27,9,30,830.0,100.0,1.8,31.0,720.0,971.83,689.89
2016,6,27,9,45,841.0,102.0,1.8,31.5,759.5,979.26,690.8
2016,6,27,10,0,852.0,104.0,1.8,32.0,799.0,983.31,690.47
2016,6,27,10,15,859.5,105.5,1.8,32.0,833.0,979.86,687.08
2016,6,27,10,30,867.0,107.0,1.8,32.0,867.0,972.95,681.78
2016,6,27,10,45,873.0,108.0,1.8,32.5,894.5,960.61,671.94
2016,6,27,11,0,879.0,109.0,1.8,33.0,922.0,944.85,660.19
2016,6,27,11,15,643.0,261.5,1.8,33.0,863.5,865.38,608.36
2016,6,27,11,30,407.0,414.0,1.8,33.0,805.0,763.57,536.84
2016,6,27,11,45,642.0,268.0,1.8,33.5,894.5,813.82,574.34
2016,6,27,12,0,877.0,122.0,1.8,34.0,984.0,834.35,587.97
2016,6,27,12,15,878.0,122.5,1.8,34.0,989.5,798.64,564.82
2016,6,27,12,30,879.0,123.0,1.8,34.0,995.0,760.72,540.62
2016,6,27,12,45,878.0,123.0,1.8,34.5,992.0,719.24,511.36
2016,6,27,13,0,877.0,123.0,1.8,35.0,989.0,676.37,480.42
2016,6,27,13,15,874.5,122.5,1.85,35.0,978.5,630.83,448.25
2016,6,27,13,30,872.0,122.0,1.9,35.0,968.0,584.07,414.29
2016,6,27,13,45,867.5,121.5,1.95,35.0,950.0,535.16,377.77
2016,6,27,14,0,863.0,121.0,2.0,35.0,932.0,485.46,339.55
2016,6,27,14,15,857.0,120.0,2.0,35.0,907.0,434.23,298.98
2016,6,27,14,30,851.0,119.0,2.0,35.0,882.0,382.76,257.24
2016,6,27,14,45,828.5,126.5,2.0,35.0,846.5,331.69,215.58
2016,6,27,15,0,806.0,134.0,2.0,35.0,811.0,274.97,170.25
2016,6,27,15,15,795.0,131.5,2.0,35.0,773.5,222.82,129.47
2016,6,27,15,30,784.0,129.0,2.0,35.0,736.0,171.95,93.74
2016,6,27,15,45,769.5,126.0,2.05,35.0,693.0,122.01,67.19
2016,6,27,16,0,755.0,123.0,2.1,35.0,650.0,83.86,61.72
2016,6,27,16,15,737.0,119.5,2.1,34.5,603.5,83.62,61.89
2016,6,27,16,30,719.0,116.0,2.1,34.0,557.0,75.66,55.83
2016,6,27,16,45,695.5,111.0,2.15,34.0,507.0,74.27,54.92
2016,6,27,17,0,672.0,106.0,2.2,34.0,457.0,72.72,53.88
2016,6,27,17,15,641.0,100.5,2.1,33.5,405.5,70.58,52.47
2016,6,27,17,30,610.0,95.0,2.0,33.0,354.0,68.31,50.92
2016,6,27,17,45,568.0,88.0,1.9,32.5,302.5,64.69,48.21
2016,6,27,18,0,526.0,81.0,1.8,32.0,251.0,60.92,45.3
2016,6,27,18,15,466.5,72.0,1.65,31.0,202.0,55.27,40.78
2016,6,27,18,30,407.0,63.0,1.5,30.0,153.0,49.45,35.91
2016,6,27,18,45,322.0,50.5,1.35,29.5,109.5,38.58,26.5
2016,6,27,19,0,237.0,38.0,1.2,29.0,66.0,29.26,18.09
2016,6,27,19,15,118.5,19.0,1.2,28.5,33.0,14.74,2.74
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,49.0,13.5,2.05,24.5,17.5,43.65,0.0
2016,6,28,6,0,98.0,27.0,2.4,25.0,35.0,126.2,80.74
2016,6,28,6,15,178.0,46.0,2.45,25.5,73.0,216.63,168.68
2016,6,28,6,30,258.0,65.0,2.5,26.0,111.0,324.98,258.23
2016,6,28,6,45,323.5,79.0,2.6,26.5,157.5,403.04,321.7
2016,6,28,7,0,389.0,93.0,2.7,27.0,204.0,485.17,385.71
2016,6,28,7,15,438.0,104.0,2.5,27.5,253.5,551.86,434.19
2016,6,28,7,30,487.0,115.0,2.3,28.0,303.0,620.13,481.2
2016,6,28,7,45,525.0,123.5,2.1,29.0,354.0,675.75,515.94
2016,6,28,8,0,563.0,132.0,1.9,30.0,405.0,741.44,555.9
2016,6,28,8,15,591.5,139.0,1.7,30.5,455.0,786.25,580.89
2016,6,28,8,30,620.0,146.0,1.5,31.0,505.0,829.33,603.77
2016,6,28,8,45,643.0,151.5,1.35,31.5,553.0,863.12,620.25
2016,6,28,9,0,666.0,157.0,1.2,32.0,601.0,894.48,634.66
2016,6,28,9,15,683.0,161.5,1.2,32.0,645.0,915.9,645.95
2016,6,28,9,30,700.0,166.0,1.2,32.0,689.0,934.4,655.56
2016,6,28,9,45,711.5,171.0,1.25,32.5,727.5,944.76,659.69
2016,6,28,10,0,723.0,176.0,1.3,33.0,766.0,951.89,662.02
2016,6,28,10,15,733.5,179.0,1.4,33.0,800.0,952.5,662.59
2016,6,28,10,30,744.0,182.0,1.5,33.0,834.0,941.24,656.0
2016,6,28,10,45,748.0,186.5,1.65,33.5,860.0,930.5,649.17
2016,6,28,11,0,752.0,191.0,1.8,34.0,886.0,916.48,640.24
2016,6,28,11,15,757.5,193.0,1.9,34.0,906.5,898.31,629.46
2016,6,28,11,30,763.0,195.0,2.0,34.0,927.0,876.94,616.66
2016,6,28,11,45,781.0,185.0,2.1,34.0,943.5,852.83,602.06
2016,6,28,12,0,799.0,175.0,2.2,34.0,960.0,825.32,585.19
2016,6,28,12,15,613.5,308.0,2.25,34.0,912.5,757.78,537.03
2016,6,28,12,30,428.0,441.0,2.3,34.0,865.0,692.91,490.03
2016,6,28,12,45,325.0,471.0,2.4,34.0,792.5,614.68,436.54
2016,6,28,13,0,222.0,501.0,2.5,34.0,720.0,547.22,389.57
2016,6,28,13,15,236.0,492.0,2.55,34.0,723.0,529.01,377.2
2016,6,28,13,30,250.0,483.0,2.6,34.0,726.0,501.74,358.08
2016,6,28,13,45,125.0,262.0,2.7,34.0,383.5,268.75,194.14
2016,6,28,14,0,0.0,41.0,2.8,34.0,41.0,34.31,20.61
2016,6,28,14,15,0.0,79.0,2.9,33.5,79.0,66.05,45.05
2016,6,28,14,30,0.0,117.0,3.0,33.0,117.0,96.99,68.74
2016,6,28,14,45,0.0,87.5,3.1,33.0,87.5,73.05,50.59
2016,6,28,15,0,0.0,58.0,3.2,33.0,58.0,48.39,31.78
2016,6,28,15,15,0.0,43.0,3.25,32.5,43.0,35.81,22.2
2016,6,28,15,30,0.0,28.0,3.3,32.0,28.0,23.28,12.55
2016,6,28,15,45,0.0,89.0,3.35,31.5,89.0,74.19,52.31
2016,6,28,16,0,0.0,150.0,3.4,31.0,150.0,121.04,92.89
2016,6,28,16,15,11.5,187.0,3.35,30.5,194.5,147.22,114.35
2016,6,28,16,30,23.0,224.0,3.3,30.0,239.0,171.06,134.04
2016,6,28,16,45,33.5,215.0,3.25,30.0,234.0,154.46,121.09
2016,6,28,17,0,44.0,206.0,3.2,30.0,229.0,148.07,116.38
2016,6,28,17,15,112.0,189.0,3.0,29.5,239.0,132.0,103.92
2016,6,28,17,30,180.0,172.0,2.8,29.0,249.0,122.25,96.49
2016,6,28,17,45,169.5,148.5,2.6,28.5,213.0,107.32,84.62
2016,6,28,18,0,159.0,125.0,2.4,28.0,177.0,91.91,72.11
2016,6,28,18,15,137.5,103.0,2.15,27.5,142.0,76.87,59.61
2016,6,28,18,30,116.0,81.0,1.9,27.0,107.0,61.45,46.5
2016,6,28,18,45,86.5,60.5,1.7,26.5,76.5,46.6,33.6
2016,6,28,19,0,57.0,40.0,1.5,26.0,46.0,31.46,20.17
2016,6,28,19,15,28.5,20.0,1.35,26.0,23.0,16.31,3.77
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,74.5,13.0,2.05,23.5,19.0,59.89,0.0
2016,6,29,6,0,149.0,26.0,2.3,24.0,38.0,175.76,112.89
2016,6,29,6,15,245.0,40.5,2.3,24.0,77.0,273.87,214.64
2016,6,29,6,30,341.0,55.0,2.3,24.0,116.0,374.63,299.92
2016,6,29,6,45,414.5,64.5,2.35,24.5,164.0,463.12,370.83
2016,6,29,7,0,488.0,74.0,2.4,25.0,212.0,551.66,438.24
2016,6,29,7,15,536.5,81.5,2.4,25.5,263.0,618.55,486.34
2016,6,29,7,30,585.0,89.0,2.4,26.0,314.0,686.27,532.99
2016,6,29,7,45,623.0,94.0,2.4,26.5,366.5,741.22,568.79
2016,6,29,8,0,661.0,99.0,2.4,27.0,419.0,795.54,603.07
2016,6,29,8,15,687.5,104.0,2.4,27.5,470.0,837.54,627.99
2016,6,29,8,30,714.0,109.0,2.4,28.0,521.0,877.71,651.25
2016,6,29,8,45,554.0,185.0,2.4,28.5,522.5,801.52,596.31
2016,6,29,9,0,394.0,261.0,2.4,29.0,524.0,703.37,522.96
2016,6,29,9,15,306.0,304.5,2.45,29.0,517.0,659.31,489.24
2016,6,29,9,30,218.0,348.0,2.5,29.0,510.0,589.94,437.65
2016,6,29,9,45,514.0,238.0,2.55,29.5,649.5,807.58,593.33
2016,6,29,10,0,810.0,128.0,2.6,30.0,789.0,980.18,704.24
2016,6,29,10,15,541.5,272.5,2.65,30.0,723.0,850.89,615.45
2016,6,29,10,30,273.0,417.0,2.7,30.0,657.0,700.23,507.34
2016,6,29,10,45,558.0,276.0,2.75,30.5,785.0,843.1,610.11
2016,6,29,11,0,843.0,135.0,2.8,31.0,913.0,936.15,670.54
2016,6,29,11,15,847.5,136.0,2.85,31.0,934.0,915.78,656.36
2016,6,29,11,30,852.0,137.0,2.9,31.0,955.0,892.22,641.1
2016,6,29,11,45,861.0,133.0,2.95,31.5,969.5,865.22,622.36
2016,6,29,12,0,870.0,129.0,3.0,32.0,984.0,835.2,601.68
2016,6,29,12,15,871.0,129.5,3.0,32.0,989.5,799.57,578.2
2016,6,29,12,30,872.0,130.0,3.0,32.0,995.0,761.75,553.19
2016,6,29,12,45,871.0,130.0,3.05,32.5,992.5,720.4,523.13
2016,6,29,13,0,870.0,130.0,3.1,33.0,990.0,677.7,491.5
2016,6,29,13,15,867.5,129.5,3.1,33.0,979.5,632.37,458.19
2016,6,29,13,30,865.0,129.0,3.1,33.0,969.0,585.84,423.18
2016,6,29,13,45,526.0,301.0,3.1,33.0,809.5,489.87,352.13
2016,6,29,14,0,187.0,473.0,3.1,33.0,650.0,430.7,309.26
2016,6,29,14,15,515.5,299.5,3.1,33.0,766.0,414.1,293.29
2016,6,29,14,30,844.0,126.0,3.1,33.0,882.0,385.58,263.25
2016,6,29,14,45,814.5,137.0,3.1,33.0,845.5,334.75,221.18
2016,6,29,15,0,785.0,148.0,3.1,33.0,809.0,279.81,176.75
2016,6,29,15,15,773.5,145.5,3.15,33.0,771.0,228.6,136.19
2016,6,29,15,30,762.0,143.0,3.2,33.0,733.0,178.76,100.72
2016,6,29,15,45,746.5,140.0,3.25,33.0,690.5,129.9,74.31
2016,6,29,16,0,731.0,137.0,3.3,33.0,648.0,83.34,61.89
2016,6,29,16,15,712.0,132.5,3.3,32.5,601.0,83.0,61.98
2016,6,29,16,30,693.0,128.0,3.3,32.0,554.0,82.51,61.93
2016,6,29,16,45,667.5,123.0,3.35,32.0,504.0,81.44,61.28
2016,6,29,17,0,642.0,118.0,3.4,32.0,454.0,80.24,60.53
2016,6,29,17,15,610.0,112.0,3.2,31.5,402.5,78.12,59.15
2016,6,29,17,30,578.0,106.0,3.0,31.0,351.0,75.87,57.64
2016,6,29,17,45,534.5,97.5,2.85,30.5,300.0,71.46,54.29
2016,6,29,18,0,491.0,89.0,2.7,30.0,249.0,66.84,50.66
2016,6,29,18,15,431.5,79.0,2.4,29.5,200.0,58.7,43.94
2016,6,29,18,30,372.0,69.0,2.1,29.0,151.0,51.81,38.05
2016,6,29,18,45,294.0,54.5,1.85,28.5,108.5,41.37,28.95
2016,6,29,19,0,216.0,40.0,1.6,28.0,66.0,30.68,19.34
2016,6,29,19,15,108.0,20.0,1.55,27.5,33.0,15.49,3.25
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,65.0,13.5,1.2,23.5,18.0,54.05,0.0
2016,6,30,6,0,130.0,27.0,1.4,24.0,36.0,164.06,102.85
2016,6,30,6,15,223.5,42.5,1.45,24.5,75.0,261.58,203.42
2016,6,30,6,30,317.0,58.0,1.5,25.0,114.0,360.6,285.98
2016,6,30,6,45,392.0,68.0,1.6,26.0,162.0,443.11,351.38
2016,6,30,7,0,467.0,78.0,1.7,27.0,210.0,538.19,422.24
2016,6,30,7,15,516.0,86.5,1.8,27.5,261.0,606.36,470.91
2016,6,30,7,30,565.0,95.0,1.9,28.0,312.0,675.35,518.32
2016,6,30,7,45,603.5,100.5,2.0,28.5,364.0,731.1,554.82
2016,6,30,8,0,642.0,106.0,2.1,29.0,416.0,786.21,589.91
2016,6,30,8,15,669.0,111.5,2.15,29.0,467.0,829.01,616.7
2016,6,30,8,30,696.0,117.0,2.2,29.0,518.0,870.01,641.99
2016,6,30,8,45,714.0,122.5,2.25,29.5,566.0,899.81,658.32
2016,6,30,9,0,732.0,128.0,2.3,30.0,614.0,920.2,668.5
2016,6,30,9,15,501.0,233.0,2.3,30.5,577.0,800.45,584.48
2016,6,30,9,30,270.0,338.0,2.3,31.0,540.0,653.89,477.52
2016,6,30,9,45,529.0,239.5,2.35,31.5,662.0,824.62,598.23
2016,6,30,10,0,788.0,141.0,2.4,32.0,784.0,972.41,691.72
2016,6,30,10,15,566.0,269.5,2.45,32.0,741.5,872.47,623.56
2016,6,30,10,30,344.0,398.0,2.5,32.0,699.0,751.07,537.82
2016,6,30,10,45,584.0,273.0,2.55,32.5,804.0,865.74,618.62
2016,6,30,11,0,824.0,148.0,2.6,33.0,909.0,930.44,659.75
2016,6,30,11,15,471.0,314.5,2.6,33.0,752.0,755.41,540.17
2016,6,30,11,30,118.0,481.0,2.6,33.0,595.0,548.33,392.17
2016,6,30,11,45,152.0,491.0,2.65,33.5,639.5,573.67,410.25
2016,6,30,12,0,186.0,501.0,2.7,34.0,684.0,595.52,424.46
2016,6,30,12,15,514.0,327.0,2.75,34.0,836.5,700.15,501.88
2016,6,30,12,30,842.0,153.0,2.8,34.0,989.0,756.78,544.58
2016,6,30,12,45,844.0,151.5,2.85,34.5,987.5,717.21,515.39
2016,6,30,13,0,846.0,150.0,2.9,35.0,986.0,676.25,485.37
2016,6,30,13,15,844.0,149.0,2.95,35.0,975.5,631.7,453.2
2016,6,30,13,30,842.0,148.0,3.0,35.0,965.0,586.0,419.36
2016,6,30,13,45,523.5,310.0,3.05,35.0,815.0,495.1,352.72
2016,6,30,14,0,205.0,472.0,3.1,35.0,665.0,438.5,312.06
2016,6,30,14,15,513.5,307.5,3.15,35.0,772.5,418.75,294.22
2016,6,30,14,30,822.0,143.0,3.2,35.0,880.0,388.75,263.87
2016,6,30,14,45,822.5,135.5,3.3,35.0,850.0,336.52,220.61
2016,6,30,15,0,823.0,128.0,3.4,35.0,820.0,283.8,177.07
2016,6,30,15,15,526.0,246.5,3.45,34.5,681.0,243.49,156.25
2016,6,30,15,30,229.0,365.0,3.5,34.0,542.0,263.26,183.7
2016,6,30,15,45,502.0,241.0,3.55,34.0,600.5,168.28,109.28
2016,6,30,16,0,775.0,117.0,3.6,34.0,659.0,80.48,59.32
2016,6,30,16,15,579.0,177.0,3.6,33.5,566.0,107.84,81.65
2016,6,30,16,30,383.0,237.0,3.6,33.0,473.0,153.73,118.75
2016,6,30,16,45,539.5,169.0,3.65,33.0,469.0,109.99,84.03
2016,6,30,17,0,696.0,101.0,3.7,33.0,465.0,69.78,51.73
2016,6,30,17,15,665.5,96.0,3.6,32.5,413.0,67.82,50.46
2016,6,30,17,30,635.0,91.0,3.5,32.0,361.0,65.75,49.06
2016,6,30,17,45,594.5,84.5,3.4,31.5,309.0,62.36,46.52
2016,6,30,18,0,554.0,78.0,3.3,31.0,257.0,58.84,43.79
2016,6,30,18,15,495.5,69.5,3.0,30.0,207.0,53.48,39.47
2016,6,30,18,30,437.0,61.0,2.7,29.0,157.0,47.96,34.82
2016,6,30,18,45,352.5,49.0,2.4,28.5,113.0,39.15,27.11
2016,6,30,19,0,268.0,37.0,2.1,28.0,69.0,28.61,17.66
2016,6,30,19,15,134.0,18.5,2.05,27.5,34.5,14.39,2.62
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.5,13.0,1.4,23.5,19.0,64.37,0.0
2016,7,1,6,0,163.0,26.0,1.6,24.0,38.0,184.6,114.1
2016,7,1,6,15,264.5,40.0,1.6,24.5,78.5,287.7,223.9
2016,7,1,6,30,366.0,54.0,1.6,25.0,119.0,392.56,311.06
2016,7,1,6,45,439.0,63.5,1.65,26.0,167.5,481.62,380.33
2016,7,1,7,0,512.0,73.0,1.7,27.0,216.0,570.55,445.73
2016,7,1,7,15,561.0,80.0,1.75,27.5,268.5,638.01,493.19
2016,7,1,7,30,610.0,87.0,1.8,28.0,321.0,706.26,539.21
2016,7,1,7,45,646.5,92.5,1.9,28.5,374.5,761.11,574.63
2016,7,1,8,0,683.0,98.0,2.0,29.0,428.0,815.22,608.61
2016,7,1,8,15,709.5,102.5,2.05,29.5,480.0,857.04,633.14
2016,7,1,8,30,736.0,107.0,2.1,30.0,532.0,891.07,652.19
2016,7,1,8,45,756.5,111.0,2.15,30.5,581.0,922.41,669.32
2016,7,1,9,0,777.0,115.0,2.2,31.0,630.0,951.02,684.55
2016,7,1,9,15,792.0,118.0,2.2,31.5,675.5,969.89,693.02
2016,7,1,9,30,807.0,121.0,2.2,32.0,721.0,985.57,699.6
2016,7,1,9,45,820.0,122.5,2.25,32.5,761.5,994.16,702.37
2016,7,1,10,0,833.0,124.0,2.3,33.0,802.0,986.21,695.01
2016,7,1,10,15,841.5,126.0,2.35,33.0,836.5,984.08,693.02
2016,7,1,10,30,850.0,128.0,2.4,33.0,871.0,978.47,688.95
2016,7,1,10,45,857.5,128.5,2.45,33.5,899.0,966.94,679.93
2016,7,1,11,0,865.0,129.0,2.5,34.0,927.0,951.99,668.94
2016,7,1,11,15,869.0,130.0,2.55,34.0,948.0,930.85,655.54
2016,7,1,11,30,873.0,131.0,2.6,34.0,969.0,906.47,640.16
2016,7,1,11,45,869.5,136.0,2.65,34.5,980.5,875.85,619.53
2016,7,1,12,0,866.0,141.0,2.7,35.0,992.0,842.44,597.13
2016,7,1,12,15,867.0,141.5,2.75,35.0,997.0,806.61,574.32
2016,7,1,12,30,868.0,142.0,2.8,35.0,1002.0,768.62,549.77
2016,7,1,12,45,868.0,141.0,2.9,35.0,999.5,727.12,521.38
2016,7,1,13,0,868.0,140.0,3.0,35.0,997.0,684.28,491.35
2016,7,1,13,15,865.0,139.5,3.05,35.0,986.5,638.56,458.33
2016,7,1,13,30,862.0,139.0,3.1,35.0,976.0,591.7,423.63
2016,7,1,13,45,858.0,138.0,3.2,35.5,958.0,542.95,385.94
2016,7,1,14,0,854.0,137.0,3.3,36.0,940.0,493.4,346.71
2016,7,1,14,15,848.0,135.5,3.35,36.0,914.5,442.09,305.85
2016,7,1,14,30,842.0,134.0,3.4,36.0,889.0,390.54,263.85
2016,7,1,14,45,833.5,132.0,3.5,36.0,856.5,337.92,220.58
2016,7,1,15,0,825.0,130.0,3.6,36.0,824.0,285.73,177.78
2016,7,1,15,15,814.0,128.0,3.65,35.5,786.0,225.2,130.83
2016,7,1,15,30,803.0,126.0,3.7,35.0,748.0,173.46,94.36
2016,7,1,15,45,788.5,123.0,3.75,35.0,704.5,122.32,66.74
2016,7,1,16,0,774.0,120.0,3.8,35.0,661.0,82.32,60.57
2016,7,1,16,15,755.5,116.5,3.8,34.5,613.5,81.96,60.63
2016,7,1,16,30,737.0,113.0,3.8,34.0,566.0,81.49,60.58
2016,7,1,16,45,712.0,109.0,3.85,34.0,515.5,73.24,54.13
2016,7,1,17,0,687.0,105.0,3.9,34.0,465.0,72.26,53.54
2016,7,1,17,15,655.5,100.0,3.75,33.5,412.5,70.41,52.36
2016,7,1,17,30,624.0,95.0,3.6,33.0,360.0,68.46,51.07
2016,7,1,17,45,580.0,88.0,3.5,32.5,307.5,64.79,48.32
2016,7,1,18,0,536.0,81.0,3.4,32.0,255.0,60.99,45.38
2016,7,1,18,15,476.0,72.0,3.15,31.0,205.0,55.32,40.84
2016,7,1,18,30,416.0,63.0,2.9,30.0,155.0,49.49,35.94
2016,7,1,18,45,329.5,51.0,2.65,29.5,111.0,38.98,26.83
2016,7,1,19,0,243.0,39.0,2.4,29.0,67.0,30.03,18.71
2016,7,1,19,15,121.5,19.5,2.45,28.5,33.5,15.13,2.98
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
