Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,33.5,13.5,2.65,23.5,16.0,33.4,0.0
2016,7,2,6,0,67.0,27.0,2.9,24.0,32.0,104.29,60.66
2016,7,2,6,15,154.0,46.0,3.1,24.5,70.0,200.27,155.65
2016,7,2,6,30,241.0,65.0,3.3,25.0,108.0,311.85,249.02
2016,7,2,6,45,323.0,77.0,3.5,25.5,155.5,399.71,321.52
2016,7,2,7,0,405.0,89.0,3.7,26.0,203.0,493.11,395.54
2016,7,2,7,15,458.0,99.0,3.75,26.5,253.5,562.54,447.29
2016,7,2,7,30,511.0,109.0,3.8,27.0,304.0,633.83,498.44
2016,7,2,7,45,560.5,113.5,3.9,28.0,357.5,706.17,547.58
2016,7,2,8,0,610.0,118.0,4.0,29.0,411.0,770.07,588.99
2016,7,2,8,15,639.0,123.5,4.05,29.5,462.0,814.4,616.59
2016,7,2,8,30,668.0,129.0,4.1,30.0,513.0,856.99,642.56
2016,7,2,8,45,696.5,130.5,4.15,30.5,563.0,892.14,663.07
2016,7,2,9,0,725.0,132.0,4.2,31.0,613.0,924.93,681.8
2016,7,2,9,15,741.5,135.5,4.25,31.5,658.0,938.32,687.5
2016,7,2,9,30,758.0,139.0,4.3,32.0,703.0,955.93,696.21
2016,7,2,9,45,775.5,139.5,4.35,32.5,744.0,968.03,701.32
2016,7,2,10,0,793.0,140.0,4.4,33.0,785.0,976.76,704.37
2016,7,2,10,15,803.0,142.0,4.4,33.0,819.5,976.1,702.63
2016,7,2,10,30,813.0,144.0,4.4,33.0,854.0,971.95,698.84
2016,7,2,10,45,823.5,143.5,4.45,33.5,883.0,948.65,681.6
2016,7,2,11,0,834.0,143.0,4.5,34.0,912.0,935.96,671.54
2016,7,2,11,15,838.5,144.0,4.5,34.5,932.5,915.66,656.35
2016,7,2,11,30,843.0,145.0,4.5,35.0,953.0,892.19,639.26
2016,7,2,11,45,846.5,145.5,4.55,35.5,966.5,864.33,619.62
2016,7,2,12,0,850.0,146.0,4.6,36.0,980.0,833.6,598.16
2016,7,2,12,15,851.0,146.5,4.6,36.0,985.5,798.23,574.66
2016,7,2,12,30,852.0,147.0,4.6,36.0,991.0,760.74,549.36
2016,7,2,12,45,852.0,146.5,4.65,36.0,989.0,720.16,520.61
2016,7,2,13,0,852.0,146.0,4.7,36.0,987.0,678.27,490.33
2016,7,2,13,15,849.5,145.5,4.7,36.0,977.0,633.49,457.29
2016,7,2,13,30,847.0,145.0,4.7,36.0,967.0,587.58,422.65
2016,7,2,13,45,843.0,143.5,4.75,36.0,949.0,539.18,385.51
2016,7,2,14,0,839.0,142.0,4.8,36.0,931.0,490.01,346.78
2016,7,2,14,15,833.0,141.0,4.8,36.0,906.0,439.74,306.18
2016,7,2,14,30,827.0,140.0,4.8,36.0,881.0,389.25,264.55
2016,7,2,14,45,817.0,138.5,4.85,36.0,849.0,331.18,217.12
2016,7,2,15,0,807.0,137.0,4.9,36.0,817.0,278.66,173.87
2016,7,2,15,15,796.0,134.5,4.9,35.5,779.0,226.27,132.68
2016,7,2,15,30,785.0,132.0,4.9,35.0,741.0,175.17,96.49
2016,7,2,15,45,767.5,130.5,4.9,35.0,697.5,125.73,69.92
2016,7,2,16,0,750.0,129.0,4.9,35.0,654.0,87.5,64.73
2016,7,2,16,15,731.0,125.0,4.85,34.5,606.5,87.07,64.75
2016,7,2,16,30,712.0,121.0,4.8,34.0,559.0,78.52,58.21
2016,7,2,16,45,682.0,118.5,4.75,34.0,508.0,78.77,58.62
2016,7,2,17,0,652.0,116.0,4.7,34.0,457.0,79.03,59.05
2016,7,2,17,15,618.5,110.0,4.5,33.5,405.0,76.82,57.6
2016,7,2,17,30,585.0,104.0,4.3,33.0,353.0,74.47,56.02
2016,7,2,17,45,536.0,97.0,4.15,32.5,300.5,71.08,53.53
2016,7,2,18,0,487.0,90.0,4.0,32.0,248.0,67.59,50.86
2016,7,2,18,15,423.5,80.0,3.75,31.5,199.0,59.33,44.09
2016,7,2,18,30,360.0,70.0,3.5,31.0,150.0,52.45,38.24
2016,7,2,18,45,269.5,56.5,3.3,30.5,107.0,42.72,29.79
2016,7,2,19,0,179.0,43.0,3.1,30.0,64.0,32.8,20.84
2016,7,2,19,15,89.5,21.5,3.15,29.5,32.0,17.08,4.0
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,2.0,11.5,4.75,24.5,11.5,11.12,0.0
2016,7,3,6,0,4.0,23.0,4.9,25.0,23.0,24.6,9.34
2016,7,3,6,15,41.5,44.0,5.1,25.5,51.0,85.99,63.43
2016,7,3,6,30,79.0,65.0,5.3,26.0,79.0,154.05,120.83
2016,7,3,6,45,121.0,84.0,5.5,26.5,114.0,210.69,168.7
2016,7,3,7,0,163.0,103.0,5.7,27.0,149.0,269.77,217.47
2016,7,3,7,15,91.0,119.0,5.75,27.5,146.0,225.76,179.71
2016,7,3,7,30,19.0,135.0,5.8,28.0,143.0,144.61,111.8
2016,7,3,7,45,9.5,116.5,5.9,28.5,120.5,111.73,84.73
2016,7,3,8,0,0.0,98.0,6.0,29.0,98.0,82.92,60.91
2016,7,3,8,15,25.0,165.5,6.0,29.5,180.0,188.23,144.52
2016,7,3,8,30,50.0,233.0,6.0,30.0,262.0,288.3,221.47
2016,7,3,8,45,33.5,231.5,6.05,30.5,251.5,264.81,201.61
2016,7,3,9,0,17.0,230.0,6.1,31.0,241.0,223.84,168.78
2016,7,3,9,15,27.0,265.0,6.05,31.5,285.0,286.97,215.99
2016,7,3,9,30,37.0,300.0,6.0,32.0,329.0,330.87,247.87
2016,7,3,9,45,34.0,311.0,5.95,32.5,338.0,334.83,249.44
2016,7,3,10,0,31.0,322.0,5.9,33.0,347.0,338.69,251.03
2016,7,3,10,15,128.5,374.0,5.8,33.0,485.5,504.8,373.93
2016,7,3,10,30,226.0,426.0,5.7,33.0,624.0,645.57,474.29
2016,7,3,10,45,344.5,404.0,5.65,33.5,716.5,743.74,542.73
2016,7,3,11,0,463.0,382.0,5.6,34.0,809.0,831.9,602.53
2016,7,3,11,15,351.0,430.0,5.5,34.0,758.0,740.88,536.5
2016,7,3,11,30,239.0,478.0,5.4,34.0,707.0,654.11,473.51
2016,7,3,11,45,352.0,455.0,5.35,34.5,797.5,723.19,521.86
2016,7,3,12,0,465.0,432.0,5.3,35.0,888.0,777.78,558.6
2016,7,3,12,15,447.0,437.0,5.2,35.0,877.5,737.17,529.51
2016,7,3,12,30,429.0,442.0,5.1,35.0,867.0,696.23,500.49
2016,7,3,12,45,624.5,301.0,5.05,35.5,918.0,690.08,498.5
2016,7,3,13,0,820.0,160.0,5.0,36.0,969.0,673.11,487.59
2016,7,3,13,15,817.5,159.0,4.9,36.0,959.0,627.41,453.47
2016,7,3,13,30,815.0,158.0,4.8,36.0,949.0,580.72,418.06
2016,7,3,13,45,812.0,156.0,4.75,36.0,931.5,532.15,380.66
2016,7,3,14,0,809.0,154.0,4.7,36.0,914.0,482.89,341.82
2016,7,3,14,15,802.5,152.0,4.6,36.0,889.5,431.68,300.64
2016,7,3,14,30,796.0,150.0,4.5,36.0,865.0,380.49,258.69
2016,7,3,14,45,789.5,147.0,4.45,36.5,834.0,328.86,215.51
2016,7,3,15,0,783.0,144.0,4.4,37.0,803.0,277.64,173.03
2016,7,3,15,15,772.0,141.0,4.4,36.5,765.5,226.22,132.9
2016,7,3,15,30,761.0,138.0,4.4,36.0,728.0,176.09,97.62
2016,7,3,15,45,749.5,133.5,4.4,36.0,686.5,126.47,70.6
2016,7,3,16,0,738.0,129.0,4.4,36.0,645.0,87.25,64.23
2016,7,3,16,15,719.0,125.0,4.4,35.5,598.5,78.69,57.76
2016,7,3,16,30,700.0,121.0,4.4,35.0,552.0,78.3,57.77
2016,7,3,16,45,680.0,114.5,4.45,35.0,503.0,76.18,56.27
2016,7,3,17,0,660.0,108.0,4.5,35.0,454.0,73.82,54.57
2016,7,3,17,15,628.0,102.5,4.4,34.5,402.5,71.74,53.22
2016,7,3,17,30,596.0,97.0,4.3,34.0,351.0,69.54,51.74
2016,7,3,17,45,557.5,89.0,4.25,33.5,300.5,65.29,48.53
2016,7,3,18,0,519.0,81.0,4.2,33.0,250.0,60.83,45.05
2016,7,3,18,15,458.0,72.0,4.1,32.5,200.5,55.18,40.45
2016,7,3,18,30,397.0,63.0,4.0,32.0,151.0,47.67,34.11
2016,7,3,18,45,311.0,51.0,3.95,31.5,108.0,38.89,26.5
2016,7,3,19,0,225.0,39.0,3.9,31.0,65.0,29.97,18.45
2016,7,3,19,15,112.5,19.5,4.0,30.5,32.5,15.11,2.79
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.5,4.2,25.0,7.5,6.4,0.0
2016,7,4,6,0,0.0,15.0,4.3,25.0,15.0,12.36,1.6
2016,7,4,6,15,0.0,35.0,4.45,25.0,35.0,32.3,19.91
2016,7,4,6,30,0.0,55.0,4.6,25.0,55.0,53.13,37.51
2016,7,4,6,45,14.0,77.0,4.75,25.5,81.0,86.74,65.81
2016,7,4,7,0,28.0,99.0,4.9,26.0,107.0,132.78,103.82
2016,7,4,7,15,37.0,121.5,5.0,26.0,134.5,164.69,129.84
2016,7,4,7,30,46.0,144.0,5.1,26.0,162.0,196.4,155.23
2016,7,4,7,45,126.0,171.0,5.2,26.5,229.5,319.85,254.41
2016,7,4,8,0,206.0,198.0,5.3,27.0,297.0,427.68,338.27
2016,7,4,8,15,295.5,207.0,5.35,27.5,366.5,545.46,427.1
2016,7,4,8,30,385.0,216.0,5.4,28.0,436.0,644.59,499.62
2016,7,4,8,45,362.5,245.0,5.5,28.5,467.5,655.89,503.96
2016,7,4,9,0,340.0,274.0,5.6,29.0,499.0,664.31,506.6
2016,7,4,9,15,395.5,275.0,5.6,29.5,555.0,717.64,543.57
2016,7,4,9,30,451.0,276.0,5.6,30.0,611.0,791.87,593.77
2016,7,4,9,45,610.0,212.5,5.65,30.5,692.5,887.19,661.32
2016,7,4,10,0,769.0,149.0,5.7,31.0,774.0,962.55,709.64
2016,7,4,10,15,779.0,151.5,5.65,31.5,808.5,962.58,706.22
2016,7,4,10,30,789.0,154.0,5.6,32.0,843.0,959.16,701.06
2016,7,4,10,45,604.0,270.0,5.55,32.5,808.0,883.38,645.58
2016,7,4,11,0,419.0,386.0,5.5,33.0,773.0,794.19,577.53
2016,7,4,11,15,623.5,269.0,5.45,33.5,859.5,856.55,623.67
2016,7,4,11,30,828.0,152.0,5.4,34.0,946.0,885.43,642.69
2016,7,4,11,45,617.5,290.5,5.35,35.0,887.5,814.53,588.46
2016,7,4,12,0,407.0,429.0,5.3,36.0,829.0,723.25,518.49
2016,7,4,12,15,612.5,299.5,5.2,36.0,905.0,752.69,542.58
2016,7,4,12,30,818.0,170.0,5.1,36.0,981.0,762.85,552.17
2016,7,4,12,45,647.5,301.0,5.1,36.5,942.0,706.69,507.73
2016,7,4,13,0,477.0,432.0,5.1,37.0,903.0,657.67,468.93
2016,7,4,13,15,424.0,433.5,5.05,37.0,849.0,591.88,422.43
2016,7,4,13,30,371.0,435.0,5.0,37.0,795.0,538.02,383.72
2016,7,4,13,45,605.5,289.0,5.0,37.5,864.0,517.7,368.3
2016,7,4,14,0,840.0,143.0,5.0,38.0,933.0,491.63,345.48
2016,7,4,14,15,641.0,254.5,5.0,38.0,847.5,431.19,299.94
2016,7,4,14,30,442.0,366.0,5.0,38.0,762.0,395.5,273.99
2016,7,4,14,45,419.5,358.5,5.0,38.0,724.0,351.81,240.63
2016,7,4,15,0,397.0,351.0,5.0,38.0,686.0,322.17,217.71
2016,7,4,15,15,474.5,305.5,4.95,37.5,687.0,269.01,175.31
2016,7,4,15,30,552.0,260.0,4.9,37.0,688.0,219.44,137.35
2016,7,4,15,45,472.0,270.5,4.9,37.0,621.5,182.89,119.72
2016,7,4,16,0,392.0,281.0,4.9,37.0,555.0,173.56,131.58
2016,7,4,16,15,464.0,233.5,4.8,36.5,535.0,140.43,106.29
2016,7,4,16,30,536.0,186.0,4.7,36.0,515.0,117.57,88.77
2016,7,4,16,45,516.5,174.0,4.65,36.0,468.5,112.58,85.13
2016,7,4,17,0,497.0,162.0,4.6,36.0,422.0,107.21,81.14
2016,7,4,17,15,452.5,151.0,4.4,35.5,368.0,101.72,77.21
2016,7,4,17,30,408.0,140.0,4.2,35.0,314.0,95.96,72.99
2016,7,4,17,45,375.0,125.5,4.05,34.5,268.0,87.72,66.66
2016,7,4,18,0,342.0,111.0,3.9,34.0,222.0,79.06,59.84
2016,7,4,18,15,298.5,94.5,3.7,33.0,178.0,68.51,51.37
2016,7,4,18,30,255.0,78.0,3.5,32.0,134.0,58.86,43.38
2016,7,4,18,45,189.5,60.0,3.35,31.0,95.5,45.75,32.21
2016,7,4,19,0,124.0,42.0,3.2,30.0,57.0,32.4,20.5
2016,7,4,19,15,62.0,21.0,3.3,29.5,28.5,16.65,3.6
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,7.5,11.5,4.15,25.0,12.0,14.7,0.0
2016,7,5,6,0,15.0,23.0,4.2,25.0,24.0,37.21,15.68
2016,7,5,6,15,60.5,43.5,4.35,25.0,53.0,112.89,84.89
2016,7,5,6,30,106.0,64.0,4.5,25.0,82.0,174.04,137.81
2016,7,5,6,45,155.5,82.0,4.65,25.5,119.0,252.45,203.2
2016,7,5,7,0,205.0,100.0,4.8,26.0,156.0,318.82,257.64
2016,7,5,7,15,116.5,119.0,4.9,26.5,152.5,248.71,199.17
2016,7,5,7,30,28.0,138.0,5.0,27.0,149.0,171.99,134.36
2016,7,5,7,45,223.0,149.5,5.1,27.5,255.0,402.69,320.79
2016,7,5,8,0,418.0,161.0,5.2,28.0,361.0,627.83,492.21
2016,7,5,8,15,572.5,133.5,5.25,28.5,441.0,760.95,587.33
2016,7,5,8,30,727.0,106.0,5.3,29.0,521.0,880.79,668.48
2016,7,5,8,45,757.0,105.0,5.35,29.5,572.0,915.78,688.79
2016,7,5,9,0,787.0,104.0,5.4,30.0,623.0,948.2,707.61
2016,7,5,9,15,801.5,106.5,5.4,30.5,668.0,966.28,716.26
2016,7,5,9,30,816.0,109.0,5.4,31.0,713.0,968.64,714.48
2016,7,5,9,45,832.5,108.0,5.4,31.5,754.5,978.46,717.95
2016,7,5,10,0,849.0,107.0,5.4,32.0,796.0,985.01,719.31
2016,7,5,10,15,857.0,109.0,5.4,32.5,830.5,982.8,715.03
2016,7,5,10,30,865.0,111.0,5.4,33.0,865.0,977.09,708.67
2016,7,5,10,45,873.5,110.5,5.4,33.5,893.5,965.83,698.84
2016,7,5,11,0,882.0,110.0,5.4,34.0,922.0,951.13,686.93
2016,7,5,11,15,886.0,110.5,5.35,34.0,943.0,929.76,671.92
2016,7,5,11,30,890.0,111.0,5.3,34.0,964.0,905.14,654.88
2016,7,5,11,45,885.0,117.0,5.3,34.5,975.0,874.4,632.8
2016,7,5,12,0,880.0,123.0,5.3,35.0,986.0,840.82,608.93
2016,7,5,12,15,881.0,123.5,5.25,35.5,991.5,805.08,583.42
2016,7,5,12,30,882.0,124.0,5.2,36.0,997.0,767.06,556.43
2016,7,5,12,45,882.0,123.0,5.2,36.5,995.0,725.35,525.78
2016,7,5,13,0,882.0,122.0,5.2,37.0,993.0,682.15,493.27
2016,7,5,13,15,880.0,121.5,5.2,37.0,983.0,636.58,459.53
2016,7,5,13,30,878.0,121.0,5.2,37.0,973.0,589.72,424.06
2016,7,5,13,45,874.5,120.0,5.2,37.0,955.5,540.55,386.05
2016,7,5,14,0,871.0,119.0,5.2,37.0,938.0,490.48,346.39
2016,7,5,14,15,865.5,117.5,5.15,37.0,913.0,438.55,304.33
2016,7,5,14,30,860.0,116.0,5.1,37.0,888.0,386.3,261.18
2016,7,5,14,45,712.5,204.5,5.1,37.0,828.5,337.9,224.04
2016,7,5,15,0,565.0,293.0,5.1,37.0,769.0,316.69,209.01
2016,7,5,15,15,691.0,203.5,5.1,36.5,758.0,243.17,148.69
2016,7,5,15,30,817.0,114.0,5.1,36.0,747.0,177.82,96.85
2016,7,5,15,45,805.0,111.0,5.1,36.0,704.5,116.13,61.38
2016,7,5,16,0,793.0,108.0,5.1,36.0,662.0,75.28,54.75
2016,7,5,16,15,775.5,104.5,5.1,35.5,615.0,74.61,54.52
2016,7,5,16,30,758.0,101.0,5.1,35.0,568.0,73.8,54.17
2016,7,5,16,45,736.0,97.5,5.1,35.0,517.5,72.8,53.56
2016,7,5,17,0,714.0,94.0,5.1,35.0,467.0,71.7,52.88
2016,7,5,17,15,684.0,89.5,5.0,34.5,415.0,63.69,46.67
2016,7,5,17,30,654.0,85.0,4.9,34.0,363.0,61.76,45.37
2016,7,5,17,45,611.5,79.0,4.8,33.5,310.5,58.52,42.96
2016,7,5,18,0,569.0,73.0,4.7,33.0,258.0,55.18,40.37
2016,7,5,18,15,508.5,65.5,4.55,32.5,207.5,50.42,36.49
2016,7,5,18,30,448.0,58.0,4.4,32.0,157.0,45.56,32.36
2016,7,5,18,45,354.0,48.0,4.3,31.5,112.5,38.33,26.03
2016,7,5,19,0,260.0,38.0,4.2,31.0,68.0,29.34,17.93
2016,7,5,19,15,130.0,19.0,4.25,30.5,34.0,14.77,2.41
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.0,12.5,4.7,24.5,15.0,32.79,0.0
2016,7,6,6,0,68.0,25.0,4.8,25.0,30.0,100.01,49.44
2016,7,6,6,15,160.0,43.0,4.9,25.0,67.0,200.2,154.93
2016,7,6,6,30,252.0,61.0,5.0,25.0,104.0,314.84,252.33
2016,7,6,6,45,345.0,70.5,5.15,25.5,152.0,408.33,330.5
2016,7,6,7,0,438.0,80.0,5.3,26.0,200.0,508.37,410.19
2016,7,6,7,15,490.5,88.5,5.4,26.5,251.0,585.16,468.49
2016,7,6,7,30,543.0,97.0,5.5,27.0,302.0,656.85,520.81
2016,7,6,7,45,593.5,100.0,5.6,27.5,355.5,720.47,565.46
2016,7,6,8,0,644.0,103.0,5.7,28.0,409.0,783.87,608.73
2016,7,6,8,15,671.5,108.0,5.75,28.5,460.5,826.75,636.06
2016,7,6,8,30,699.0,113.0,5.8,29.0,512.0,867.87,661.74
2016,7,6,8,45,725.0,114.5,5.9,30.0,561.5,894.82,676.03
2016,7,6,9,0,751.0,116.0,6.0,31.0,611.0,926.03,693.16
2016,7,6,9,15,766.5,119.0,6.0,31.5,656.0,945.48,702.97
2016,7,6,9,30,782.0,122.0,6.0,32.0,701.0,961.82,710.76
2016,7,6,9,45,797.5,123.0,6.05,32.5,742.0,972.63,715.16
2016,7,6,10,0,813.0,124.0,6.1,33.0,783.0,966.93,708.64
2016,7,6,10,15,822.0,126.0,6.05,33.0,818.0,965.66,706.26
2016,7,6,10,30,831.0,128.0,6.0,33.0,853.0,960.97,701.74
2016,7,6,10,45,840.0,128.0,6.0,33.5,881.5,950.87,692.59
2016,7,6,11,0,849.0,128.0,6.0,34.0,910.0,937.37,681.38
2016,7,6,11,15,854.0,129.5,5.95,34.0,931.5,918.13,667.64
2016,7,6,11,30,859.0,131.0,5.9,34.0,953.0,895.62,651.84
2016,7,6,11,45,865.5,129.0,5.9,34.5,967.5,868.21,631.76
2016,7,6,12,0,872.0,127.0,5.9,35.0,982.0,837.82,609.77
2016,7,6,12,15,873.5,127.5,5.85,35.5,988.0,802.64,584.42
2016,7,6,12,30,875.0,128.0,5.8,36.0,994.0,765.19,557.6
2016,7,6,12,45,876.5,126.5,5.8,36.5,993.0,724.36,527.19
2016,7,6,13,0,878.0,125.0,5.8,37.0,992.0,681.94,495.0
2016,7,6,13,15,876.5,124.5,5.75,37.0,982.0,636.8,461.17
2016,7,6,13,30,875.0,124.0,5.7,37.0,972.0,590.32,425.65
2016,7,6,13,45,872.0,123.0,5.7,37.0,955.0,541.49,387.69
2016,7,6,14,0,869.0,122.0,5.7,37.0,938.0,491.72,348.07
2016,7,6,14,15,863.5,120.5,5.7,37.0,913.0,439.82,305.96
2016,7,6,14,30,858.0,119.0,5.7,37.0,888.0,387.62,262.73
2016,7,6,14,45,843.0,122.0,5.7,37.0,855.0,335.3,219.16
2016,7,6,15,0,828.0,125.0,5.7,37.0,822.0,284.01,176.73
2016,7,6,15,15,817.5,122.5,5.7,37.0,784.0,231.5,135.09
2016,7,6,15,30,807.0,120.0,5.7,37.0,746.0,170.41,91.38
2016,7,6,15,45,789.0,119.5,5.7,37.0,702.0,120.19,64.67
2016,7,6,16,0,771.0,119.0,5.7,37.0,658.0,81.63,59.55
2016,7,6,16,15,753.0,115.5,5.7,36.5,611.0,81.26,59.59
2016,7,6,16,30,735.0,112.0,5.7,36.0,564.0,80.77,59.53
2016,7,6,16,45,704.5,110.0,5.75,35.5,512.5,73.75,54.22
2016,7,6,17,0,674.0,108.0,5.8,35.0,461.0,74.04,54.79
2016,7,6,17,15,641.0,103.0,5.7,34.5,408.5,72.28,53.69
2016,7,6,17,30,608.0,98.0,5.6,34.0,356.0,70.43,52.49
2016,7,6,17,45,555.0,92.5,5.55,33.5,303.0,67.91,50.7
2016,7,6,18,0,502.0,87.0,5.5,33.0,250.0,65.39,48.84
2016,7,6,18,15,437.5,78.0,5.3,32.0,200.5,58.05,42.94
2016,7,6,18,30,373.0,69.0,5.1,31.0,151.0,51.83,37.73
2016,7,6,18,45,275.5,56.0,4.95,30.5,107.5,42.39,29.5
2016,7,6,19,0,178.0,43.0,4.8,30.0,64.0,32.81,20.8
2016,7,6,19,15,89.0,21.5,4.7,29.5,32.0,17.06,3.55
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,5.5,4.9,24.5,5.5,4.69,0.0
2016,7,7,6,0,0.0,11.0,5.0,25.0,11.0,9.05,0.0
2016,7,7,6,15,0.0,25.5,5.1,25.5,25.5,21.05,10.9
2016,7,7,6,30,0.0,40.0,5.2,26.0,40.0,33.6,21.54
2016,7,7,6,45,0.0,59.0,5.35,26.5,59.0,52.41,37.13
2016,7,7,7,0,0.0,78.0,5.5,27.0,78.0,70.59,52.03
2016,7,7,7,15,184.5,101.5,5.55,27.5,170.5,302.49,243.94
2016,7,7,7,30,369.0,125.0,5.6,28.0,263.0,524.95,418.76
2016,7,7,7,45,534.5,106.0,5.65,29.0,341.5,672.4,527.36
2016,7,7,8,0,700.0,87.0,5.7,30.0,420.0,816.28,627.34
2016,7,7,8,15,725.5,91.0,5.75,30.5,471.5,852.12,648.74
2016,7,7,8,30,751.0,95.0,5.8,31.0,523.0,891.28,672.62
2016,7,7,8,45,775.5,96.0,5.85,31.5,573.5,923.38,691.27
2016,7,7,9,0,800.0,97.0,5.9,32.0,624.0,952.88,708.02
2016,7,7,9,15,814.5,99.5,5.9,32.5,669.0,959.06,708.63
2016,7,7,9,30,829.0,102.0,5.9,33.0,714.0,974.2,715.53
2016,7,7,9,45,841.0,103.0,5.9,33.5,754.5,981.84,717.44
2016,7,7,10,0,853.0,104.0,5.9,34.0,795.0,986.13,717.3
2016,7,7,10,15,861.5,105.5,5.85,34.0,829.5,983.99,714.27
2016,7,7,10,30,870.0,107.0,5.8,34.0,864.0,978.34,709.12
2016,7,7,10,45,876.0,108.0,5.8,34.5,892.5,966.23,698.68
2016,7,7,11,0,882.0,109.0,5.8,35.0,921.0,950.67,686.18
2016,7,7,11,15,886.0,110.0,5.75,35.5,941.5,929.83,670.09
2016,7,7,11,30,890.0,111.0,5.7,36.0,962.0,905.71,652.02
2016,7,7,11,45,883.0,118.0,5.7,36.5,973.0,874.13,629.41
2016,7,7,12,0,876.0,125.0,5.7,37.0,984.0,839.77,605.06
2016,7,7,12,15,877.0,125.5,5.65,37.0,989.5,804.12,580.9
2016,7,7,12,30,878.0,126.0,5.6,37.0,995.0,766.2,555.17
2016,7,7,12,45,875.0,127.5,5.55,37.5,992.5,724.31,524.07
2016,7,7,13,0,872.0,129.0,5.5,38.0,990.0,681.09,491.34
2016,7,7,13,15,870.0,128.5,5.45,38.0,979.5,635.82,457.7
2016,7,7,13,30,868.0,128.0,5.4,38.0,969.0,589.29,422.42
2016,7,7,13,45,861.5,128.5,5.4,38.0,950.5,539.94,384.41
2016,7,7,14,0,855.0,129.0,5.4,38.0,932.0,489.99,345.01
2016,7,7,14,15,849.0,127.5,5.4,38.0,907.0,438.53,303.57
2016,7,7,14,30,843.0,126.0,5.4,38.0,882.0,386.84,261.09
2016,7,7,14,45,832.5,126.0,5.4,38.0,850.0,334.69,217.88
2016,7,7,15,0,822.0,126.0,5.4,38.0,818.0,283.15,175.44
2016,7,7,15,15,811.5,124.0,5.4,37.5,780.5,231.22,134.76
2016,7,7,15,30,801.0,122.0,5.4,37.0,743.0,170.8,91.88
2016,7,7,15,45,784.5,120.5,5.4,37.0,699.5,120.35,64.95
2016,7,7,16,0,768.0,119.0,5.4,37.0,656.0,81.57,59.5
2016,7,7,16,15,750.0,115.5,5.45,36.5,609.0,81.21,59.55
2016,7,7,16,30,732.0,112.0,5.5,36.0,562.0,80.73,59.49
2016,7,7,16,45,703.5,109.5,5.55,36.0,511.0,73.43,53.84
2016,7,7,17,0,675.0,107.0,5.6,36.0,460.0,73.41,54.03
2016,7,7,17,15,642.5,102.0,5.55,35.5,408.0,71.62,52.91
2016,7,7,17,30,610.0,97.0,5.5,35.0,356.0,69.74,51.7
2016,7,7,17,45,566.0,90.0,5.45,34.5,304.0,66.17,49.05
2016,7,7,18,0,522.0,83.0,5.4,34.0,252.0,62.45,46.2
2016,7,7,18,15,458.5,74.5,5.25,33.0,202.5,57.25,42.08
2016,7,7,18,30,395.0,66.0,5.1,32.0,153.0,49.82,35.89
2016,7,7,18,45,304.5,53.5,5.0,31.5,109.0,40.7,27.97
2016,7,7,19,0,214.0,41.0,4.9,31.0,65.0,31.44,19.59
2016,7,7,19,15,107.0,20.5,4.75,30.5,32.5,15.87,2.7
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,4.5,3.85,24.5,4.5,3.84,0.0
2016,7,8,6,0,0.0,9.0,4.0,25.0,9.0,7.39,0.0
2016,7,8,6,15,0.0,22.0,4.15,25.5,22.0,18.14,8.59
2016,7,8,6,30,0.0,35.0,4.3,26.0,35.0,28.92,17.76
2016,7,8,6,45,0.0,51.0,4.5,26.5,51.0,43.12,29.57
2016,7,8,7,0,0.0,67.0,4.7,27.0,67.0,58.04,41.82
2016,7,8,7,15,0.0,84.5,4.75,27.5,84.5,74.35,54.97
2016,7,8,7,30,0.0,102.0,4.8,28.0,102.0,90.41,67.66
2016,7,8,7,45,0.0,94.0,4.85,29.0,94.0,80.18,58.97
2016,7,8,8,0,0.0,86.0,4.9,30.0,86.0,71.7,51.76
2016,7,8,8,15,13.5,149.0,4.9,30.5,157.0,145.25,109.87
2016,7,8,8,30,27.0,212.0,4.9,31.0,228.0,240.99,183.33
2016,7,8,8,45,177.5,243.0,4.95,31.5,359.0,445.35,340.49
2016,7,8,9,0,328.0,274.0,5.0,32.0,490.0,652.72,491.09
2016,7,8,9,15,563.0,196.0,5.0,32.0,598.5,832.36,620.05
2016,7,8,9,30,798.0,118.0,5.0,32.0,707.0,973.77,713.13
2016,7,8,9,45,816.0,117.0,5.0,32.5,749.0,971.96,707.94
2016,7,8,10,0,834.0,116.0,5.0,33.0,791.0,980.03,710.35
2016,7,8,10,15,842.5,117.5,4.95,33.5,825.5,977.78,705.7
2016,7,8,10,30,851.0,119.0,4.9,34.0,860.0,972.08,699.03
2016,7,8,10,45,861.0,118.5,4.9,34.5,889.0,962.37,690.32
2016,7,8,11,0,871.0,118.0,4.9,35.0,918.0,949.19,679.54
2016,7,8,11,15,875.5,119.0,4.85,35.0,939.5,928.81,665.32
2016,7,8,11,30,880.0,120.0,4.8,35.0,961.0,905.16,649.1
2016,7,8,11,45,881.5,121.5,4.8,35.5,974.0,876.13,628.42
2016,7,8,12,0,883.0,123.0,4.8,36.0,987.0,844.18,605.93
2016,7,8,12,15,884.0,123.0,4.8,36.0,993.0,807.92,581.86
2016,7,8,12,30,885.0,123.0,4.8,36.0,999.0,769.41,556.2
2016,7,8,12,45,885.5,122.0,4.8,36.5,997.5,727.9,525.94
2016,7,8,13,0,886.0,121.0,4.8,37.0,996.0,684.8,493.7
2016,7,8,13,15,884.0,121.0,4.8,37.0,986.0,639.33,460.2
2016,7,8,13,30,882.0,121.0,4.8,37.0,976.0,592.53,424.96
2016,7,8,13,45,878.0,120.0,4.8,37.5,958.5,542.8,385.93
2016,7,8,14,0,874.0,119.0,4.8,38.0,941.0,492.22,345.43
2016,7,8,14,15,869.0,118.0,4.8,37.5,916.0,440.54,304.57
2016,7,8,14,30,864.0,117.0,4.8,37.0,891.0,388.48,262.33
2016,7,8,14,45,851.0,119.0,4.8,37.0,858.0,335.75,218.61
2016,7,8,15,0,838.0,121.0,4.8,37.0,825.0,283.84,175.82
2016,7,8,15,15,827.5,118.5,4.8,37.0,787.5,230.72,133.85
2016,7,8,15,30,817.0,116.0,4.8,37.0,750.0,178.64,97.04
2016,7,8,15,45,801.0,115.0,4.8,37.0,706.5,117.83,62.65
2016,7,8,16,0,785.0,114.0,4.8,37.0,663.0,78.83,57.3
2016,7,8,16,15,767.5,110.5,4.8,36.5,615.5,78.32,57.23
2016,7,8,16,30,750.0,107.0,4.8,36.0,568.0,77.68,57.04
2016,7,8,16,45,722.0,105.0,4.8,36.0,516.5,77.82,57.35
2016,7,8,17,0,694.0,103.0,4.8,36.0,465.0,71.08,52.13
2016,7,8,17,15,662.5,98.0,4.7,35.5,413.0,69.17,50.91
2016,7,8,17,30,631.0,93.0,4.6,35.0,361.0,67.15,49.57
2016,7,8,17,45,583.0,87.5,4.5,34.5,308.0,64.5,47.67
2016,7,8,18,0,535.0,82.0,4.4,34.0,255.0,61.81,45.66
2016,7,8,18,15,472.0,73.0,4.15,33.0,204.5,56.16,41.17
2016,7,8,18,30,409.0,64.0,3.9,32.0,154.0,48.48,34.77
2016,7,8,18,45,313.0,52.5,3.7,31.5,110.0,40.01,27.4
2016,7,8,19,0,217.0,41.0,3.5,31.0,66.0,31.45,19.58
2016,7,8,19,15,108.5,20.5,3.55,30.5,33.0,15.88,2.51
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,10.0,3.45,24.5,10.0,8.54,0.0
2016,7,9,6,0,0.0,20.0,3.6,25.0,20.0,18.24,2.4
2016,7,9,6,15,34.0,40.0,3.75,25.5,46.0,75.34,54.22
2016,7,9,6,30,68.0,60.0,3.9,26.0,72.0,138.74,107.84
2016,7,9,6,45,98.0,82.0,4.05,26.5,105.5,190.56,151.39
2016,7,9,7,0,128.0,104.0,4.2,27.0,139.0,243.11,194.49
2016,7,9,7,15,148.0,125.5,4.2,27.5,174.5,287.01,229.23
2016,7,9,7,30,168.0,147.0,4.2,28.0,210.0,331.22,263.15
2016,7,9,7,45,338.5,142.5,4.2,28.5,294.5,502.17,396.45
2016,7,9,8,0,509.0,138.0,4.2,29.0,379.0,686.83,531.53
2016,7,9,8,15,614.5,123.5,4.2,29.5,448.5,790.19,601.11
2016,7,9,8,30,720.0,109.0,4.2,30.0,518.0,883.65,661.82
2016,7,9,8,45,360.0,121.0,4.2,30.5,325.5,528.06,405.96
2016,7,9,9,0,0.0,133.0,4.2,31.0,133.0,113.32,82.72
2016,7,9,9,15,0.5,142.0,4.15,31.5,143.0,121.63,89.11
2016,7,9,9,30,1.0,151.0,4.1,32.0,153.0,129.93,95.04
2016,7,9,9,45,47.0,265.0,4.1,32.5,304.0,300.25,224.02
2016,7,9,10,0,93.0,379.0,4.1,33.0,455.0,462.3,340.8
2016,7,9,10,15,100.0,400.0,4.05,33.5,484.5,484.34,354.45
2016,7,9,10,30,107.0,421.0,4.0,34.0,514.0,505.3,367.69
2016,7,9,10,45,256.5,405.0,4.0,34.5,638.0,660.8,477.47
2016,7,9,11,0,406.0,389.0,4.0,35.0,762.0,785.77,562.01
2016,7,9,11,15,227.0,407.0,3.95,35.0,616.0,606.14,435.86
2016,7,9,11,30,48.0,425.0,3.9,35.0,470.0,423.28,304.59
2016,7,9,11,45,60.0,446.5,3.85,35.5,504.5,445.89,320.29
2016,7,9,12,0,72.0,468.0,3.8,36.0,539.0,466.47,333.72
2016,7,9,12,15,264.0,454.0,3.75,36.0,715.5,606.23,433.25
2016,7,9,12,30,456.0,440.0,3.7,36.0,892.0,716.65,508.82
2016,7,9,12,45,434.0,436.5,3.65,36.5,865.5,665.79,472.06
2016,7,9,13,0,412.0,433.0,3.6,37.0,839.0,620.29,439.47
2016,7,9,13,15,413.5,426.5,3.55,37.0,830.5,581.6,412.36
2016,7,9,13,30,415.0,420.0,3.5,37.0,822.0,546.58,387.19
2016,7,9,13,45,609.0,290.5,3.5,37.0,868.5,521.32,369.01
2016,7,9,14,0,803.0,161.0,3.5,37.0,915.0,485.83,340.87
2016,7,9,14,15,796.5,159.5,3.45,36.5,890.0,434.99,301.15
2016,7,9,14,30,790.0,158.0,3.4,36.0,865.0,384.16,260.47
2016,7,9,14,45,788.0,151.5,3.35,36.0,835.5,331.58,217.26
2016,7,9,15,0,786.0,145.0,3.3,36.0,806.0,278.97,174.13
2016,7,9,15,15,774.5,142.5,3.2,36.0,768.5,227.35,133.58
2016,7,9,15,30,763.0,140.0,3.1,36.0,731.0,177.09,98.14
2016,7,9,15,45,745.0,138.0,3.05,36.0,688.0,128.26,72.23
2016,7,9,16,0,727.0,136.0,3.0,36.0,645.0,82.7,60.57
2016,7,9,16,15,707.5,132.0,3.0,35.5,598.0,82.63,60.87
2016,7,9,16,30,688.0,128.0,3.0,35.0,551.0,82.44,61.06
2016,7,9,16,45,344.0,114.5,3.0,35.0,326.0,74.12,54.58
2016,7,9,17,0,0.0,101.0,3.0,35.0,101.0,83.07,62.02
2016,7,9,17,15,278.0,105.5,2.85,34.5,223.5,70.52,52.19
2016,7,9,17,30,556.0,110.0,2.7,34.0,346.0,78.6,59.12
2016,7,9,17,45,505.0,103.0,2.55,33.5,294.5,74.16,55.79
2016,7,9,18,0,454.0,96.0,2.4,33.0,243.0,69.89,52.51
2016,7,9,18,15,390.0,85.0,2.35,32.0,194.0,62.61,46.69
2016,7,9,18,30,326.0,74.0,2.3,31.0,145.0,55.14,40.45
2016,7,9,18,45,236.0,58.5,2.25,30.5,102.5,44.05,30.85
2016,7,9,19,0,146.0,43.0,2.2,30.0,60.0,33.13,21.02
2016,7,9,19,15,73.0,21.5,2.5,29.5,30.0,17.01,2.87
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.5,10.5,2.35,24.0,11.0,15.12,0.0
2016,7,10,6,0,19.0,21.0,2.5,24.0,22.0,37.35,9.56
2016,7,10,6,15,87.5,43.5,2.75,24.5,57.0,136.14,102.76
2016,7,10,6,30,156.0,66.0,3.0,25.0,92.0,233.9,185.4
2016,7,10,6,45,224.5,84.0,3.3,25.5,136.0,313.4,251.85
2016,7,10,7,0,293.0,102.0,3.6,26.0,180.0,397.68,320.0
2016,7,10,7,15,146.5,97.0,3.7,26.5,136.0,262.93,210.81
2016,7,10,7,30,0.0,92.0,3.8,27.0,92.0,79.94,59.33
2016,7,10,7,45,22.5,138.0,3.9,27.5,149.0,147.74,114.33
2016,7,10,8,0,45.0,184.0,4.0,28.0,206.0,235.88,183.49
2016,7,10,8,15,26.5,182.5,4.0,28.5,196.0,210.51,161.89
2016,7,10,8,30,8.0,181.0,4.0,29.0,186.0,170.47,129.22
2016,7,10,8,45,42.0,234.0,4.0,29.5,261.5,277.17,211.57
2016,7,10,9,0,76.0,287.0,4.0,30.0,337.0,368.0,279.18
2016,7,10,9,15,107.0,316.5,3.95,30.5,392.5,427.51,322.08
2016,7,10,9,30,138.0,346.0,3.9,31.0,448.0,507.93,378.83
2016,7,10,9,45,98.5,352.0,3.9,31.5,426.5,445.6,331.07
2016,7,10,10,0,59.0,358.0,3.9,32.0,405.0,405.62,299.7
2016,7,10,10,15,211.0,371.0,3.9,32.0,552.0,585.24,431.36
2016,7,10,10,30,363.0,384.0,3.9,32.0,699.0,757.64,551.27
2016,7,10,10,45,561.5,282.5,3.9,32.5,789.0,851.92,616.8
2016,7,10,11,0,760.0,181.0,3.9,33.0,879.0,918.07,660.42
2016,7,10,11,15,555.5,309.0,3.9,33.5,826.0,830.61,596.7
2016,7,10,11,30,351.0,437.0,3.9,34.0,773.0,729.19,522.13
2016,7,10,11,45,278.5,467.0,3.9,34.5,736.0,672.01,480.77
2016,7,10,12,0,206.0,497.0,3.9,35.0,699.0,610.39,436.14
2016,7,10,12,15,504.5,335.0,3.9,35.0,833.5,702.07,505.01
2016,7,10,12,30,803.0,173.0,3.9,35.0,968.0,755.7,545.52
2016,7,10,12,45,804.5,172.0,3.95,35.0,966.5,715.57,516.83
2016,7,10,13,0,806.0,171.0,4.0,35.0,965.0,673.96,487.05
2016,7,10,13,15,469.5,331.0,4.05,35.0,792.5,548.27,395.13
2016,7,10,13,30,133.0,491.0,4.1,35.0,620.0,450.82,323.31
2016,7,10,13,45,462.5,329.5,4.15,35.5,766.0,478.86,343.17
2016,7,10,14,0,792.0,168.0,4.2,36.0,912.0,485.6,343.36
2016,7,10,14,15,786.0,166.0,4.2,36.0,887.5,435.09,302.84
2016,7,10,14,30,780.0,164.0,4.2,36.0,863.0,384.58,261.66
2016,7,10,14,45,551.0,273.5,4.2,36.0,758.5,338.85,229.33
2016,7,10,15,0,322.0,383.0,4.2,36.0,654.0,322.51,221.86
2016,7,10,15,15,527.0,270.5,4.2,35.5,689.5,257.75,166.17
2016,7,10,15,30,732.0,158.0,4.2,35.0,725.0,176.23,99.26
2016,7,10,15,45,708.0,158.5,4.25,35.0,681.0,129.17,74.39
2016,7,10,16,0,684.0,159.0,4.3,35.0,637.0,95.12,70.78
2016,7,10,16,15,663.0,154.0,4.3,34.5,590.5,95.08,71.14
2016,7,10,16,30,642.0,149.0,4.3,34.0,544.0,94.89,71.38
2016,7,10,16,45,598.5,149.0,4.3,34.0,491.5,97.57,73.79
2016,7,10,17,0,555.0,149.0,4.3,34.0,439.0,100.14,76.14
2016,7,10,17,15,518.0,141.0,4.1,33.5,388.0,96.36,73.51
2016,7,10,17,30,481.0,133.0,3.9,33.0,337.0,92.37,70.68
2016,7,10,17,45,411.0,127.0,3.75,33.0,284.0,89.18,68.29
2016,7,10,18,0,341.0,121.0,3.6,33.0,231.0,88.26,67.67
2016,7,10,18,15,276.5,105.0,3.4,32.0,183.5,77.14,58.73
2016,7,10,18,30,212.0,89.0,3.2,31.0,136.0,65.76,49.27
2016,7,10,18,45,130.5,67.5,3.0,30.5,94.0,51.12,36.66
2016,7,10,19,0,49.0,46.0,2.8,30.0,52.0,35.25,22.68
2016,7,10,19,15,24.5,23.0,2.9,29.5,26.0,18.35,3.21
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.5,4.5,24.5,10.0,11.35,0.0
2016,7,11,6,0,10.0,19.0,4.6,25.0,20.0,27.29,3.97
2016,7,11,6,15,69.5,44.0,4.75,25.5,55.0,124.94,93.13
2016,7,11,6,30,129.0,69.0,4.9,26.0,90.0,205.09,161.89
2016,7,11,6,45,216.0,85.0,5.1,26.5,136.5,308.49,247.97
2016,7,11,7,0,303.0,101.0,5.3,27.0,183.0,404.83,326.48
2016,7,11,7,15,361.0,114.0,5.45,27.5,232.5,496.59,397.86
2016,7,11,7,30,419.0,127.0,5.6,28.0,282.0,573.16,455.71
2016,7,11,7,45,482.5,130.0,5.75,28.5,336.0,643.89,507.44
2016,7,11,8,0,546.0,133.0,5.9,29.0,390.0,716.03,558.18
2016,7,11,8,15,579.0,140.0,6.0,29.5,441.5,774.61,597.68
2016,7,11,8,30,612.0,147.0,6.1,30.0,493.0,822.46,628.77
2016,7,11,8,45,646.0,148.5,6.2,30.5,544.0,863.1,654.33
2016,7,11,9,0,680.0,150.0,6.3,31.0,595.0,901.45,678.04
2016,7,11,9,15,699.0,154.0,6.35,31.5,641.0,924.86,690.99
2016,7,11,9,30,718.0,158.0,6.4,32.0,687.0,945.33,701.97
2016,7,11,9,45,737.0,159.5,6.5,32.5,729.0,959.8,709.17
2016,7,11,10,0,756.0,161.0,6.6,33.0,771.0,963.16,708.96
2016,7,11,10,15,767.5,163.5,6.6,33.5,806.5,964.82,707.31
2016,7,11,10,30,779.0,166.0,6.6,34.0,842.0,962.98,703.47
2016,7,11,10,45,788.0,167.5,6.65,34.5,871.5,954.16,695.36
2016,7,11,11,0,797.0,169.0,6.7,35.0,901.0,941.85,685.1
2016,7,11,11,15,803.0,170.5,6.65,35.0,923.0,923.27,671.75
2016,7,11,11,30,809.0,172.0,6.6,35.0,945.0,901.37,656.3
2016,7,11,11,45,799.5,182.5,6.6,35.5,955.5,870.78,633.95
2016,7,11,12,0,790.0,193.0,6.6,36.0,966.0,837.48,609.88
2016,7,11,12,15,792.0,193.5,6.55,36.0,972.5,802.8,585.31
2016,7,11,12,30,794.0,194.0,6.5,36.0,979.0,765.87,558.65
2016,7,11,12,45,792.0,195.0,6.45,36.5,977.0,724.65,527.52
2016,7,11,13,0,790.0,196.0,6.4,37.0,975.0,682.25,495.21
2016,7,11,13,15,787.5,195.5,6.3,37.0,965.5,637.4,461.63
2016,7,11,13,30,785.0,195.0,6.2,37.0,956.0,591.68,426.76
2016,7,11,13,45,779.5,194.5,6.15,37.0,938.0,543.6,389.57
2016,7,11,14,0,774.0,194.0,6.1,37.0,920.0,495.17,351.28
2016,7,11,14,15,766.5,192.0,6.05,37.0,895.0,444.71,310.73
2016,7,11,14,30,759.0,190.0,6.0,37.0,870.0,394.49,269.62
2016,7,11,14,45,755.0,184.0,5.95,37.0,840.0,343.06,227.14
2016,7,11,15,0,751.0,178.0,5.9,37.0,810.0,291.86,185.08
2016,7,11,15,15,738.0,175.0,5.85,37.0,772.0,233.3,139.52
2016,7,11,15,30,725.0,172.0,5.8,37.0,734.0,183.37,104.32
2016,7,11,15,45,707.5,168.5,5.8,37.0,690.5,134.65,78.13
2016,7,11,16,0,690.0,165.0,5.8,37.0,647.0,98.83,73.17
2016,7,11,16,15,668.0,160.0,5.75,36.5,599.5,98.92,73.64
2016,7,11,16,30,646.0,155.0,5.7,36.0,552.0,98.88,74.0
2016,7,11,16,45,615.5,150.0,5.7,35.5,501.0,98.57,74.18
2016,7,11,17,0,585.0,145.0,5.7,35.0,450.0,98.18,74.3
2016,7,11,17,15,547.5,137.5,5.6,34.5,398.0,94.56,71.81
2016,7,11,17,30,510.0,130.0,5.5,34.0,346.0,90.8,69.16
2016,7,11,17,45,454.5,121.0,5.45,33.5,293.5,85.66,65.31
2016,7,11,18,0,399.0,112.0,5.4,33.0,241.0,80.36,61.21
2016,7,11,18,15,331.5,98.5,5.3,32.0,191.5,71.65,54.22
2016,7,11,18,30,264.0,85.0,5.2,31.0,142.0,63.49,47.4
2016,7,11,18,45,176.5,66.0,5.1,30.5,99.5,49.67,35.46
2016,7,11,19,0,89.0,47.0,5.0,30.0,57.0,35.98,23.23
2016,7,11,19,15,44.5,23.5,5.0,29.5,28.5,18.71,2.99
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
