Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,20.0,11.0,4.9,23.5,12.0,22.33,0.0
2016,7,12,6,0,40.0,22.0,5.0,24.0,24.0,63.44,13.21
2016,7,12,6,15,131.5,41.5,5.15,24.5,60.5,179.49,136.67
2016,7,12,6,30,223.0,61.0,5.3,25.0,97.0,277.33,221.82
2016,7,12,6,45,321.0,72.0,5.45,25.5,145.5,391.3,316.56
2016,7,12,7,0,419.0,83.0,5.6,26.0,194.0,496.5,401.36
2016,7,12,7,15,274.0,115.0,5.6,26.5,194.0,401.68,324.18
2016,7,12,7,30,129.0,147.0,5.6,27.0,194.0,296.41,236.52
2016,7,12,7,45,109.5,170.5,5.7,28.0,215.0,305.41,241.34
2016,7,12,8,0,90.0,194.0,5.8,29.0,236.0,292.55,228.92
2016,7,12,8,15,213.0,208.0,5.85,29.5,324.0,445.42,348.29
2016,7,12,8,30,336.0,222.0,5.9,30.0,412.0,604.15,466.74
2016,7,12,8,45,546.0,169.5,5.95,30.5,511.5,775.82,592.43
2016,7,12,9,0,756.0,117.0,6.0,31.0,611.0,932.6,698.59
2016,7,12,9,15,558.0,213.0,6.0,31.5,592.5,837.55,628.11
2016,7,12,9,30,360.0,309.0,6.0,32.0,574.0,715.35,534.38
2016,7,12,9,45,588.5,217.0,6.0,32.5,679.0,871.12,646.78
2016,7,12,10,0,817.0,125.0,6.0,33.0,784.0,986.2,721.71
2016,7,12,10,15,826.0,127.0,5.95,33.5,819.0,971.74,708.36
2016,7,12,10,30,835.0,129.0,5.9,34.0,854.0,967.06,702.42
2016,7,12,10,45,844.0,129.5,5.9,34.5,882.5,957.43,693.61
2016,7,12,11,0,853.0,130.0,5.9,35.0,911.0,944.33,682.7
2016,7,12,11,15,612.5,277.5,5.85,35.0,845.5,855.99,620.39
2016,7,12,11,30,372.0,425.0,5.8,35.0,780.0,737.28,532.77
2016,7,12,11,45,626.5,274.0,5.8,35.5,882.5,810.29,587.63
2016,7,12,12,0,881.0,123.0,5.8,36.0,985.0,843.33,610.82
2016,7,12,12,15,882.0,123.5,5.75,36.0,991.0,807.52,586.12
2016,7,12,12,30,883.0,124.0,5.7,36.0,997.0,769.41,560.13
2016,7,12,12,45,885.5,121.5,5.7,36.5,995.5,728.15,529.65
2016,7,12,13,0,888.0,119.0,5.7,37.0,994.0,685.16,497.1
2016,7,12,13,15,886.0,118.5,5.65,37.0,984.0,639.11,462.67
2016,7,12,13,30,884.0,118.0,5.6,37.0,974.0,591.74,426.53
2016,7,12,13,45,603.5,281.5,5.6,37.5,861.5,512.43,365.73
2016,7,12,14,0,323.0,445.0,5.6,38.0,749.0,465.99,330.16
2016,7,12,14,15,595.0,278.5,5.55,38.0,819.0,428.63,299.41
2016,7,12,14,30,867.0,112.0,5.5,38.0,889.0,385.77,259.95
2016,7,12,14,45,860.5,110.0,5.5,38.0,857.5,332.14,215.29
2016,7,12,15,0,854.0,108.0,5.5,38.0,826.0,278.69,171.06
2016,7,12,15,15,844.0,106.0,5.5,37.5,788.0,225.0,128.9
2016,7,12,15,30,834.0,104.0,5.5,37.0,750.0,172.29,91.91
2016,7,12,15,45,504.5,214.0,5.5,37.0,598.5,152.25,96.67
2016,7,12,16,0,175.0,324.0,5.5,37.0,447.0,204.57,155.8
2016,7,12,16,15,470.0,210.5,5.5,36.5,507.0,127.69,96.32
2016,7,12,16,30,765.0,97.0,5.5,36.0,567.0,71.35,51.96
2016,7,12,16,45,735.5,96.0,5.55,36.0,515.0,71.83,52.56
2016,7,12,17,0,706.0,95.0,5.6,36.0,463.0,72.39,53.22
2016,7,12,17,15,675.0,90.5,5.55,35.5,410.5,64.32,46.99
2016,7,12,17,30,644.0,86.0,5.5,35.0,358.0,62.43,45.73
2016,7,12,17,45,594.0,81.5,5.5,34.5,305.0,60.26,44.2
2016,7,12,18,0,544.0,77.0,5.5,34.0,252.0,58.11,42.62
2016,7,12,18,15,481.5,68.5,5.4,33.0,201.5,52.71,38.31
2016,7,12,18,30,419.0,60.0,5.3,32.0,151.0,47.18,33.67
2016,7,12,18,45,324.0,49.0,5.25,31.5,107.0,37.52,25.31
2016,7,12,19,0,229.0,38.0,5.2,31.0,63.0,29.26,17.73
2016,7,12,19,15,114.5,19.0,5.15,30.5,31.5,14.75,0.76
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,42.0,10.5,4.05,24.5,13.0,36.12,0.0
2016,7,13,6,0,84.0,21.0,4.2,25.0,26.0,101.41,17.43
2016,7,13,6,15,194.0,36.5,4.35,25.5,63.5,232.54,176.94
2016,7,13,6,30,304.0,52.0,4.5,26.0,101.0,342.14,272.18
2016,7,13,6,45,406.5,59.0,4.65,26.5,150.5,447.76,359.0
2016,7,13,7,0,509.0,66.0,4.8,27.0,200.0,557.35,444.74
2016,7,13,7,15,561.0,72.5,4.9,27.5,252.0,626.66,496.45
2016,7,13,7,30,613.0,79.0,5.0,28.0,304.0,697.07,546.94
2016,7,13,7,45,664.0,80.0,5.15,29.0,359.5,759.57,588.91
2016,7,13,8,0,715.0,81.0,5.3,30.0,415.0,817.36,626.16
2016,7,13,8,15,740.5,84.5,5.4,30.5,467.0,858.35,651.71
2016,7,13,8,30,766.0,88.0,5.5,31.0,519.0,897.32,675.51
2016,7,13,8,45,789.5,89.0,5.6,31.5,569.5,928.75,693.84
2016,7,13,9,0,813.0,90.0,5.7,32.0,620.0,945.86,702.35
2016,7,13,9,15,827.0,92.5,5.7,32.5,665.5,964.0,711.09
2016,7,13,9,30,841.0,95.0,5.7,33.0,711.0,978.99,717.74
2016,7,13,9,45,852.0,96.5,5.75,34.0,752.0,986.45,718.29
2016,7,13,10,0,863.0,98.0,5.8,35.0,793.0,990.5,716.75
2016,7,13,10,15,871.0,99.5,5.85,35.0,828.0,988.03,714.1
2016,7,13,10,30,879.0,101.0,5.9,35.0,863.0,982.02,709.31
2016,7,13,10,45,884.5,102.5,5.95,35.5,891.0,970.01,699.24
2016,7,13,11,0,890.0,104.0,6.0,36.0,919.0,954.51,687.05
2016,7,13,11,15,894.0,105.0,6.0,36.5,940.5,933.66,671.23
2016,7,13,11,30,898.0,106.0,6.0,37.0,962.0,909.48,653.39
2016,7,13,11,45,877.5,122.5,6.0,37.5,969.5,874.5,628.5
2016,7,13,12,0,857.0,139.0,6.0,38.0,977.0,836.72,601.85
2016,7,13,12,15,858.0,139.5,6.0,38.0,983.0,801.3,578.06
2016,7,13,12,30,859.0,140.0,6.0,38.0,989.0,763.67,552.61
2016,7,13,12,45,858.0,140.0,6.05,38.0,986.5,722.4,523.09
2016,7,13,13,0,857.0,140.0,6.1,38.0,984.0,679.72,492.0
2016,7,13,13,15,854.5,139.5,6.1,38.0,974.0,634.43,458.28
2016,7,13,13,30,852.0,139.0,6.1,38.0,964.0,587.97,422.97
2016,7,13,13,45,847.5,138.5,6.1,38.5,946.5,539.4,384.48
2016,7,13,14,0,843.0,138.0,6.1,39.0,929.0,490.07,344.66
2016,7,13,14,15,837.0,137.0,6.05,38.5,904.5,439.21,304.23
2016,7,13,14,30,831.0,136.0,6.0,38.0,880.0,388.11,262.64
2016,7,13,14,45,812.0,140.5,6.0,38.0,845.5,330.52,215.68
2016,7,13,15,0,793.0,145.0,6.0,38.0,811.0,279.57,173.95
2016,7,13,15,15,782.0,142.5,5.95,37.5,773.5,227.45,133.23
2016,7,13,15,30,771.0,140.0,5.9,37.0,736.0,176.63,97.65
2016,7,13,15,45,751.0,139.5,5.9,37.0,692.5,127.99,72.38
2016,7,13,16,0,731.0,139.0,5.9,37.0,649.0,84.58,61.91
2016,7,13,16,15,711.0,135.0,5.85,36.5,601.5,84.58,62.25
2016,7,13,16,30,691.0,131.0,5.8,36.0,554.0,84.46,62.49
2016,7,13,16,45,657.5,128.5,5.75,36.0,502.5,84.99,63.14
2016,7,13,17,0,624.0,126.0,5.7,36.0,451.0,85.56,63.84
2016,7,13,17,15,588.5,119.5,5.6,35.5,399.0,83.31,62.41
2016,7,13,17,30,553.0,113.0,5.5,35.0,347.0,80.92,60.83
2016,7,13,17,45,497.5,106.5,5.4,34.5,294.5,76.47,57.51
2016,7,13,18,0,442.0,100.0,5.3,34.0,242.0,72.57,54.54
2016,7,13,18,15,375.0,88.5,5.0,33.5,193.0,65.0,48.37
2016,7,13,18,30,308.0,77.0,4.7,33.0,144.0,57.23,41.81
2016,7,13,18,45,216.0,60.5,4.45,32.5,101.0,46.14,32.24
2016,7,13,19,0,124.0,44.0,4.2,32.0,58.0,33.69,21.11
2016,7,13,19,15,62.0,22.0,4.05,31.5,29.0,17.31,1.35
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,60.0,10.0,3.6,24.5,13.5,47.31,0.0
2016,7,14,6,0,120.0,20.0,3.8,25.0,27.0,136.16,14.35
2016,7,14,6,15,242.5,33.0,3.95,25.5,65.5,261.77,199.08
2016,7,14,6,30,365.0,46.0,4.1,26.0,104.0,384.34,305.04
2016,7,14,6,45,447.5,54.5,4.25,26.5,153.0,475.54,379.56
2016,7,14,7,0,530.0,63.0,4.4,27.0,202.0,571.15,454.0
2016,7,14,7,15,582.0,69.5,4.5,27.5,255.0,641.01,505.72
2016,7,14,7,30,634.0,76.0,4.6,28.0,308.0,712.0,556.19
2016,7,14,7,45,670.5,81.0,4.75,29.0,362.0,767.01,592.36
2016,7,14,8,0,707.0,86.0,4.9,30.0,416.0,815.91,623.09
2016,7,14,8,15,733.0,90.0,4.9,30.5,468.0,857.95,648.7
2016,7,14,8,30,759.0,94.0,4.9,31.0,520.0,897.95,672.39
2016,7,14,8,45,777.0,98.0,4.95,31.5,570.0,927.55,688.99
2016,7,14,9,0,795.0,102.0,5.0,32.0,620.0,954.36,703.64
2016,7,14,9,15,810.0,104.5,4.95,32.5,665.5,973.26,712.25
2016,7,14,9,30,825.0,107.0,4.9,33.0,711.0,976.5,710.59
2016,7,14,9,45,834.0,110.5,4.85,33.5,751.5,983.88,711.91
2016,7,14,10,0,843.0,114.0,4.8,34.0,792.0,987.82,711.07
2016,7,14,10,15,851.5,115.5,4.75,34.5,827.0,985.61,706.51
2016,7,14,10,30,860.0,117.0,4.7,35.0,862.0,979.92,700.02
2016,7,14,10,45,864.0,120.0,4.7,35.5,889.5,967.8,689.81
2016,7,14,11,0,868.0,123.0,4.7,36.0,917.0,952.2,677.57
2016,7,14,11,15,872.0,124.0,4.7,36.5,938.5,931.31,662.07
2016,7,14,11,30,876.0,125.0,4.7,37.0,960.0,907.14,644.63
2016,7,14,11,45,877.0,126.5,4.7,37.5,973.0,877.62,623.83
2016,7,14,12,0,878.0,128.0,4.7,38.0,986.0,845.22,601.25
2016,7,14,12,15,878.5,128.5,4.7,38.0,991.5,808.95,577.39
2016,7,14,12,30,879.0,129.0,4.7,38.0,997.0,770.42,551.94
2016,7,14,12,45,876.5,130.0,4.75,38.0,994.0,728.22,522.52
2016,7,14,13,0,874.0,131.0,4.8,38.0,991.0,684.59,491.31
2016,7,14,13,15,871.5,130.5,4.85,38.0,981.0,638.6,457.8
2016,7,14,13,30,869.0,130.0,4.9,38.0,971.0,591.38,422.57
2016,7,14,13,45,863.0,130.5,4.95,38.0,952.5,541.91,384.78
2016,7,14,14,0,857.0,131.0,5.0,38.0,934.0,491.77,345.48
2016,7,14,14,15,851.0,129.5,5.05,38.0,909.0,439.87,303.91
2016,7,14,14,30,845.0,128.0,5.1,38.0,884.0,387.72,261.22
2016,7,14,14,45,834.5,128.0,5.15,38.0,852.0,335.1,217.76
2016,7,14,15,0,824.0,128.0,5.2,38.0,820.0,283.09,175.05
2016,7,14,15,15,813.5,125.5,5.25,37.5,782.5,221.75,127.59
2016,7,14,15,30,803.0,123.0,5.3,37.0,745.0,169.23,90.88
2016,7,14,15,45,787.5,121.0,5.35,37.0,701.5,118.1,64.19
2016,7,14,16,0,772.0,119.0,5.4,37.0,658.0,81.79,59.68
2016,7,14,16,15,754.0,115.5,5.35,36.5,610.5,81.42,59.72
2016,7,14,16,30,736.0,112.0,5.3,36.0,563.0,80.94,59.66
2016,7,14,16,45,709.5,109.0,5.25,36.0,512.0,73.34,53.77
2016,7,14,17,0,683.0,106.0,5.2,36.0,461.0,73.01,53.72
2016,7,14,17,15,650.5,101.0,5.05,35.5,408.5,71.19,52.57
2016,7,14,17,30,618.0,96.0,4.9,35.0,356.0,69.28,51.33
2016,7,14,17,45,568.5,90.0,4.8,34.5,303.0,66.36,49.21
2016,7,14,18,0,519.0,84.0,4.7,34.0,250.0,63.39,46.97
2016,7,14,18,15,453.5,75.0,4.45,33.5,199.5,57.83,42.44
2016,7,14,18,30,388.0,66.0,4.2,33.0,149.0,49.83,35.69
2016,7,14,18,45,287.5,53.0,4.0,32.5,105.0,40.3,27.44
2016,7,14,19,0,187.0,40.0,3.8,32.0,61.0,30.64,18.66
2016,7,14,19,15,93.5,20.0,3.8,31.5,30.5,15.49,0.09
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,14.0,10.0,3.65,24.5,10.5,17.58,0.0
2016,7,15,6,0,28.0,20.0,3.8,25.0,21.0,51.19,0.0
2016,7,15,6,15,117.5,40.5,3.85,25.5,57.0,169.2,126.4
2016,7,15,6,30,207.0,61.0,3.9,26.0,93.0,266.35,210.86
2016,7,15,6,45,306.0,72.5,4.0,26.5,141.5,380.12,304.5
2016,7,15,7,0,405.0,84.0,4.1,27.0,190.0,486.15,389.02
2016,7,15,7,15,463.5,93.5,4.15,27.5,242.0,559.63,444.34
2016,7,15,7,30,522.0,103.0,4.2,28.0,294.0,643.6,505.2
2016,7,15,7,45,393.5,143.5,4.3,28.5,300.5,577.67,452.38
2016,7,15,8,0,265.0,184.0,4.4,29.0,307.0,488.82,381.19
2016,7,15,8,15,473.5,154.0,4.4,29.5,407.0,678.52,523.32
2016,7,15,8,30,682.0,124.0,4.4,30.0,507.0,864.96,650.92
2016,7,15,8,45,700.5,130.5,4.45,31.0,556.0,896.73,666.84
2016,7,15,9,0,719.0,137.0,4.5,32.0,605.0,925.87,681.71
2016,7,15,9,15,736.5,141.0,4.45,32.5,650.5,948.11,692.77
2016,7,15,9,30,754.0,145.0,4.4,33.0,696.0,959.8,696.89
2016,7,15,9,45,760.5,151.5,4.35,34.0,735.5,967.46,697.1
2016,7,15,10,0,767.0,158.0,4.3,35.0,775.0,971.69,695.23
2016,7,15,10,15,777.0,160.5,4.15,35.5,809.5,971.82,691.78
2016,7,15,10,30,787.0,163.0,4.0,36.0,844.0,968.44,686.25
2016,7,15,10,45,786.5,170.0,3.85,36.5,870.0,955.77,674.96
2016,7,15,11,0,786.0,177.0,3.7,37.0,896.0,939.72,661.77
2016,7,15,11,15,791.0,178.5,3.55,37.0,917.0,920.3,647.99
2016,7,15,11,30,796.0,180.0,3.4,37.0,938.0,897.62,632.26
2016,7,15,11,45,786.5,189.5,3.3,37.5,948.0,866.24,610.07
2016,7,15,12,0,777.0,199.0,3.2,38.0,958.0,832.28,586.38
2016,7,15,12,15,778.0,199.5,3.2,38.0,963.5,797.1,562.78
2016,7,15,12,30,779.0,200.0,3.2,38.0,969.0,759.76,537.42
2016,7,15,12,45,775.0,202.0,3.2,38.5,966.0,718.27,507.77
2016,7,15,13,0,771.0,204.0,3.2,39.0,963.0,675.75,477.01
2016,7,15,13,15,768.0,203.5,3.3,39.0,953.0,631.18,445.64
2016,7,15,13,30,765.0,203.0,3.4,39.0,943.0,585.82,412.87
2016,7,15,13,45,758.5,202.5,3.5,39.0,925.0,537.96,377.46
2016,7,15,14,0,752.0,202.0,3.6,39.0,907.0,489.9,340.92
2016,7,15,14,15,744.5,200.0,3.7,39.0,882.0,436.65,299.85
2016,7,15,14,30,737.0,198.0,3.8,39.0,857.0,386.07,259.71
2016,7,15,14,45,720.0,199.0,3.95,39.0,824.0,335.08,219.02
2016,7,15,15,0,703.0,200.0,4.1,39.0,791.0,285.77,179.8
2016,7,15,15,15,689.5,196.5,4.1,38.5,753.0,236.19,142.08
2016,7,15,15,30,676.0,193.0,4.1,38.0,715.0,188.35,109.31
2016,7,15,15,45,660.0,187.5,4.2,38.0,672.5,141.06,84.32
2016,7,15,16,0,644.0,182.0,4.3,38.0,630.0,108.35,80.24
2016,7,15,16,15,621.0,176.0,4.3,37.5,583.0,108.31,80.66
2016,7,15,16,30,598.0,170.0,4.3,37.0,536.0,108.1,80.93
2016,7,15,16,45,568.5,163.0,4.3,37.0,486.0,107.04,80.38
2016,7,15,17,0,539.0,156.0,4.3,37.0,436.0,104.33,78.52
2016,7,15,17,15,500.5,147.0,4.15,36.5,384.5,100.04,75.54
2016,7,15,17,30,462.0,138.0,4.0,36.0,333.0,95.51,72.33
2016,7,15,17,45,410.0,127.0,3.85,35.5,282.0,89.28,67.65
2016,7,15,18,0,358.0,116.0,3.7,35.0,231.0,82.81,62.64
2016,7,15,18,15,291.5,101.0,3.4,34.0,182.5,74.65,56.17
2016,7,15,18,30,225.0,86.0,3.1,33.0,134.0,63.84,47.21
2016,7,15,18,45,146.5,65.0,2.8,32.5,93.0,48.79,34.36
2016,7,15,19,0,68.0,44.0,2.5,32.0,52.0,33.85,21.15
2016,7,15,19,15,34.0,22.0,2.55,31.5,26.0,17.55,0.16
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.7,23.5,5.5,4.69,0.0
2016,7,16,6,0,0.0,11.0,2.9,24.0,11.0,9.06,0.0
2016,7,16,6,15,2.0,30.5,2.95,24.5,31.0,30.32,17.74
2016,7,16,6,30,4.0,50.0,3.0,25.0,51.0,52.47,36.83
2016,7,16,6,45,20.5,72.5,3.15,25.5,78.0,99.58,76.18
2016,7,16,7,0,37.0,95.0,3.3,26.0,105.0,138.22,108.3
2016,7,16,7,15,48.5,117.5,3.3,26.5,133.5,172.49,136.03
2016,7,16,7,30,60.0,140.0,3.3,27.0,162.0,206.68,162.99
2016,7,16,7,45,97.0,167.0,3.35,28.0,209.0,270.85,213.16
2016,7,16,8,0,134.0,194.0,3.4,29.0,256.0,355.7,277.2
2016,7,16,8,15,234.0,207.0,3.4,29.5,331.5,486.99,375.94
2016,7,16,8,30,334.0,220.0,3.4,30.0,407.0,600.28,457.75
2016,7,16,8,45,367.0,235.5,3.45,31.0,459.0,650.65,490.05
2016,7,16,9,0,400.0,251.0,3.5,32.0,511.0,721.79,535.74
2016,7,16,9,15,432.5,258.0,3.45,32.5,558.0,759.92,559.05
2016,7,16,9,30,465.0,265.0,3.4,33.0,605.0,796.08,580.83
2016,7,16,9,45,641.5,195.5,3.4,33.5,694.0,903.05,652.41
2016,7,16,10,0,818.0,126.0,3.4,34.0,783.0,988.79,704.21
2016,7,16,10,15,827.5,128.0,3.35,34.5,818.0,974.74,691.52
2016,7,16,10,30,837.0,130.0,3.3,35.0,853.0,970.53,686.07
2016,7,16,10,45,845.5,130.5,3.3,35.5,882.5,960.36,677.28
2016,7,16,11,0,854.0,131.0,3.3,36.0,912.0,946.72,666.52
2016,7,16,11,15,858.5,132.5,3.3,36.0,933.5,926.83,653.31
2016,7,16,11,30,863.0,134.0,3.3,36.0,955.0,903.65,638.13
2016,7,16,11,45,853.0,143.5,3.3,36.5,965.5,871.46,615.94
2016,7,16,12,0,843.0,153.0,3.3,37.0,976.0,836.57,592.11
2016,7,16,12,15,844.0,153.5,3.35,37.0,982.0,801.22,569.43
2016,7,16,12,30,845.0,154.0,3.4,37.0,988.0,763.68,544.71
2016,7,16,12,45,844.0,154.5,3.5,37.5,986.0,722.92,515.57
2016,7,16,13,0,843.0,155.0,3.6,38.0,984.0,680.77,484.94
2016,7,16,13,15,840.5,154.5,3.65,38.0,974.0,635.73,452.52
2016,7,16,13,30,838.0,154.0,3.7,38.0,964.0,589.57,418.49
2016,7,16,13,45,833.0,153.0,3.8,38.5,946.0,540.77,380.99
2016,7,16,14,0,828.0,152.0,3.9,39.0,928.0,490.04,341.25
2016,7,16,14,15,821.5,150.5,4.0,38.5,903.0,437.61,300.69
2016,7,16,14,30,815.0,149.0,4.1,38.0,878.0,385.16,258.96
2016,7,16,14,45,809.0,145.5,4.2,38.0,847.0,331.7,215.27
2016,7,16,15,0,803.0,142.0,4.3,38.0,816.0,278.59,172.0
2016,7,16,15,15,791.5,139.5,4.35,38.0,778.0,225.67,130.78
2016,7,16,15,30,780.0,137.0,4.4,38.0,740.0,174.11,94.98
2016,7,16,15,45,765.5,133.5,4.45,38.0,696.5,123.26,68.75
2016,7,16,16,0,751.0,130.0,4.5,38.0,653.0,88.4,64.59
2016,7,16,16,15,731.5,126.0,4.55,37.5,605.5,87.99,64.64
2016,7,16,16,30,712.0,122.0,4.6,37.0,558.0,79.37,58.13
2016,7,16,16,45,686.5,117.5,4.65,36.5,507.0,78.44,57.74
2016,7,16,17,0,661.0,113.0,4.7,36.0,456.0,77.41,57.26
2016,7,16,17,15,627.0,107.0,4.65,35.5,403.0,75.11,55.75
2016,7,16,17,30,593.0,101.0,4.6,35.0,350.0,72.67,54.1
2016,7,16,17,45,546.0,93.5,4.55,34.5,297.5,68.84,51.25
2016,7,16,18,0,499.0,86.0,4.5,34.0,245.0,64.87,48.19
2016,7,16,18,15,434.0,76.5,4.25,33.5,195.0,57.06,41.81
2016,7,16,18,30,369.0,67.0,4.0,33.0,145.0,50.45,36.19
2016,7,16,18,45,277.0,53.0,3.75,32.5,102.0,40.27,27.39
2016,7,16,19,0,185.0,39.0,3.5,32.0,59.0,29.9,17.98
2016,7,16,19,15,92.5,19.5,3.4,31.5,29.5,15.11,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,33.5,9.5,2.65,23.5,11.0,29.71,0.0
2016,7,17,6,0,67.0,19.0,2.9,24.0,22.0,84.98,0.0
2016,7,17,6,15,174.0,35.5,2.95,24.5,58.5,217.79,162.99
2016,7,17,6,30,281.0,52.0,3.0,25.0,95.0,325.13,257.76
2016,7,17,6,45,373.5,62.5,3.15,25.5,144.0,420.19,336.61
2016,7,17,7,0,466.0,73.0,3.3,26.0,193.0,528.72,421.46
2016,7,17,7,15,521.0,81.0,3.3,26.5,245.0,601.85,475.61
2016,7,17,7,30,576.0,89.0,3.3,27.0,297.0,676.12,528.22
2016,7,17,7,45,621.5,93.5,3.3,28.0,351.5,737.78,568.49
2016,7,17,8,0,667.0,98.0,3.3,29.0,406.0,799.09,606.97
2016,7,17,8,15,695.0,103.0,3.3,29.5,459.0,843.2,633.57
2016,7,17,8,30,723.0,108.0,3.3,30.0,512.0,885.51,658.46
2016,7,17,8,45,746.0,111.0,3.35,31.0,562.5,912.11,671.38
2016,7,17,9,0,769.0,114.0,3.4,32.0,613.0,942.51,686.74
2016,7,17,9,15,785.0,117.0,3.4,32.5,659.0,962.85,696.42
2016,7,17,9,30,801.0,120.0,3.4,33.0,705.0,980.0,704.12
2016,7,17,9,45,814.0,122.0,3.45,33.5,746.5,989.59,707.41
2016,7,17,10,0,827.0,124.0,3.5,34.0,788.0,982.56,700.26
2016,7,17,10,15,836.0,126.0,3.5,34.5,823.0,981.28,696.78
2016,7,17,10,30,845.0,128.0,3.5,35.0,858.0,976.51,691.19
2016,7,17,10,45,852.0,129.5,3.55,35.5,887.0,965.76,682.33
2016,7,17,11,0,859.0,131.0,3.6,36.0,916.0,951.53,671.44
2016,7,17,11,15,863.5,132.0,3.65,36.0,937.0,931.05,658.1
2016,7,17,11,30,868.0,133.0,3.7,36.0,958.0,907.29,642.73
2016,7,17,11,45,874.5,130.5,3.75,36.5,973.0,879.06,623.22
2016,7,17,12,0,881.0,128.0,3.8,37.0,988.0,847.82,601.82
2016,7,17,12,15,881.5,128.5,3.85,37.0,993.5,811.38,578.25
2016,7,17,12,30,882.0,129.0,3.9,37.0,999.0,772.66,553.05
2016,7,17,12,45,881.5,128.0,4.0,37.5,996.5,730.15,522.74
2016,7,17,13,0,881.0,127.0,4.1,38.0,994.0,686.08,490.56
2016,7,17,13,15,878.5,126.5,4.1,38.0,983.5,639.66,456.79
2016,7,17,13,30,876.0,126.0,4.1,38.0,973.0,591.99,421.32
2016,7,17,13,45,872.0,125.0,4.2,38.0,955.0,542.07,383.5
2016,7,17,14,0,868.0,124.0,4.3,38.0,937.0,491.29,343.96
2016,7,17,14,15,862.0,122.5,4.3,38.0,911.5,438.71,301.94
2016,7,17,14,30,856.0,121.0,4.3,38.0,886.0,385.85,258.8
2016,7,17,14,45,847.5,119.5,4.35,38.0,854.0,332.2,214.62
2016,7,17,15,0,839.0,118.0,4.4,38.0,822.0,278.95,171.02
2016,7,17,15,15,828.5,116.0,4.4,37.5,784.0,225.64,129.59
2016,7,17,15,30,818.0,114.0,4.4,37.0,746.0,173.36,93.49
2016,7,17,15,45,804.0,111.5,4.4,37.0,702.5,111.16,59.31
2016,7,17,16,0,790.0,109.0,4.4,37.0,659.0,76.05,55.11
2016,7,17,16,15,772.5,106.0,4.4,36.5,611.0,75.72,55.16
2016,7,17,16,30,755.0,103.0,4.4,36.0,563.0,75.29,55.13
2016,7,17,16,45,730.5,99.0,4.4,36.0,512.0,73.96,54.27
2016,7,17,17,0,706.0,95.0,4.4,36.0,461.0,66.25,48.25
2016,7,17,17,15,675.0,90.5,4.3,35.5,408.5,64.45,47.09
2016,7,17,17,30,644.0,86.0,4.2,35.0,356.0,62.56,45.84
2016,7,17,17,45,598.0,80.5,4.15,34.5,303.0,59.71,43.75
2016,7,17,18,0,552.0,75.0,4.1,34.0,250.0,56.81,41.54
2016,7,17,18,15,489.0,66.5,3.85,33.5,199.5,51.34,37.07
2016,7,17,18,30,426.0,58.0,3.6,33.0,149.0,45.74,32.3
2016,7,17,18,45,328.5,47.0,3.35,32.5,104.5,36.1,23.97
2016,7,17,19,0,231.0,36.0,3.1,32.0,60.0,27.79,16.27
2016,7,17,19,15,115.5,18.0,3.05,31.5,30.0,14.0,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,31.0,8.5,1.75,24.5,10.0,27.23,0.0
2016,7,18,6,0,62.0,17.0,2.0,25.0,20.0,76.96,0.0
2016,7,18,6,15,168.0,33.5,2.15,25.5,55.5,210.08,155.45
2016,7,18,6,30,274.0,50.0,2.3,26.0,91.0,316.7,249.38
2016,7,18,6,45,361.0,60.5,2.5,26.5,138.5,407.07,324.07
2016,7,18,7,0,448.0,71.0,2.7,27.0,186.0,511.1,405.1
2016,7,18,7,15,503.0,79.0,2.75,27.5,237.0,583.5,458.55
2016,7,18,7,30,558.0,87.0,2.8,28.0,288.0,657.18,510.63
2016,7,18,7,45,607.5,90.0,2.85,28.5,342.0,720.08,552.93
2016,7,18,8,0,657.0,93.0,2.9,29.0,396.0,782.87,593.77
2016,7,18,8,15,372.0,165.5,2.9,29.5,341.5,593.5,453.99
2016,7,18,8,30,87.0,238.0,2.9,30.0,287.0,334.1,254.58
2016,7,18,8,45,423.0,173.0,2.95,30.5,443.0,656.7,497.78
2016,7,18,9,0,759.0,108.0,3.0,31.0,599.0,925.26,677.62
2016,7,18,9,15,775.0,111.0,2.95,31.5,645.0,945.62,685.01
2016,7,18,9,30,791.0,114.0,2.9,32.0,691.0,962.85,692.42
2016,7,18,9,45,552.0,237.5,2.9,32.5,651.5,848.48,613.58
2016,7,18,10,0,313.0,361.0,2.9,33.0,612.0,708.56,511.92
2016,7,18,10,15,258.0,391.5,2.9,33.5,604.5,674.8,486.25
2016,7,18,10,30,203.0,422.0,2.9,34.0,597.0,621.23,446.88
2016,7,18,10,45,523.0,276.0,2.9,34.5,748.0,809.22,579.61
2016,7,18,11,0,843.0,130.0,2.9,35.0,899.0,935.47,660.63
2016,7,18,11,15,847.5,131.0,2.9,35.0,920.5,915.4,646.19
2016,7,18,11,30,852.0,132.0,2.9,35.0,942.0,892.11,630.95
2016,7,18,11,45,849.5,136.5,2.9,35.5,954.0,862.59,610.52
2016,7,18,12,0,847.0,141.0,2.9,36.0,966.0,830.28,588.38
2016,7,18,12,15,848.0,141.5,2.9,36.0,972.5,795.1,565.59
2016,7,18,12,30,849.0,142.0,2.9,36.0,979.0,757.69,541.06
2016,7,18,12,45,848.5,142.0,2.95,36.0,977.0,716.98,512.92
2016,7,18,13,0,848.0,142.0,3.0,36.0,975.0,674.79,483.14
2016,7,18,13,15,845.5,141.5,3.05,36.0,965.0,629.61,450.57
2016,7,18,13,30,843.0,141.0,3.1,36.0,955.0,583.29,416.33
2016,7,18,13,45,841.0,138.5,3.15,36.0,938.0,534.84,379.63
2016,7,18,14,0,839.0,136.0,3.2,36.0,921.0,485.43,341.16
2016,7,18,14,15,833.0,135.0,3.25,36.0,896.5,434.55,300.56
2016,7,18,14,30,827.0,134.0,3.3,36.0,872.0,383.41,258.81
2016,7,18,14,45,811.0,136.5,3.35,36.0,838.5,325.25,211.73
2016,7,18,15,0,795.0,139.0,3.4,36.0,805.0,273.55,169.6
2016,7,18,15,15,784.0,136.5,3.45,36.0,767.5,221.1,128.58
2016,7,18,15,30,773.0,134.0,3.5,36.0,730.0,169.94,93.02
2016,7,18,15,45,756.0,132.0,3.55,36.0,686.5,120.21,67.83
2016,7,18,16,0,739.0,130.0,3.6,36.0,643.0,88.24,65.02
2016,7,18,16,15,719.5,126.0,3.65,35.5,596.0,79.61,58.5
2016,7,18,16,30,700.0,122.0,3.7,35.0,549.0,79.24,58.54
2016,7,18,16,45,673.0,118.0,3.8,35.0,498.5,78.63,58.26
2016,7,18,17,0,646.0,114.0,3.9,35.0,448.0,77.94,57.93
2016,7,18,17,15,612.0,108.0,3.9,34.5,396.0,75.7,56.46
2016,7,18,17,30,578.0,102.0,3.9,34.0,344.0,73.32,54.86
2016,7,18,17,45,533.0,94.0,3.95,33.5,292.0,69.18,51.75
2016,7,18,18,0,488.0,86.0,4.0,33.0,240.0,64.87,48.4
2016,7,18,18,15,422.5,76.0,3.9,32.5,190.5,56.65,41.65
2016,7,18,18,30,357.0,66.0,3.8,32.0,141.0,49.68,35.71
2016,7,18,18,45,268.0,52.0,3.75,31.5,98.5,39.51,26.87
2016,7,18,19,0,179.0,38.0,3.7,31.0,56.0,29.14,17.36
2016,7,18,19,15,89.5,19.0,3.7,30.5,28.0,14.73,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,25.0,10.5,8.96,0.0
2016,7,19,6,0,0.0,21.0,1.4,25.0,21.0,24.22,0.0
2016,7,19,6,15,169.0,32.0,1.35,25.5,57.0,208.37,153.11
2016,7,19,6,30,338.0,43.0,1.3,26.0,93.0,359.5,281.21
2016,7,19,6,45,426.5,50.5,1.3,26.5,141.5,452.88,355.3
2016,7,19,7,0,515.0,58.0,1.3,27.0,190.0,551.24,429.13
2016,7,19,7,15,566.5,64.5,1.3,27.5,241.5,620.04,477.7
2016,7,19,7,30,618.0,71.0,1.3,28.0,293.0,690.15,524.81
2016,7,19,7,45,660.5,74.0,1.3,28.5,346.5,747.54,561.04
2016,7,19,8,0,703.0,77.0,1.3,29.0,400.0,800.35,592.92
2016,7,19,8,15,729.0,81.0,1.35,29.5,452.0,842.38,617.36
2016,7,19,8,30,755.0,85.0,1.4,30.0,504.0,882.47,640.12
2016,7,19,8,45,776.5,87.0,1.5,31.0,554.0,913.18,655.86
2016,7,19,9,0,798.0,89.0,1.6,32.0,604.0,929.58,662.47
2016,7,19,9,15,813.0,91.5,1.75,32.5,650.0,948.8,672.96
2016,7,19,9,30,828.0,94.0,1.9,33.0,696.0,964.9,681.46
2016,7,19,9,45,840.5,95.0,2.1,33.5,737.5,973.43,685.85
2016,7,19,10,0,853.0,96.0,2.3,34.0,779.0,978.61,688.22
2016,7,19,10,15,861.5,98.0,2.45,34.5,814.0,977.36,686.15
2016,7,19,10,30,870.0,100.0,2.6,35.0,849.0,972.55,681.98
2016,7,19,10,45,876.5,101.0,2.8,35.5,878.0,961.17,674.2
2016,7,19,11,0,883.0,102.0,3.0,36.0,907.0,946.29,664.25
2016,7,19,11,15,887.0,103.0,3.15,36.0,928.5,925.61,651.64
2016,7,19,11,30,891.0,104.0,3.3,36.0,950.0,901.62,636.9
2016,7,19,11,45,891.5,106.0,3.45,36.5,963.5,872.26,617.35
2016,7,19,12,0,892.0,108.0,3.6,37.0,977.0,839.95,595.85
2016,7,19,12,15,893.0,108.0,3.75,37.0,983.0,803.66,572.84
2016,7,19,12,30,894.0,108.0,3.9,37.0,989.0,764.99,548.04
2016,7,19,12,45,893.0,108.5,4.05,37.0,987.0,723.2,519.84
2016,7,19,13,0,892.0,109.0,4.2,37.0,985.0,679.69,488.97
2016,7,19,13,15,890.0,109.0,4.25,37.0,975.5,633.63,455.26
2016,7,19,13,30,888.0,109.0,4.3,37.0,966.0,586.18,419.71
2016,7,19,13,45,883.0,109.0,4.4,37.5,948.0,535.94,380.49
2016,7,19,14,0,878.0,109.0,4.5,38.0,930.0,484.89,339.75
2016,7,19,14,15,872.5,108.0,4.55,37.5,905.5,432.35,298.21
2016,7,19,14,30,867.0,107.0,4.6,37.0,881.0,379.47,255.28
2016,7,19,14,45,858.5,106.5,4.65,37.0,849.0,325.88,210.73
2016,7,19,15,0,850.0,106.0,4.7,37.0,817.0,272.67,166.8
2016,7,19,15,15,690.0,185.0,4.7,36.5,745.0,226.81,136.52
2016,7,19,15,30,530.0,264.0,4.7,36.0,673.0,214.48,135.59
2016,7,19,15,45,554.5,235.5,4.75,36.0,641.0,163.68,105.55
2016,7,19,16,0,579.0,207.0,4.8,36.0,609.0,123.04,92.57
2016,7,19,16,15,525.0,207.0,4.8,35.5,551.5,127.09,96.29
2016,7,19,16,30,471.0,207.0,4.8,35.0,494.0,129.09,98.4
2016,7,19,16,45,315.5,214.0,4.8,35.0,399.0,141.35,108.52
2016,7,19,17,0,160.0,221.0,4.8,35.0,304.0,150.89,116.52
2016,7,19,17,15,358.0,163.0,4.7,34.5,321.0,114.02,87.51
2016,7,19,17,30,556.0,105.0,4.6,34.0,338.0,75.31,56.48
2016,7,19,17,45,518.5,94.5,4.6,33.5,286.5,69.46,52.0
2016,7,19,18,0,481.0,84.0,4.6,33.0,235.0,63.28,47.09
2016,7,19,18,15,449.5,70.5,4.35,32.5,190.0,54.36,39.74
2016,7,19,18,30,418.0,57.0,4.1,32.0,145.0,44.94,31.77
2016,7,19,18,45,317.5,46.0,3.95,31.5,101.0,35.33,23.42
2016,7,19,19,0,217.0,35.0,3.8,31.0,57.0,27.01,15.62
2016,7,19,19,15,108.5,17.5,3.7,30.5,28.5,13.61,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,30.0,8.0,1.45,24.5,9.5,6.83,0.0
2016,7,20,6,0,60.0,16.0,1.7,25.0,19.0,73.31,0.0
2016,7,20,6,15,171.5,32.0,1.75,25.5,54.5,210.74,153.86
2016,7,20,6,30,283.0,48.0,1.8,26.0,90.0,320.82,251.67
2016,7,20,6,45,379.5,57.0,1.85,26.5,138.0,422.63,334.37
2016,7,20,7,0,476.0,66.0,1.9,27.0,186.0,528.66,415.55
2016,7,20,7,15,531.0,73.0,1.9,27.5,238.0,600.39,467.38
2016,7,20,7,30,586.0,80.0,1.9,28.0,290.0,673.45,517.73
2016,7,20,7,45,632.0,83.5,1.9,28.5,344.0,734.22,557.26
2016,7,20,8,0,678.0,87.0,1.9,29.0,398.0,794.81,595.24
2016,7,20,8,15,705.5,91.5,1.95,29.5,450.0,832.73,617.29
2016,7,20,8,30,733.0,96.0,2.0,30.0,502.0,874.54,641.67
2016,7,20,8,45,755.5,98.5,2.05,31.0,552.5,906.62,657.92
2016,7,20,9,0,778.0,101.0,2.1,32.0,603.0,936.07,672.31
2016,7,20,9,15,793.5,104.0,2.2,32.5,649.0,956.11,682.49
2016,7,20,9,30,809.0,107.0,2.3,33.0,695.0,972.98,690.77
2016,7,20,9,45,822.5,108.0,2.45,33.5,736.5,969.78,687.01
2016,7,20,10,0,836.0,109.0,2.6,34.0,778.0,975.74,689.3
2016,7,20,10,15,845.0,111.0,2.75,34.0,813.5,974.78,688.65
2016,7,20,10,30,854.0,113.0,2.9,34.0,849.0,970.29,685.92
2016,7,20,10,45,861.0,114.0,3.05,34.5,878.0,959.29,677.76
2016,7,20,11,0,868.0,115.0,3.2,35.0,907.0,944.81,667.5
2016,7,20,11,15,872.5,116.0,3.3,35.5,928.5,924.54,653.31
2016,7,20,11,30,877.0,117.0,3.4,36.0,950.0,900.96,637.1
2016,7,20,11,45,865.5,128.0,3.5,36.5,960.0,869.03,615.56
2016,7,20,12,0,854.0,139.0,3.6,37.0,970.0,834.31,592.22
2016,7,20,12,15,855.5,139.0,3.65,37.0,976.5,798.88,569.33
2016,7,20,12,30,857.0,139.0,3.7,37.0,983.0,761.18,544.69
2016,7,20,12,45,857.0,138.5,3.8,37.0,981.0,720.1,516.21
2016,7,20,13,0,857.0,138.0,3.9,37.0,979.0,677.46,485.99
2016,7,20,13,15,854.5,137.5,3.95,37.0,969.0,631.81,452.79
2016,7,20,13,30,852.0,137.0,4.0,37.0,959.0,584.97,417.91
2016,7,20,13,45,846.5,137.0,4.05,37.5,941.0,535.84,379.66
2016,7,20,14,0,841.0,137.0,4.1,38.0,923.0,486.05,340.05
2016,7,20,14,15,835.0,135.5,4.1,37.5,898.5,434.59,299.62
2016,7,20,14,30,829.0,134.0,4.1,37.0,874.0,382.91,257.94
2016,7,20,14,45,796.0,147.5,4.2,37.0,836.5,326.83,212.76
2016,7,20,15,0,763.0,161.0,4.3,37.0,799.0,279.06,174.22
2016,7,20,15,15,750.5,158.0,4.3,37.0,761.0,227.63,134.32
2016,7,20,15,30,738.0,155.0,4.3,37.0,723.0,177.73,100.03
2016,7,20,15,45,618.0,195.0,4.3,37.0,651.5,139.69,86.01
2016,7,20,16,0,498.0,235.0,4.3,37.0,580.0,139.02,104.68
2016,7,20,16,15,575.5,189.5,4.25,36.5,560.5,116.62,87.56
2016,7,20,16,30,653.0,144.0,4.2,36.0,541.0,92.37,68.77
2016,7,20,16,45,485.5,172.0,4.2,35.5,453.0,111.3,84.34
2016,7,20,17,0,318.0,200.0,4.2,35.0,365.0,134.48,103.4
2016,7,20,17,15,299.5,180.5,4.1,34.5,322.0,123.63,95.24
2016,7,20,17,30,281.0,161.0,4.0,34.0,279.0,112.24,86.56
2016,7,20,17,45,359.5,129.0,3.95,34.0,256.5,90.26,68.9
2016,7,20,18,0,438.0,97.0,3.9,34.0,234.0,70.62,52.91
2016,7,20,18,15,371.0,85.0,3.6,33.5,185.0,62.64,46.39
2016,7,20,18,30,304.0,73.0,3.3,33.0,136.0,54.45,39.44
2016,7,20,18,45,219.0,56.0,3.0,32.5,94.5,42.27,28.95
2016,7,20,19,0,134.0,39.0,2.7,32.0,53.0,30.12,17.89
2016,7,20,19,15,67.0,19.5,2.7,31.5,26.5,15.4,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,49.0,8.0,2.25,24.5,10.0,6.83,0.0
2016,7,21,6,0,98.0,16.0,2.5,25.0,20.0,80.73,0.0
2016,7,21,6,15,221.5,29.5,2.6,25.5,56.5,242.62,176.96
2016,7,21,6,30,345.0,43.0,2.7,26.0,93.0,364.63,286.78
2016,7,21,6,45,435.5,51.0,2.8,26.5,142.0,460.68,365.05
2016,7,21,7,0,526.0,59.0,2.9,27.0,191.0,561.79,443.23
2016,7,21,7,15,579.0,65.5,2.8,28.0,243.5,632.35,493.4
2016,7,21,7,30,632.0,72.0,2.7,29.0,296.0,704.21,541.65
2016,7,21,7,45,672.0,76.0,2.6,30.0,350.5,761.11,576.88
2016,7,21,8,0,712.0,80.0,2.5,31.0,405.0,812.76,606.95
2016,7,21,8,15,738.0,83.5,2.3,31.5,457.5,854.37,629.57
2016,7,21,8,30,764.0,87.0,2.1,32.0,510.0,893.98,649.99
2016,7,21,8,45,784.0,90.0,1.9,33.0,560.5,924.59,662.46
2016,7,21,9,0,804.0,93.0,1.7,34.0,611.0,952.46,672.63
2016,7,21,9,15,819.0,95.5,1.7,34.5,657.0,959.7,673.51
2016,7,21,9,30,834.0,98.0,1.7,35.0,703.0,975.7,680.15
2016,7,21,9,45,844.5,100.5,1.75,35.5,744.0,983.78,682.55
2016,7,21,10,0,855.0,103.0,1.8,36.0,785.0,988.4,683.05
2016,7,21,10,15,863.5,104.5,1.95,36.0,821.0,986.37,682.27
2016,7,21,10,30,872.0,106.0,2.1,36.0,857.0,980.8,679.43
2016,7,21,10,45,877.5,108.0,2.25,36.5,885.5,969.22,671.54
2016,7,21,11,0,883.0,110.0,2.4,37.0,914.0,954.1,661.52
2016,7,21,11,15,887.0,111.0,2.45,37.0,936.0,933.13,648.41
2016,7,21,11,30,891.0,112.0,2.5,37.0,958.0,908.83,633.29
2016,7,21,11,45,892.0,114.0,2.65,37.5,971.5,879.58,614.51
2016,7,21,12,0,893.0,116.0,2.8,38.0,985.0,847.35,593.73
2016,7,21,12,15,894.0,116.0,2.9,38.0,991.0,810.71,570.9
2016,7,21,12,30,895.0,116.0,3.0,38.0,997.0,771.69,546.32
2016,7,21,12,45,894.5,116.0,3.1,38.5,995.5,729.52,517.09
2016,7,21,13,0,894.0,116.0,3.2,39.0,994.0,685.63,485.54
2016,7,21,13,15,892.0,115.5,3.25,39.0,984.0,638.85,452.13
2016,7,21,13,30,890.0,115.0,3.3,39.0,974.0,590.71,416.85
2016,7,21,13,45,889.5,112.5,3.4,39.0,957.0,540.71,379.37
2016,7,21,14,0,889.0,110.0,3.5,39.0,940.0,489.49,339.82
2016,7,21,14,15,883.5,108.5,3.55,39.0,915.0,435.87,297.36
2016,7,21,14,30,878.0,107.0,3.6,39.0,890.0,381.9,253.62
2016,7,21,14,45,871.5,105.0,3.65,39.0,858.0,327.17,208.75
2016,7,21,15,0,865.0,103.0,3.7,39.0,826.0,272.62,164.29
2016,7,21,15,15,855.5,101.0,3.7,38.5,788.0,217.92,122.11
2016,7,21,15,30,846.0,99.0,3.7,38.0,750.0,164.16,85.58
2016,7,21,15,45,833.5,97.0,3.7,38.0,706.5,111.33,60.03
2016,7,21,16,0,821.0,95.0,3.7,38.0,663.0,79.4,57.5
2016,7,21,16,15,804.5,92.0,3.65,37.5,615.0,77.93,56.67
2016,7,21,16,30,788.0,89.0,3.6,37.0,567.0,66.74,48.06
2016,7,21,16,45,766.0,85.5,3.6,37.0,516.0,65.37,47.15
2016,7,21,17,0,744.0,82.0,3.6,37.0,465.0,63.9,46.15
2016,7,21,17,15,714.5,78.0,3.5,36.5,412.0,61.86,44.79
2016,7,21,17,30,685.0,74.0,3.4,36.0,359.0,59.75,43.35
2016,7,21,17,45,644.0,69.0,3.35,35.5,305.5,51.97,37.21
2016,7,21,18,0,603.0,64.0,3.3,35.0,252.0,49.05,34.97
2016,7,21,18,15,542.5,57.0,2.9,34.0,200.5,44.39,31.23
2016,7,21,18,30,482.0,50.0,2.5,33.0,149.0,39.64,27.23
2016,7,21,18,45,387.0,40.0,2.15,32.5,104.5,32.14,20.68
2016,7,21,19,0,292.0,30.0,1.8,32.0,60.0,24.51,13.45
2016,7,21,19,15,146.0,15.0,1.8,31.5,30.0,12.14,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
