Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,59.0,7.5,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,118.0,15.0,2.4,25.0,19.0,93.51,0.0
2016,7,22,6,15,244.5,27.5,2.35,25.5,56.0,260.23,188.16
2016,7,22,6,30,371.0,40.0,2.3,26.0,93.0,381.18,298.5
2016,7,22,6,45,455.0,47.5,2.3,27.0,141.5,471.72,371.32
2016,7,22,7,0,539.0,55.0,2.3,28.0,190.0,567.11,443.34
2016,7,22,7,15,591.0,61.5,2.15,29.0,242.5,637.1,492.02
2016,7,22,7,30,643.0,68.0,2.0,30.0,295.0,708.41,538.55
2016,7,22,7,45,681.5,71.5,1.9,31.0,349.0,758.72,568.3
2016,7,22,8,0,720.0,75.0,1.8,32.0,403.0,813.85,599.88
2016,7,22,8,15,745.5,78.5,1.85,32.5,455.5,855.13,623.65
2016,7,22,8,30,771.0,82.0,1.9,33.0,508.0,894.39,645.74
2016,7,22,8,45,792.0,84.5,2.0,33.5,558.5,925.5,662.8
2016,7,22,9,0,813.0,87.0,2.1,34.0,609.0,942.35,670.76
2016,7,22,9,15,827.5,89.5,2.2,34.5,655.0,961.2,680.17
2016,7,22,9,30,842.0,92.0,2.3,35.0,701.0,976.87,687.61
2016,7,22,9,45,853.5,93.5,2.4,35.5,742.5,984.97,690.44
2016,7,22,10,0,865.0,95.0,2.5,36.0,784.0,989.63,691.32
2016,7,22,10,15,873.5,96.5,2.55,36.5,820.0,987.72,687.83
2016,7,22,10,30,882.0,98.0,2.6,37.0,856.0,982.23,682.35
2016,7,22,10,45,888.0,99.0,2.65,37.5,885.0,970.17,672.98
2016,7,22,11,0,894.0,100.0,2.7,38.0,914.0,954.57,661.62
2016,7,22,11,15,898.5,101.0,2.75,38.0,935.5,934.08,648.72
2016,7,22,11,30,903.0,102.0,2.8,38.0,957.0,910.19,633.77
2016,7,22,11,45,900.0,106.5,2.85,38.5,970.0,879.66,613.36
2016,7,22,12,0,897.0,111.0,2.9,39.0,983.0,846.21,591.15
2016,7,22,12,15,898.0,111.0,2.95,39.0,989.0,809.53,568.06
2016,7,22,12,30,899.0,111.0,3.0,39.0,995.0,770.46,543.26
2016,7,22,12,45,898.5,111.0,3.05,39.5,993.5,728.2,513.97
2016,7,22,13,0,898.0,111.0,3.1,40.0,992.0,684.18,482.27
2016,7,22,13,15,896.0,111.0,3.15,40.0,982.0,637.59,449.14
2016,7,22,13,30,894.0,111.0,3.2,40.0,972.0,589.62,414.13
2016,7,22,13,45,890.5,110.0,3.25,40.0,954.5,538.9,376.21
2016,7,22,14,0,887.0,109.0,3.3,40.0,937.0,487.24,336.48
2016,7,22,14,15,882.0,108.0,3.3,40.0,912.5,434.21,294.58
2016,7,22,14,30,877.0,107.0,3.3,40.0,888.0,380.77,251.4
2016,7,22,14,45,862.0,110.0,3.35,40.0,854.5,326.79,207.56
2016,7,22,15,0,847.0,113.0,3.4,40.0,821.0,273.83,164.87
2016,7,22,15,15,837.0,111.0,3.4,39.5,783.0,219.91,123.65
2016,7,22,15,30,827.0,109.0,3.4,39.0,745.0,166.97,88.08
2016,7,22,15,45,814.0,106.5,3.4,39.0,701.5,114.73,63.18
2016,7,22,16,0,801.0,104.0,3.4,39.0,658.0,73.4,52.52
2016,7,22,16,15,783.5,101.0,3.4,38.5,610.0,72.92,52.46
2016,7,22,16,30,766.0,98.0,3.4,38.0,562.0,72.33,52.3
2016,7,22,16,45,742.5,94.5,3.4,38.0,510.5,71.22,51.6
2016,7,22,17,0,719.0,91.0,3.4,38.0,459.0,70.01,50.84
2016,7,22,17,15,688.5,86.0,3.3,37.5,406.0,61.77,44.52
2016,7,22,17,30,658.0,81.0,3.2,37.0,353.0,59.39,42.87
2016,7,22,17,45,613.5,75.5,3.15,36.5,300.0,56.4,40.66
2016,7,22,18,0,569.0,70.0,3.1,36.0,247.0,53.33,38.31
2016,7,22,18,15,507.0,62.0,2.75,35.0,196.0,48.1,34.13
2016,7,22,18,30,445.0,54.0,2.4,34.0,145.0,42.76,29.65
2016,7,22,18,45,347.5,43.0,2.05,33.5,101.0,34.57,22.53
2016,7,22,19,0,250.0,32.0,1.7,33.0,57.0,26.22,14.6
2016,7,22,19,15,125.0,16.0,1.75,32.5,28.5,12.49,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,39.5,7.0,2.35,24.5,8.5,0.0,0.0
2016,7,23,6,0,79.0,14.0,2.6,25.0,17.0,65.95,0.0
2016,7,23,6,15,191.0,29.0,2.6,25.5,52.0,220.54,157.49
2016,7,23,6,30,303.0,44.0,2.6,26.0,87.0,330.2,259.4
2016,7,23,6,45,388.5,54.5,2.65,27.0,134.5,426.74,338.08
2016,7,23,7,0,474.0,65.0,2.7,28.0,182.0,525.47,413.9
2016,7,23,7,15,528.5,73.0,2.55,28.5,234.0,598.01,466.62
2016,7,23,7,30,583.0,81.0,2.4,29.0,286.0,671.91,517.46
2016,7,23,7,45,627.5,85.0,2.3,30.0,340.0,731.97,555.18
2016,7,23,8,0,672.0,89.0,2.2,31.0,394.0,791.76,590.95
2016,7,23,8,15,699.5,93.5,2.2,31.5,446.5,834.91,616.12
2016,7,23,8,30,727.0,98.0,2.2,32.0,499.0,870.97,636.13
2016,7,23,8,45,752.5,99.5,2.2,33.0,549.5,904.81,653.06
2016,7,23,9,0,778.0,101.0,2.2,34.0,600.0,936.07,668.02
2016,7,23,9,15,794.0,104.0,2.25,34.5,646.5,956.64,677.9
2016,7,23,9,30,810.0,107.0,2.3,35.0,693.0,974.02,685.92
2016,7,23,9,45,825.0,107.5,2.35,35.5,735.0,971.77,681.8
2016,7,23,10,0,840.0,108.0,2.4,36.0,777.0,978.67,683.74
2016,7,23,10,15,849.0,110.0,2.45,36.0,813.0,977.67,682.24
2016,7,23,10,30,858.0,112.0,2.5,36.0,849.0,973.12,678.76
2016,7,23,10,45,867.0,111.5,2.65,36.5,878.5,962.45,671.1
2016,7,23,11,0,876.0,111.0,2.8,37.0,908.0,948.27,661.34
2016,7,23,11,15,880.5,112.0,2.9,37.5,930.0,927.86,647.37
2016,7,23,11,30,885.0,113.0,3.0,38.0,952.0,904.1,631.38
2016,7,23,11,45,888.5,113.5,3.1,38.5,966.0,875.77,612.54
2016,7,23,12,0,892.0,114.0,3.2,39.0,980.0,844.4,591.76
2016,7,23,12,15,893.0,114.5,3.25,39.0,986.5,808.2,568.79
2016,7,23,12,30,894.0,115.0,3.3,39.0,993.0,769.59,544.11
2016,7,23,12,45,894.0,114.5,3.4,39.0,991.5,727.36,515.83
2016,7,23,13,0,894.0,114.0,3.5,39.0,990.0,683.36,485.1
2016,7,23,13,15,892.0,113.5,3.55,39.0,980.0,636.48,451.43
2016,7,23,13,30,890.0,113.0,3.6,39.0,970.0,588.23,415.9
2016,7,23,13,45,886.0,112.5,3.65,39.5,952.5,537.72,376.98
2016,7,23,14,0,882.0,112.0,3.7,40.0,935.0,486.31,336.46
2016,7,23,14,15,876.5,110.5,3.7,39.5,909.5,432.91,294.8
2016,7,23,14,30,871.0,109.0,3.7,39.0,884.0,379.17,251.75
2016,7,23,14,45,856.0,112.0,3.7,39.0,850.5,325.45,207.78
2016,7,23,15,0,841.0,115.0,3.7,39.0,817.0,272.73,165.04
2016,7,23,15,15,830.5,113.0,3.7,39.0,779.0,218.99,123.57
2016,7,23,15,30,820.0,111.0,3.7,39.0,741.0,166.28,88.03
2016,7,23,15,45,806.5,108.5,3.75,39.0,697.0,103.55,55.47
2016,7,23,16,0,793.0,106.0,3.8,39.0,653.0,74.51,53.42
2016,7,23,16,15,775.0,103.0,3.8,38.5,605.0,74.08,53.39
2016,7,23,16,30,757.0,100.0,3.8,38.0,557.0,73.56,53.28
2016,7,23,16,45,733.5,96.0,3.8,38.0,506.0,72.16,52.36
2016,7,23,17,0,710.0,92.0,3.8,38.0,455.0,70.65,51.36
2016,7,23,17,15,678.5,87.0,3.75,37.5,402.0,62.35,45.0
2016,7,23,17,30,647.0,82.0,3.7,37.0,349.0,60.01,43.37
2016,7,23,17,45,603.0,76.0,3.65,36.5,296.0,56.69,40.91
2016,7,23,18,0,559.0,70.0,3.6,36.0,243.0,53.29,38.28
2016,7,23,18,15,496.0,62.0,3.3,35.0,192.5,48.07,34.1
2016,7,23,18,30,433.0,54.0,3.0,34.0,142.0,42.74,29.62
2016,7,23,18,45,336.0,42.5,2.75,33.5,98.5,34.15,22.15
2016,7,23,19,0,239.0,31.0,2.5,33.0,55.0,24.08,12.85
2016,7,23,19,15,119.5,15.5,2.6,32.5,27.5,12.1,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,29.5,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,59.0,13.0,2.6,25.0,15.0,51.4,0.0
2016,7,24,6,15,170.5,29.0,2.65,25.5,50.0,206.28,145.3
2016,7,24,6,30,282.0,45.0,2.7,26.0,85.0,316.08,248.09
2016,7,24,6,45,370.0,56.0,2.75,26.5,132.0,408.07,324.5
2016,7,24,7,0,458.0,67.0,2.8,27.0,179.0,514.25,407.39
2016,7,24,7,15,514.0,75.0,2.75,27.5,231.0,587.76,461.69
2016,7,24,7,30,570.0,83.0,2.7,28.0,283.0,662.67,514.35
2016,7,24,7,45,617.5,86.5,2.65,29.0,337.0,724.62,554.31
2016,7,24,8,0,665.0,90.0,2.6,30.0,391.0,786.4,592.44
2016,7,24,8,15,693.0,95.0,2.55,30.5,443.5,830.58,618.39
2016,7,24,8,30,721.0,100.0,2.5,31.0,496.0,867.4,638.86
2016,7,24,8,45,748.0,101.0,2.45,32.0,547.0,902.1,656.22
2016,7,24,9,0,775.0,102.0,2.4,33.0,598.0,934.23,671.51
2016,7,24,9,15,790.5,105.0,2.35,33.5,644.0,954.27,680.21
2016,7,24,9,30,806.0,108.0,2.3,34.0,690.0,971.12,686.99
2016,7,24,9,45,820.5,109.0,2.3,34.5,732.0,968.83,682.37
2016,7,24,10,0,835.0,110.0,2.3,35.0,774.0,975.75,683.85
2016,7,24,10,15,843.5,112.0,2.3,35.5,809.5,974.23,680.15
2016,7,24,10,30,852.0,114.0,2.3,36.0,845.0,969.18,674.52
2016,7,24,10,45,859.0,115.0,2.35,36.5,874.0,958.11,665.83
2016,7,24,11,0,866.0,116.0,2.4,37.0,903.0,943.54,655.17
2016,7,24,11,15,870.5,117.0,2.45,37.0,924.5,923.19,642.39
2016,7,24,11,30,875.0,118.0,2.5,37.0,946.0,899.53,627.62
2016,7,24,11,45,874.0,121.5,2.6,37.5,959.0,870.08,608.29
2016,7,24,12,0,873.0,125.0,2.7,38.0,972.0,837.72,587.1
2016,7,24,12,15,874.0,125.0,2.7,38.0,978.0,801.46,563.93
2016,7,24,12,30,875.0,125.0,2.7,38.0,984.0,762.88,539.16
2016,7,24,12,45,872.5,126.5,2.75,38.5,981.5,720.92,509.62
2016,7,24,13,0,870.0,128.0,2.8,39.0,979.0,677.38,478.28
2016,7,24,13,15,867.5,127.5,2.8,39.0,969.0,631.02,445.17
2016,7,24,13,30,865.0,127.0,2.8,39.0,959.0,583.42,410.34
2016,7,24,13,45,860.0,126.5,2.85,39.0,941.5,533.42,373.01
2016,7,24,14,0,855.0,126.0,2.9,39.0,924.0,482.68,334.05
2016,7,24,14,15,849.0,124.5,2.9,38.5,898.5,430.32,293.38
2016,7,24,14,30,843.0,123.0,2.9,38.0,873.0,377.72,251.4
2016,7,24,14,45,824.0,128.0,2.9,38.0,838.5,325.37,208.79
2016,7,24,15,0,805.0,133.0,2.9,38.0,804.0,266.94,162.36
2016,7,24,15,15,793.5,130.5,2.9,38.0,766.0,213.54,121.34
2016,7,24,15,30,782.0,128.0,2.9,38.0,728.0,161.48,86.3
2016,7,24,15,45,765.0,126.5,2.9,38.0,684.0,111.29,62.86
2016,7,24,16,0,748.0,125.0,2.9,38.0,640.0,85.59,62.36
2016,7,24,16,15,728.5,121.0,2.9,37.5,592.5,85.04,62.29
2016,7,24,16,30,709.0,117.0,2.9,37.0,545.0,76.65,55.96
2016,7,24,16,45,678.5,114.0,2.95,37.0,493.5,76.48,56.04
2016,7,24,17,0,648.0,111.0,3.0,37.0,442.0,76.29,56.11
2016,7,24,17,15,614.0,105.0,3.0,36.5,389.5,73.96,54.58
2016,7,24,17,30,580.0,99.0,3.0,36.0,337.0,71.5,52.91
2016,7,24,17,45,528.0,92.0,3.0,36.0,284.5,67.98,50.2
2016,7,24,18,0,476.0,85.0,3.0,36.0,232.0,64.37,47.33
2016,7,24,18,15,411.0,74.0,2.85,35.5,182.5,55.27,39.91
2016,7,24,18,30,346.0,63.0,2.7,35.0,133.0,47.55,33.4
2016,7,24,18,45,251.5,48.5,2.55,34.5,91.0,36.94,24.27
2016,7,24,19,0,157.0,34.0,2.4,34.0,49.0,26.13,14.21
2016,7,24,19,15,78.5,17.0,2.45,33.5,24.5,13.21,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,4.0,2.15,26.0,4.0,0.0,0.0
2016,7,25,6,0,0.0,8.0,2.1,26.0,8.0,6.83,0.0
2016,7,25,6,15,46.5,31.0,2.05,26.0,37.5,88.25,58.13
2016,7,25,6,30,93.0,54.0,2.0,26.0,67.0,156.17,120.44
2016,7,25,6,45,146.5,78.0,2.0,26.5,109.0,246.16,194.65
2016,7,25,7,0,200.0,102.0,2.0,27.0,151.0,323.63,257.13
2016,7,25,7,15,290.5,107.0,2.0,27.0,198.0,407.07,323.83
2016,7,25,7,30,381.0,112.0,2.0,27.0,245.0,519.93,409.28
2016,7,25,7,45,357.5,139.0,2.0,27.5,281.0,539.08,419.72
2016,7,25,8,0,334.0,166.0,2.0,28.0,317.0,532.95,412.37
2016,7,25,8,15,401.0,179.0,1.9,28.0,382.5,638.56,486.72
2016,7,25,8,30,468.0,192.0,1.8,28.0,448.0,723.18,543.29
2016,7,25,8,45,505.5,196.0,1.75,28.5,498.0,767.43,569.89
2016,7,25,9,0,543.0,200.0,1.7,29.0,548.0,810.27,595.23
2016,7,25,9,15,564.5,207.5,1.6,29.5,592.5,838.97,609.89
2016,7,25,9,30,586.0,215.0,1.5,30.0,637.0,873.33,627.74
2016,7,25,9,45,625.0,207.0,1.4,30.5,682.0,898.82,640.02
2016,7,25,10,0,664.0,199.0,1.3,31.0,727.0,920.67,649.44
2016,7,25,10,15,676.5,203.0,1.35,31.5,762.0,924.93,650.0
2016,7,25,10,30,689.0,207.0,1.4,32.0,797.0,925.81,648.79
2016,7,25,10,45,718.0,196.5,1.45,33.0,830.5,924.41,645.02
2016,7,25,11,0,747.0,186.0,1.5,34.0,864.0,911.24,634.13
2016,7,25,11,15,753.5,188.0,1.65,34.5,886.0,894.26,623.55
2016,7,25,11,30,760.0,190.0,1.8,35.0,908.0,873.99,610.85
2016,7,25,11,45,785.5,175.5,1.95,35.5,928.0,852.31,597.17
2016,7,25,12,0,811.0,161.0,2.1,36.0,948.0,826.78,580.92
2016,7,25,12,15,813.0,161.5,2.2,36.5,954.5,791.88,558.18
2016,7,25,12,30,815.0,162.0,2.3,37.0,961.0,754.59,532.71
2016,7,25,12,45,819.5,158.5,2.45,37.5,961.0,713.78,504.63
2016,7,25,13,0,824.0,155.0,2.6,38.0,961.0,665.76,471.19
2016,7,25,13,15,822.0,154.0,2.7,38.0,951.5,621.01,439.59
2016,7,25,13,30,820.0,153.0,2.8,38.0,942.0,575.14,406.22
2016,7,25,13,45,818.5,150.5,2.9,38.0,925.5,527.5,370.6
2016,7,25,14,0,817.0,148.0,3.0,38.0,909.0,478.9,333.16
2016,7,25,14,15,811.0,146.5,3.1,38.0,884.0,425.09,291.03
2016,7,25,14,30,805.0,145.0,3.2,38.0,859.0,372.89,248.99
2016,7,25,14,45,532.0,270.0,3.35,38.0,735.5,324.88,216.84
2016,7,25,15,0,259.0,395.0,3.5,38.0,612.0,310.08,212.75
2016,7,25,15,15,258.5,375.0,3.6,37.5,582.5,275.71,188.07
2016,7,25,15,30,258.0,355.0,3.7,37.0,553.0,241.99,165.41
2016,7,25,15,45,462.0,258.0,3.8,37.0,586.5,166.35,110.74
2016,7,25,16,0,666.0,161.0,3.9,37.0,620.0,96.91,71.58
2016,7,25,16,15,368.0,209.0,4.0,36.5,460.0,125.71,94.8
2016,7,25,16,30,70.0,257.0,4.1,36.0,300.0,179.08,137.33
2016,7,25,16,45,38.0,210.0,4.2,35.5,233.5,151.29,116.1
2016,7,25,17,0,6.0,163.0,4.3,35.0,167.0,127.41,97.76
2016,7,25,17,15,3.0,84.5,4.25,34.5,86.5,70.03,51.86
2016,7,25,17,30,0.0,6.0,4.2,34.0,6.0,4.94,0.0
2016,7,25,17,45,0.0,5.0,4.2,33.5,5.0,4.11,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.29,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.46,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.64,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.82,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,8.0,12.11,0.0
2016,7,26,6,15,61.5,30.0,2.25,25.0,38.0,96.89,63.82
2016,7,26,6,30,114.0,53.0,2.3,25.0,68.0,185.58,144.23
2016,7,26,6,45,57.5,67.0,2.4,25.5,74.5,124.84,97.21
2016,7,26,7,0,1.0,81.0,2.5,26.0,81.0,79.08,58.97
2016,7,26,7,15,11.5,102.5,2.5,26.0,106.5,108.63,83.54
2016,7,26,7,30,22.0,124.0,2.5,26.0,132.0,138.32,107.72
2016,7,26,7,45,19.5,141.0,2.55,26.5,149.0,150.73,116.94
2016,7,26,8,0,17.0,158.0,2.6,27.0,166.0,163.08,125.9
2016,7,26,8,15,161.5,189.0,2.6,27.0,276.5,373.45,292.89
2016,7,26,8,30,306.0,220.0,2.6,27.0,387.0,573.98,442.25
2016,7,26,8,45,234.0,254.5,2.65,27.5,390.0,519.1,397.04
2016,7,26,9,0,162.0,289.0,2.7,28.0,393.0,482.64,366.33
2016,7,26,9,15,381.5,247.0,2.7,28.0,515.5,696.79,523.48
2016,7,26,9,30,601.0,205.0,2.7,28.0,638.0,878.38,648.83
2016,7,26,9,45,626.0,205.0,2.75,28.5,680.0,897.73,657.63
2016,7,26,10,0,651.0,205.0,2.8,29.0,722.0,913.81,665.7
2016,7,26,10,15,663.5,209.0,2.8,29.0,756.5,918.12,667.12
2016,7,26,10,30,676.0,213.0,2.8,29.0,791.0,919.06,666.6
2016,7,26,10,45,692.5,211.0,2.8,29.5,821.5,914.4,661.26
2016,7,26,11,0,709.0,209.0,2.8,30.0,852.0,906.23,653.85
2016,7,26,11,15,464.5,341.5,2.8,30.0,767.0,777.86,562.74
2016,7,26,11,30,220.0,474.0,2.8,30.0,682.0,635.64,460.33
2016,7,26,11,45,200.5,484.0,2.8,30.5,676.5,611.67,442.81
2016,7,26,12,0,181.0,494.0,2.8,31.0,671.0,587.64,424.61
2016,7,26,12,15,302.0,462.5,2.8,31.0,758.5,643.93,465.29
2016,7,26,12,30,423.0,431.0,2.8,31.0,846.0,685.26,494.37
2016,7,26,12,45,326.5,462.5,2.8,31.0,782.5,611.94,441.89
2016,7,26,13,0,230.0,494.0,2.8,31.0,719.0,548.74,396.62
2016,7,26,13,15,298.5,463.5,2.8,31.0,752.5,542.05,392.43
2016,7,26,13,30,367.0,433.0,2.8,31.0,786.0,533.14,385.59
2016,7,26,13,45,562.0,308.5,2.85,31.0,837.5,511.59,369.62
2016,7,26,14,0,757.0,184.0,2.9,31.0,889.0,474.31,339.68
2016,7,26,14,15,490.5,310.5,2.9,30.5,762.0,407.57,291.07
2016,7,26,14,30,224.0,437.0,2.9,30.0,635.0,381.52,274.93
2016,7,26,14,45,172.0,419.5,2.9,30.0,568.5,335.36,241.75
2016,7,26,15,0,120.0,402.0,2.9,30.0,502.0,295.63,213.95
2016,7,26,15,15,172.0,381.0,2.85,30.0,516.5,277.88,198.77
2016,7,26,15,30,224.0,360.0,2.8,30.0,531.0,254.53,180.59
2016,7,26,15,45,455.0,254.5,2.8,30.0,576.0,163.22,111.94
2016,7,26,16,0,686.0,149.0,2.8,30.0,621.0,90.28,68.34
2016,7,26,16,15,641.0,155.0,2.75,29.5,570.0,96.34,73.71
2016,7,26,16,30,596.0,161.0,2.7,29.0,519.0,103.07,79.61
2016,7,26,16,45,416.5,185.5,2.7,29.0,425.0,118.74,92.71
2016,7,26,17,0,237.0,210.0,2.7,29.0,331.0,139.11,109.68
2016,7,26,17,15,386.0,159.0,2.6,28.5,328.5,106.68,83.6
2016,7,26,17,30,535.0,108.0,2.5,28.0,326.0,77.82,60.06
2016,7,26,17,45,490.0,98.5,2.4,28.0,275.0,71.34,54.83
2016,7,26,18,0,445.0,89.0,2.3,28.0,224.0,65.34,49.84
2016,7,26,18,15,379.0,77.0,2.1,27.5,175.5,57.2,42.99
2016,7,26,18,30,313.0,65.0,1.9,27.0,127.0,48.85,35.71
2016,7,26,18,45,228.0,49.0,1.7,26.5,86.5,37.24,25.42
2016,7,26,19,0,143.0,33.0,1.5,26.0,46.0,25.36,13.94
2016,7,26,19,15,71.5,16.5,1.5,26.0,23.0,14.08,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.0,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,23.0,6.0,6.48,0.0
2016,7,27,6,15,46.0,30.0,0.8,23.5,36.0,85.99,55.11
2016,7,27,6,30,90.0,54.0,1.0,24.0,66.0,155.61,120.26
2016,7,27,6,45,155.0,76.5,1.2,24.5,109.0,251.42,199.63
2016,7,27,7,0,220.0,99.0,1.4,25.0,152.0,336.42,268.51
2016,7,27,7,15,203.0,116.0,1.45,25.5,175.0,344.5,274.14
2016,7,27,7,30,186.0,133.0,1.5,26.0,198.0,332.23,263.83
2016,7,27,7,45,132.5,157.5,1.55,26.5,208.0,312.92,246.18
2016,7,27,8,0,79.0,182.0,1.6,27.0,218.0,269.98,210.35
2016,7,27,8,15,207.5,197.5,1.6,27.5,307.0,429.45,333.01
2016,7,27,8,30,336.0,213.0,1.6,28.0,396.0,595.17,452.05
2016,7,27,8,45,204.0,244.0,1.65,28.5,359.0,476.28,360.64
2016,7,27,9,0,72.0,275.0,1.7,29.0,322.0,352.87,265.74
2016,7,27,9,15,112.5,306.0,1.75,29.0,385.0,445.99,334.13
2016,7,27,9,30,153.0,337.0,1.8,29.0,448.0,515.92,383.4
2016,7,27,9,45,182.0,358.0,1.85,29.5,497.0,561.25,413.66
2016,7,27,10,0,211.0,379.0,1.9,30.0,546.0,605.0,442.43
2016,7,27,10,15,258.0,388.5,2.0,30.0,602.0,672.59,488.4
2016,7,27,10,30,305.0,398.0,2.1,30.0,658.0,716.7,518.11
2016,7,27,10,45,162.0,354.0,2.25,30.5,492.5,503.0,368.37
2016,7,27,11,0,19.0,310.0,2.4,31.0,327.0,286.06,209.72
2016,7,27,11,15,80.0,393.0,2.5,31.0,468.0,430.44,315.69
2016,7,27,11,30,141.0,476.0,2.6,31.0,609.0,566.95,410.94
2016,7,27,11,45,389.0,379.5,2.75,31.0,754.5,698.5,506.16
2016,7,27,12,0,637.0,283.0,2.9,31.0,900.0,794.45,574.67
2016,7,27,12,15,639.0,284.0,2.95,31.0,906.5,762.42,551.93
2016,7,27,12,30,641.0,285.0,3.0,31.0,913.0,728.32,528.37
2016,7,27,12,45,644.5,281.5,3.15,31.0,912.0,690.15,502.11
2016,7,27,13,0,648.0,278.0,3.3,31.0,911.0,650.68,474.29
2016,7,27,13,15,645.0,277.0,3.35,31.0,901.5,607.96,443.12
2016,7,27,13,30,642.0,276.0,3.4,31.0,892.0,564.8,410.91
2016,7,27,13,45,640.5,271.0,3.45,31.0,876.0,519.32,376.27
2016,7,27,14,0,639.0,266.0,3.5,31.0,860.0,473.57,340.54
2016,7,27,14,15,630.5,263.0,3.5,31.0,835.5,426.23,302.76
2016,7,27,14,30,622.0,260.0,3.5,31.0,811.0,379.59,264.83
2016,7,27,14,45,638.0,238.5,3.5,31.0,786.0,328.77,222.85
2016,7,27,15,0,654.0,217.0,3.5,31.0,761.0,276.44,179.69
2016,7,27,15,15,401.0,290.5,3.45,31.0,619.0,239.16,160.29
2016,7,27,15,30,148.0,364.0,3.4,31.0,477.0,247.87,178.18
2016,7,27,15,45,90.5,316.5,3.35,31.0,384.5,219.12,160.99
2016,7,27,16,0,33.0,269.0,3.3,31.0,292.0,187.24,145.5
2016,7,27,16,15,21.0,230.0,3.15,30.5,244.0,175.81,137.17
2016,7,27,16,30,9.0,191.0,3.0,30.0,196.0,148.67,116.12
2016,7,27,16,45,204.0,185.5,2.85,30.0,289.0,123.48,96.14
2016,7,27,17,0,399.0,180.0,2.7,30.0,382.0,117.81,91.9
2016,7,27,17,15,404.5,161.5,2.3,29.5,346.0,108.61,84.85
2016,7,27,17,30,410.0,143.0,1.9,29.0,310.0,98.72,77.13
2016,7,27,17,45,364.5,128.5,1.55,29.0,260.5,90.33,70.37
2016,7,27,18,0,319.0,114.0,1.2,29.0,211.0,83.49,64.74
2016,7,27,18,15,253.0,97.0,1.1,28.5,164.0,71.59,54.82
2016,7,27,18,30,187.0,80.0,1.0,28.0,117.0,59.42,44.35
2016,7,27,18,45,117.5,57.0,0.9,27.5,77.5,42.99,30.02
2016,7,27,19,0,48.0,34.0,0.8,27.0,38.0,26.57,14.59
2016,7,27,19,15,24.0,17.0,0.8,26.5,19.0,14.51,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,5.0,2.1,24.5,5.0,0.0,0.0
2016,7,28,6,0,0.0,10.0,2.3,25.0,10.0,8.54,0.0
2016,7,28,6,15,92.5,29.5,2.4,25.0,41.5,132.2,85.46
2016,7,28,6,30,185.0,49.0,2.5,25.0,73.0,233.18,182.49
2016,7,28,6,45,274.5,63.0,2.7,25.5,118.5,342.74,273.63
2016,7,28,7,0,364.0,77.0,2.9,26.0,164.0,442.7,354.47
2016,7,28,7,15,424.0,87.5,2.95,26.0,214.5,517.3,412.4
2016,7,28,7,30,484.0,98.0,3.0,26.0,265.0,594.58,469.94
2016,7,28,7,45,538.0,103.0,3.15,26.5,318.5,671.02,524.09
2016,7,28,8,0,592.0,108.0,3.3,27.0,372.0,739.67,570.83
2016,7,28,8,15,441.0,164.5,3.25,27.5,375.5,660.41,509.18
2016,7,28,8,30,290.0,221.0,3.2,28.0,379.0,559.64,429.89
2016,7,28,8,45,185.5,249.5,3.2,28.5,354.5,464.57,355.82
2016,7,28,9,0,81.0,278.0,3.2,29.0,330.0,365.75,277.92
2016,7,28,9,15,418.5,203.5,3.1,29.0,500.5,685.72,518.08
2016,7,28,9,30,756.0,129.0,3.0,29.0,671.0,944.31,692.18
2016,7,28,9,45,773.5,129.5,2.9,29.5,713.5,956.77,694.31
2016,7,28,10,0,791.0,130.0,2.8,30.0,756.0,965.84,696.39
2016,7,28,10,15,801.0,132.0,2.75,30.5,791.5,965.5,692.96
2016,7,28,10,30,811.0,134.0,2.7,31.0,827.0,961.63,687.52
2016,7,28,10,45,820.0,135.0,2.7,31.5,856.5,939.38,670.96
2016,7,28,11,0,829.0,136.0,2.7,32.0,886.0,926.84,660.94
2016,7,28,11,15,834.5,137.0,2.75,32.0,908.0,907.6,648.38
2016,7,28,11,30,840.0,138.0,2.8,32.0,930.0,885.09,633.81
2016,7,28,11,45,845.5,137.0,2.85,32.0,945.0,857.67,616.07
2016,7,28,12,0,851.0,136.0,2.9,32.0,960.0,827.3,596.38
2016,7,28,12,15,852.5,136.5,2.95,32.0,966.5,792.17,573.47
2016,7,28,12,30,854.0,137.0,3.0,32.0,973.0,754.71,548.64
2016,7,28,12,45,853.5,137.0,3.1,32.5,971.0,713.42,518.64
2016,7,28,13,0,853.0,137.0,3.2,33.0,969.0,670.49,486.91
2016,7,28,13,15,666.0,273.5,3.25,33.0,919.5,617.65,445.88
2016,7,28,13,30,479.0,410.0,3.3,33.0,870.0,572.66,411.01
2016,7,28,13,45,660.0,271.5,3.4,33.0,892.5,528.84,379.6
2016,7,28,14,0,841.0,133.0,3.5,33.0,915.0,477.52,339.64
2016,7,28,14,15,835.0,132.0,3.55,32.5,890.0,425.88,298.24
2016,7,28,14,30,829.0,131.0,3.6,32.0,865.0,374.0,255.54
2016,7,28,14,45,820.5,129.0,3.7,32.0,833.0,320.74,210.85
2016,7,28,15,0,812.0,127.0,3.8,32.0,801.0,267.92,166.97
2016,7,28,15,15,801.0,124.5,3.8,31.5,762.5,206.18,119.07
2016,7,28,15,30,790.0,122.0,3.8,31.0,724.0,153.56,83.52
2016,7,28,15,45,419.5,204.5,3.85,31.0,522.5,132.22,89.58
2016,7,28,16,0,49.0,287.0,3.9,31.0,321.0,197.05,153.57
2016,7,28,16,15,326.5,222.0,3.85,30.5,420.0,143.55,111.49
2016,7,28,16,30,604.0,157.0,3.8,30.0,519.0,100.79,77.45
2016,7,28,16,45,467.0,175.0,3.8,30.0,439.5,113.36,88.05
2016,7,28,17,0,330.0,193.0,3.8,30.0,360.0,130.82,102.65
2016,7,28,17,15,321.0,170.0,3.65,29.5,317.0,117.84,92.55
2016,7,28,17,30,312.0,147.0,3.5,29.0,274.0,104.18,81.77
2016,7,28,17,45,289.0,127.0,3.35,28.5,230.5,91.61,71.69
2016,7,28,18,0,266.0,107.0,3.2,28.0,187.0,78.54,60.96
2016,7,28,18,15,228.5,88.0,3.0,27.5,146.5,65.54,50.01
2016,7,28,18,30,191.0,69.0,2.8,27.0,106.0,52.14,38.43
2016,7,28,18,45,132.5,49.5,2.6,26.5,71.5,37.92,25.91
2016,7,28,19,0,74.0,30.0,2.4,26.0,37.0,23.4,12.01
2016,7,28,19,15,37.0,15.0,2.4,26.0,18.5,12.8,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,8.0,4.5,1.65,23.5,5.0,0.0,0.0
2016,7,29,6,0,16.0,9.0,1.8,24.0,10.0,18.58,0.0
2016,7,29,6,15,109.5,27.5,1.95,24.0,41.5,139.51,88.75
2016,7,29,6,30,203.0,46.0,2.1,24.0,73.0,258.88,202.73
2016,7,29,6,45,287.0,60.5,2.25,24.5,118.0,349.19,279.22
2016,7,29,7,0,371.0,75.0,2.4,25.0,163.0,445.82,357.3
2016,7,29,7,15,259.0,104.5,2.45,25.0,174.0,376.7,302.58
2016,7,29,7,30,147.0,134.0,2.5,25.0,185.0,298.97,239.21
2016,7,29,7,45,363.0,122.5,2.6,25.5,277.0,523.47,415.57
2016,7,29,8,0,579.0,111.0,2.7,26.0,369.0,730.84,565.1
2016,7,29,8,15,479.0,156.5,2.7,26.0,388.5,687.76,530.58
2016,7,29,8,30,379.0,202.0,2.7,26.0,408.0,624.35,481.06
2016,7,29,8,45,394.0,221.5,2.75,26.5,454.0,684.74,521.43
2016,7,29,9,0,409.0,241.0,2.8,27.0,500.0,720.91,543.73
2016,7,29,9,15,329.5,283.5,2.75,27.0,503.0,663.52,499.32
2016,7,29,9,30,250.0,326.0,2.7,27.0,506.0,624.65,468.03
2016,7,29,9,45,182.5,351.0,2.7,27.5,486.5,554.2,414.59
2016,7,29,10,0,115.0,376.0,2.7,28.0,467.0,504.99,375.88
2016,7,29,10,15,79.5,370.0,2.65,28.5,434.5,434.63,323.31
2016,7,29,10,30,44.0,364.0,2.6,29.0,402.0,386.88,286.72
2016,7,29,10,45,89.0,407.0,2.55,29.5,487.0,467.5,344.66
2016,7,29,11,0,134.0,450.0,2.5,30.0,572.0,560.69,408.87
2016,7,29,11,15,224.5,452.0,2.35,30.0,661.5,634.07,459.88
2016,7,29,11,30,315.0,454.0,2.2,30.0,751.0,713.36,513.11
2016,7,29,11,45,318.5,458.5,2.1,30.5,763.0,699.39,501.0
2016,7,29,12,0,322.0,463.0,2.0,31.0,775.0,683.61,488.43
2016,7,29,12,15,361.5,446.0,1.85,31.0,798.5,676.37,483.11
2016,7,29,12,30,401.0,429.0,1.7,31.0,822.0,665.72,475.2
2016,7,29,12,45,628.5,282.0,1.6,31.5,895.5,678.44,485.6
2016,7,29,13,0,856.0,135.0,1.5,32.0,969.0,670.35,480.46
2016,7,29,13,15,854.0,134.5,1.45,32.0,959.5,624.46,446.91
2016,7,29,13,30,852.0,134.0,1.4,32.0,950.0,577.32,411.94
2016,7,29,13,45,853.0,129.5,1.4,32.5,934.0,527.84,373.9
2016,7,29,14,0,854.0,125.0,1.4,33.0,918.0,477.11,333.91
2016,7,29,14,15,849.0,124.0,1.5,33.0,893.5,425.17,292.94
2016,7,29,14,30,844.0,123.0,1.6,33.0,869.0,372.87,250.49
2016,7,29,14,45,632.0,229.0,1.7,33.0,776.0,319.06,212.23
2016,7,29,15,0,420.0,335.0,1.8,33.0,683.0,298.16,201.14
2016,7,29,15,15,585.0,240.5,1.9,33.0,700.0,234.95,147.61
2016,7,29,15,30,750.0,146.0,2.0,33.0,717.0,163.29,91.53
2016,7,29,15,45,742.5,138.5,2.1,33.0,675.0,111.3,67.81
2016,7,29,16,0,735.0,131.0,2.2,33.0,633.0,89.61,66.97
2016,7,29,16,15,715.0,127.0,2.25,33.0,585.5,80.85,60.16
2016,7,29,16,30,695.0,123.0,2.3,33.0,538.0,80.5,60.09
2016,7,29,16,45,675.5,115.5,2.35,33.0,488.0,77.77,58.1
2016,7,29,17,0,656.0,108.0,2.4,33.0,438.0,74.75,55.87
2016,7,29,17,15,621.5,102.0,2.15,32.5,385.5,72.32,54.22
2016,7,29,17,30,587.0,96.0,1.9,32.0,333.0,69.76,52.42
2016,7,29,17,45,544.5,87.0,1.7,31.5,280.5,64.71,48.5
2016,7,29,18,0,502.0,78.0,1.5,31.0,228.0,59.41,44.25
2016,7,29,18,15,435.5,68.0,1.4,30.0,178.5,52.9,38.9
2016,7,29,18,30,369.0,58.0,1.3,29.0,129.0,44.15,31.41
2016,7,29,18,45,273.5,43.5,1.25,28.0,87.0,33.39,21.97
2016,7,29,19,0,178.0,29.0,1.2,27.0,45.0,22.45,10.99
2016,7,29,19,15,89.0,14.5,1.2,26.5,22.5,12.38,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.5,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,19.0,9.0,2.1,24.0,9.0,20.61,0.0
2016,7,30,6,15,114.5,27.5,2.25,24.0,41.0,143.1,88.5
2016,7,30,6,30,210.0,46.0,2.4,24.0,73.0,264.63,207.16
2016,7,30,6,45,307.5,58.5,2.6,24.5,119.5,362.8,290.46
2016,7,30,7,0,405.0,71.0,2.8,25.0,166.0,468.64,375.56
2016,7,30,7,15,465.0,80.5,2.8,25.5,217.5,550.87,438.06
2016,7,30,7,30,525.0,90.0,2.8,26.0,269.0,630.15,495.43
2016,7,30,7,45,576.5,94.5,2.85,27.0,323.5,696.46,540.09
2016,7,30,8,0,628.0,99.0,2.9,28.0,378.0,762.69,582.9
2016,7,30,8,15,659.0,104.0,2.85,28.5,430.5,809.11,611.14
2016,7,30,8,30,690.0,109.0,2.8,29.0,483.0,853.91,637.61
2016,7,30,8,45,717.5,111.5,2.75,29.5,534.0,889.97,657.63
2016,7,30,9,0,745.0,114.0,2.7,30.0,585.0,917.85,671.96
2016,7,30,9,15,762.5,117.5,2.65,30.5,631.5,940.22,682.59
2016,7,30,9,30,780.0,121.0,2.6,31.0,678.0,959.42,691.17
2016,7,30,9,45,797.0,121.0,2.55,31.5,721.0,970.74,694.73
2016,7,30,10,0,814.0,121.0,2.5,32.0,764.0,978.62,696.27
2016,7,30,10,15,823.5,123.5,2.5,32.0,799.5,965.45,686.53
2016,7,30,10,30,833.0,126.0,2.5,32.0,835.0,961.68,683.12
2016,7,30,10,45,844.0,125.0,2.5,32.5,865.5,952.32,674.85
2016,7,30,11,0,855.0,124.0,2.5,33.0,896.0,939.44,664.58
2016,7,30,11,15,860.0,125.0,2.55,33.0,918.0,919.35,651.67
2016,7,30,11,30,865.0,126.0,2.6,33.0,940.0,895.94,636.72
2016,7,30,11,45,878.5,119.0,2.65,33.5,957.0,869.6,618.65
2016,7,30,12,0,892.0,112.0,2.7,34.0,974.0,839.94,598.48
2016,7,30,12,15,893.0,112.5,2.8,34.0,980.5,803.48,575.37
2016,7,30,12,30,894.0,113.0,2.9,34.0,987.0,764.57,550.44
2016,7,30,12,45,895.0,112.0,3.0,34.5,985.0,722.29,520.5
2016,7,30,13,0,896.0,111.0,3.1,35.0,983.0,678.09,488.18
2016,7,30,13,15,894.0,110.5,3.15,35.0,973.5,630.65,453.63
2016,7,30,13,30,892.0,110.0,3.2,35.0,964.0,581.81,417.13
2016,7,30,13,45,888.0,109.5,3.3,35.5,946.0,530.7,377.27
2016,7,30,14,0,884.0,109.0,3.4,36.0,928.0,478.69,335.69
2016,7,30,14,15,878.5,107.5,3.45,36.0,903.0,424.7,292.23
2016,7,30,14,30,873.0,106.0,3.5,36.0,878.0,370.36,247.51
2016,7,30,14,45,864.5,105.0,3.55,36.0,845.5,315.38,201.89
2016,7,30,15,0,856.0,104.0,3.6,36.0,813.0,260.79,157.14
2016,7,30,15,15,846.0,102.5,3.65,35.5,774.5,206.25,115.34
2016,7,30,15,30,836.0,101.0,3.7,35.0,736.0,152.7,80.34
2016,7,30,15,45,821.5,99.0,3.75,35.0,691.5,99.82,58.22
2016,7,30,16,0,807.0,97.0,3.8,35.0,647.0,80.5,59.21
2016,7,30,16,15,789.5,94.0,3.75,34.5,599.0,68.96,50.27
2016,7,30,16,30,772.0,91.0,3.7,34.0,551.0,68.17,49.93
2016,7,30,16,45,746.0,88.5,3.7,34.0,499.0,67.5,49.57
2016,7,30,17,0,720.0,86.0,3.7,34.0,447.0,66.8,49.2
2016,7,30,17,15,688.0,81.5,3.45,33.5,393.5,64.51,47.63
2016,7,30,17,30,656.0,77.0,3.2,33.0,340.0,56.92,41.65
2016,7,30,17,45,609.0,71.5,3.0,32.5,286.5,53.8,39.28
2016,7,30,18,0,562.0,66.0,2.8,32.0,233.0,50.61,36.75
2016,7,30,18,15,494.5,58.0,2.55,31.0,182.0,45.25,32.34
2016,7,30,18,30,427.0,50.0,2.3,30.0,131.0,39.79,27.62
2016,7,30,18,45,323.0,38.5,2.1,29.5,88.0,31.08,19.87
2016,7,30,19,0,219.0,27.0,1.9,29.0,45.0,22.17,10.35
2016,7,30,19,15,109.5,13.5,1.9,28.5,22.5,11.52,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.0,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,32.0,9.0,3.3,25.0,10.0,29.45,0.0
2016,7,31,6,15,149.5,25.0,3.4,25.0,42.5,178.42,107.2
2016,7,31,6,30,267.0,41.0,3.5,25.0,75.0,299.97,234.84
2016,7,31,6,45,379.0,49.0,3.65,25.5,123.5,411.93,328.92
2016,7,31,7,0,491.0,57.0,3.8,26.0,172.0,529.03,421.83
2016,7,31,7,15,548.0,64.0,3.8,26.5,224.5,602.64,477.48
2016,7,31,7,30,605.0,71.0,3.8,27.0,277.0,677.9,531.66
2016,7,31,7,45,656.0,73.0,3.85,27.5,332.5,741.49,575.2
2016,7,31,8,0,707.0,75.0,3.9,28.0,388.0,800.75,614.16
2016,7,31,8,15,734.0,79.0,3.9,28.5,441.0,843.97,640.58
2016,7,31,8,30,761.0,83.0,3.9,29.0,494.0,885.22,665.12
2016,7,31,8,45,780.0,86.5,3.95,29.5,544.0,915.5,682.04
2016,7,31,9,0,799.0,90.0,4.0,30.0,594.0,942.99,697.01
2016,7,31,9,15,814.0,92.5,4.0,30.0,640.5,950.36,699.67
2016,7,31,9,30,829.0,95.0,4.0,30.0,687.0,966.33,708.34
2016,7,31,9,45,842.0,96.5,4.05,30.5,729.0,975.78,711.6
2016,7,31,10,0,855.0,98.0,4.1,31.0,771.0,981.76,712.78
2016,7,31,10,15,863.5,99.5,4.1,31.5,807.0,979.67,708.57
2016,7,31,10,30,872.0,101.0,4.1,32.0,843.0,973.98,702.26
2016,7,31,10,45,879.5,101.5,4.15,32.5,872.5,962.66,692.77
2016,7,31,11,0,887.0,102.0,4.2,33.0,902.0,947.78,681.16
2016,7,31,11,15,891.0,103.0,4.2,33.5,924.0,926.6,665.36
2016,7,31,11,30,895.0,104.0,4.2,34.0,946.0,902.05,647.54
2016,7,31,11,45,900.0,103.0,4.25,34.5,960.5,873.27,627.3
2016,7,31,12,0,905.0,102.0,4.3,35.0,975.0,841.39,605.08
2016,7,31,12,15,906.0,102.0,4.35,35.0,981.5,804.27,580.61
2016,7,31,12,30,907.0,102.0,4.4,35.0,988.0,764.66,554.34
2016,7,31,12,45,905.5,103.0,4.45,35.5,985.5,721.85,523.4
2016,7,31,13,0,904.0,104.0,4.5,36.0,983.0,677.17,489.93
2016,7,31,13,15,902.0,103.5,4.55,36.0,973.0,629.4,454.63
2016,7,31,13,30,900.0,103.0,4.6,36.0,963.0,580.2,417.36
2016,7,31,13,45,894.0,103.5,4.65,36.0,945.0,528.4,377.19
2016,7,31,14,0,888.0,104.0,4.7,36.0,927.0,475.87,335.43
2016,7,31,14,15,883.0,103.0,4.7,36.0,901.5,422.18,291.61
2016,7,31,14,30,878.0,102.0,4.7,36.0,876.0,368.07,246.56
2016,7,31,14,45,855.5,109.5,4.7,36.0,840.5,314.4,201.91
2016,7,31,15,0,833.0,117.0,4.7,36.0,805.0,262.43,159.44
2016,7,31,15,15,822.5,114.5,4.7,35.5,766.5,208.31,118.03
2016,7,31,15,30,812.0,112.0,4.7,35.0,728.0,155.26,83.54
2016,7,31,15,45,794.5,111.0,4.75,35.0,683.5,93.23,54.5
2016,7,31,16,0,777.0,110.0,4.8,35.0,639.0,77.18,56.59
2016,7,31,16,15,758.5,107.0,4.8,34.5,591.0,76.86,56.65
2016,7,31,16,30,740.0,104.0,4.8,34.0,543.0,76.45,56.65
2016,7,31,16,45,712.0,101.0,4.8,34.0,491.0,69.17,50.95
2016,7,31,17,0,684.0,98.0,4.8,34.0,439.0,68.59,50.68
2016,7,31,17,15,650.0,92.5,4.65,33.5,386.0,66.19,49.03
2016,7,31,17,30,616.0,87.0,4.5,33.0,333.0,63.67,47.24
2016,7,31,17,45,565.0,80.5,4.35,32.5,279.5,60.13,44.54
2016,7,31,18,0,514.0,74.0,4.2,32.0,226.0,56.51,41.67
2016,7,31,18,15,444.5,64.5,4.05,31.0,176.0,50.25,36.5
2016,7,31,18,30,375.0,55.0,3.9,30.0,126.0,43.83,30.95
2016,7,31,18,45,268.0,41.5,3.75,29.5,83.5,31.91,20.49
2016,7,31,19,0,161.0,28.0,3.6,29.0,41.0,21.66,9.62
