Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,19,15,80.5,14.0,3.7,28.5,20.5,11.95,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,3.05,23.0,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,3.3,23.0,6.0,5.8,0.0
2016,8,1,6,15,64.0,28.5,3.45,23.5,36.5,96.99,53.72
2016,8,1,6,30,127.0,51.0,3.6,24.0,67.0,196.1,152.27
2016,8,1,6,45,255.5,63.0,3.75,24.5,115.5,328.34,263.5
2016,8,1,7,0,384.0,75.0,3.9,25.0,164.0,457.14,368.49
2016,8,1,7,15,447.5,85.5,3.95,25.5,216.5,535.34,428.98
2016,8,1,7,30,511.0,96.0,4.0,26.0,269.0,624.13,494.8
2016,8,1,7,45,581.5,96.0,4.1,27.0,326.5,702.85,549.5
2016,8,1,8,0,652.0,96.0,4.2,28.0,384.0,781.61,602.06
2016,8,1,8,15,683.0,101.5,4.25,28.5,437.5,829.13,631.94
2016,8,1,8,30,714.0,107.0,4.3,29.0,491.0,874.96,660.13
2016,8,1,8,45,744.5,107.5,4.35,30.0,543.5,905.81,676.24
2016,8,1,9,0,775.0,108.0,4.4,31.0,596.0,940.87,695.0
2016,8,1,9,15,792.0,111.5,4.4,31.5,644.0,962.89,705.97
2016,8,1,9,30,809.0,115.0,4.4,32.0,692.0,981.65,714.87
2016,8,1,9,45,824.5,116.0,4.4,32.5,735.0,992.51,718.68
2016,8,1,10,0,840.0,117.0,4.4,33.0,778.0,987.2,712.13
2016,8,1,10,15,849.5,119.0,4.4,33.5,814.5,986.21,708.71
2016,8,1,10,30,859.0,121.0,4.4,34.0,851.0,981.62,703.1
2016,8,1,10,45,868.0,121.5,4.4,34.5,881.5,971.38,694.05
2016,8,1,11,0,877.0,122.0,4.4,35.0,912.0,957.53,682.89
2016,8,1,11,15,882.0,123.0,4.4,35.0,934.5,936.85,668.87
2016,8,1,11,30,887.0,124.0,4.4,35.0,957.0,912.77,652.76
2016,8,1,11,45,891.5,123.5,4.45,35.5,972.0,883.63,632.32
2016,8,1,12,0,896.0,123.0,4.5,36.0,987.0,851.41,609.94
2016,8,1,12,15,897.0,123.5,4.5,36.0,993.5,814.35,585.42
2016,8,1,12,30,898.0,124.0,4.5,36.0,1000.0,774.84,559.18
2016,8,1,12,45,899.0,123.0,4.5,36.5,998.5,731.99,527.69
2016,8,1,13,0,900.0,122.0,4.5,37.0,997.0,687.21,494.26
2016,8,1,13,15,898.0,121.5,4.5,37.0,986.5,639.19,458.91
2016,8,1,13,30,896.0,121.0,4.5,37.0,976.0,589.79,421.68
2016,8,1,13,45,893.0,119.0,4.5,37.0,958.0,537.59,381.48
2016,8,1,14,0,890.0,117.0,4.5,37.0,940.0,484.43,339.46
2016,8,1,14,15,884.5,115.5,4.5,37.0,914.0,429.83,295.3
2016,8,1,14,30,879.0,114.0,4.5,37.0,888.0,374.9,249.97
2016,8,1,14,45,872.0,112.0,4.5,37.0,855.5,319.09,203.63
2016,8,1,15,0,865.0,110.0,4.5,37.0,823.0,263.52,158.18
2016,8,1,15,15,854.5,108.0,4.45,37.0,783.5,207.84,115.61
2016,8,1,15,30,844.0,106.0,4.4,37.0,744.0,153.22,80.47
2016,8,1,15,45,831.0,103.0,4.4,37.0,699.5,99.16,58.98
2016,8,1,16,0,818.0,100.0,4.4,37.0,655.0,71.83,51.84
2016,8,1,16,15,800.0,97.0,4.35,36.5,605.5,71.2,51.64
2016,8,1,16,30,782.0,94.0,4.3,36.0,556.0,70.46,51.35
2016,8,1,16,45,758.0,90.0,4.3,35.5,503.5,68.85,50.35
2016,8,1,17,0,734.0,86.0,4.3,35.0,451.0,67.12,49.27
2016,8,1,17,15,701.5,81.5,4.0,34.5,396.5,64.81,47.68
2016,8,1,17,30,669.0,77.0,3.7,34.0,342.0,57.18,41.69
2016,8,1,17,45,621.5,71.0,3.4,33.5,287.5,53.67,39.0
2016,8,1,18,0,574.0,65.0,3.1,33.0,233.0,50.06,36.13
2016,8,1,18,15,504.0,57.5,2.9,32.0,181.5,45.04,32.0
2016,8,1,18,30,434.0,50.0,2.7,31.0,130.0,39.98,27.6
2016,8,1,18,45,320.0,38.0,2.5,30.0,86.5,30.78,19.49
2016,8,1,19,0,206.0,26.0,2.3,29.0,43.0,20.25,8.23
2016,8,1,19,15,103.0,13.0,2.5,28.5,21.5,11.1,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,112.0,22.0,2.55,23.5,35.5,143.71,78.02
2016,8,2,6,30,224.0,44.0,2.8,24.0,71.0,273.16,213.14
2016,8,2,6,45,342.5,53.5,3.1,25.0,120.0,383.59,306.63
2016,8,2,7,0,461.0,63.0,3.4,26.0,169.0,511.15,407.39
2016,8,2,7,15,521.0,71.0,3.45,26.5,221.5,588.22,465.84
2016,8,2,7,30,581.0,79.0,3.5,27.0,274.0,666.91,522.77
2016,8,2,7,45,638.0,80.5,3.55,27.5,330.5,735.19,569.7
2016,8,2,8,0,695.0,82.0,3.6,28.0,387.0,803.61,615.03
2016,8,2,8,15,723.5,86.0,3.55,28.5,440.5,842.53,637.99
2016,8,2,8,30,752.0,90.0,3.5,29.0,494.0,885.07,663.02
2016,8,2,8,45,778.0,91.5,3.5,30.0,546.0,919.64,681.06
2016,8,2,9,0,804.0,93.0,3.5,31.0,598.0,951.57,697.03
2016,8,2,9,15,819.0,95.5,3.45,31.5,645.0,958.69,697.66
2016,8,2,9,30,834.0,98.0,3.4,32.0,692.0,974.53,704.29
2016,8,2,9,45,848.0,99.0,3.35,32.5,734.5,984.26,706.95
2016,8,2,10,0,862.0,100.0,3.3,33.0,777.0,990.52,707.56
2016,8,2,10,15,870.5,102.0,3.25,33.5,813.0,988.76,703.22
2016,8,2,10,30,879.0,104.0,3.2,34.0,849.0,983.34,696.81
2016,8,2,10,45,886.5,104.0,3.2,34.5,879.0,971.2,686.72
2016,8,2,11,0,894.0,104.0,3.2,35.0,909.0,955.49,674.59
2016,8,2,11,15,898.0,105.0,3.2,35.0,931.0,933.97,660.32
2016,8,2,11,30,902.0,106.0,3.2,35.0,953.0,909.05,643.99
2016,8,2,11,45,904.0,107.0,3.25,35.5,967.0,879.1,623.5
2016,8,2,12,0,906.0,108.0,3.3,36.0,981.0,846.12,601.09
2016,8,2,12,15,906.5,108.5,3.35,36.0,987.0,808.69,576.98
2016,8,2,12,30,907.0,109.0,3.4,36.0,993.0,768.78,551.09
2016,8,2,12,45,907.0,108.5,3.45,36.5,990.5,725.52,520.22
2016,8,2,13,0,907.0,108.0,3.5,37.0,988.0,680.33,487.0
2016,8,2,13,15,904.5,107.5,3.55,37.0,978.0,631.86,451.78
2016,8,2,13,30,902.0,107.0,3.6,37.0,968.0,582.01,414.61
2016,8,2,13,45,898.5,106.0,3.7,37.5,949.5,530.07,374.19
2016,8,2,14,0,895.0,105.0,3.8,38.0,931.0,477.16,332.01
2016,8,2,14,15,889.5,104.0,3.85,37.5,905.5,422.7,288.87
2016,8,2,14,30,884.0,103.0,3.9,37.0,880.0,367.88,244.29
2016,8,2,14,45,876.5,101.5,3.95,37.0,847.5,312.03,198.0
2016,8,2,15,0,869.0,100.0,4.0,37.0,815.0,256.47,152.63
2016,8,2,15,15,859.0,98.0,4.0,36.5,776.0,200.71,110.36
2016,8,2,15,30,849.0,96.0,4.0,36.0,737.0,145.95,75.52
2016,8,2,15,45,835.5,94.0,4.05,36.0,692.5,92.25,55.1
2016,8,2,16,0,822.0,92.0,4.1,36.0,648.0,77.9,56.92
2016,8,2,16,15,805.0,89.0,4.05,35.5,599.5,76.31,55.96
2016,8,2,16,30,788.0,86.0,4.0,35.0,551.0,65.29,47.4
2016,8,2,16,45,764.5,82.5,4.0,35.0,499.0,63.8,46.38
2016,8,2,17,0,741.0,79.0,4.0,35.0,447.0,62.22,45.28
2016,8,2,17,15,710.0,75.0,3.8,34.5,393.0,60.08,43.82
2016,8,2,17,30,679.0,71.0,3.6,34.0,339.0,57.88,42.27
2016,8,2,17,45,633.0,66.0,3.45,33.5,285.0,50.16,36.1
2016,8,2,18,0,587.0,61.0,3.3,33.0,231.0,47.16,33.72
2016,8,2,18,15,518.5,53.5,3.0,32.0,179.5,42.0,29.47
2016,8,2,18,30,450.0,46.0,2.7,31.0,128.0,36.78,24.93
2016,8,2,18,45,336.5,35.0,2.4,30.5,84.5,28.31,17.39
2016,8,2,19,0,223.0,24.0,2.1,30.0,41.0,19.7,7.32
2016,8,2,19,15,111.5,12.0,2.2,29.5,20.5,10.24,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,149.0,18.5,2.35,25.5,36.5,161.94,82.6
2016,8,3,6,30,298.0,37.0,2.5,26.0,73.0,320.84,248.24
2016,8,3,6,45,401.0,46.0,2.65,26.5,121.5,425.74,336.14
2016,8,3,7,0,504.0,55.0,2.8,27.0,170.0,537.1,423.66
2016,8,3,7,15,562.0,62.0,2.75,27.5,223.0,611.93,479.23
2016,8,3,7,30,620.0,69.0,2.7,28.0,276.0,688.46,533.06
2016,8,3,7,45,665.5,72.5,2.7,29.0,331.5,749.42,572.38
2016,8,3,8,0,711.0,76.0,2.7,30.0,387.0,805.53,606.66
2016,8,3,8,15,739.0,79.5,2.7,30.5,440.5,849.14,632.48
2016,8,3,8,30,767.0,83.0,2.7,31.0,494.0,890.78,656.42
2016,8,3,8,45,788.0,86.0,2.7,31.5,545.5,922.44,673.33
2016,8,3,9,0,809.0,89.0,2.7,32.0,597.0,939.63,680.71
2016,8,3,9,15,824.5,91.5,2.65,32.5,644.0,959.28,689.4
2016,8,3,9,30,840.0,94.0,2.6,33.0,691.0,975.72,696.0
2016,8,3,9,45,851.5,96.0,2.6,33.5,733.5,984.12,698.05
2016,8,3,10,0,863.0,98.0,2.6,34.0,776.0,988.99,698.1
2016,8,3,10,15,872.0,100.0,2.6,34.5,812.0,987.73,694.49
2016,8,3,10,30,881.0,102.0,2.6,35.0,848.0,982.8,688.83
2016,8,3,10,45,887.5,103.0,2.65,35.5,877.5,970.7,679.33
2016,8,3,11,0,894.0,104.0,2.7,36.0,907.0,954.99,667.8
2016,8,3,11,15,898.5,105.0,2.75,36.0,929.5,933.87,654.37
2016,8,3,11,30,903.0,106.0,2.8,36.0,952.0,909.32,638.86
2016,8,3,11,45,904.0,107.5,2.85,36.5,966.0,878.88,618.33
2016,8,3,12,0,905.0,109.0,2.9,37.0,980.0,845.43,595.93
2016,8,3,12,15,906.0,109.0,2.95,37.0,986.0,807.92,572.08
2016,8,3,12,30,907.0,109.0,3.0,37.0,992.0,767.92,546.44
2016,8,3,12,45,907.0,108.5,3.1,37.5,990.0,724.59,516.02
2016,8,3,13,0,907.0,108.0,3.2,38.0,988.0,679.32,483.24
2016,8,3,13,15,905.0,108.0,3.25,38.0,978.0,631.44,448.68
2016,8,3,13,30,903.0,108.0,3.3,38.0,968.0,582.1,412.11
2016,8,3,13,45,899.5,106.5,3.4,38.0,950.0,529.65,372.41
2016,8,3,14,0,896.0,105.0,3.5,38.0,932.0,476.25,330.77
2016,8,3,14,15,891.0,104.0,3.55,38.0,906.5,421.84,287.12
2016,8,3,14,30,886.0,103.0,3.6,38.0,881.0,367.02,242.18
2016,8,3,14,45,875.5,103.0,3.65,38.0,847.5,311.14,196.2
2016,8,3,15,0,865.0,103.0,3.7,38.0,814.0,255.86,151.46
2016,8,3,15,15,855.0,101.0,3.75,37.5,775.0,200.22,109.67
2016,8,3,15,30,845.0,99.0,3.8,37.0,736.0,145.59,75.44
2016,8,3,15,45,832.0,96.5,3.9,37.0,691.5,91.75,55.71
2016,8,3,16,0,819.0,94.0,4.0,37.0,647.0,79.07,57.6
2016,8,3,16,15,802.0,91.0,4.0,36.5,598.5,67.51,48.7
2016,8,3,16,30,785.0,88.0,4.0,36.0,550.0,66.62,48.27
2016,8,3,16,45,762.0,84.5,4.0,36.0,497.5,65.2,47.31
2016,8,3,17,0,739.0,81.0,4.0,36.0,445.0,63.68,46.28
2016,8,3,17,15,707.0,76.5,3.9,35.5,391.0,61.22,44.56
2016,8,3,17,30,675.0,72.0,3.8,35.0,337.0,58.67,42.74
2016,8,3,17,45,629.5,66.5,3.7,34.5,283.0,50.54,36.25
2016,8,3,18,0,584.0,61.0,3.6,34.0,229.0,47.19,33.59
2016,8,3,18,15,515.0,53.5,3.3,33.0,177.5,42.04,29.35
2016,8,3,18,30,446.0,46.0,3.0,32.0,126.0,36.82,24.83
2016,8,3,18,45,334.5,35.0,2.7,31.5,83.0,28.37,17.29
2016,8,3,19,0,223.0,24.0,2.4,31.0,40.0,19.77,6.71
2016,8,3,19,15,111.5,12.0,2.3,30.5,20.0,10.24,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,163.5,17.5,2.65,24.5,37.0,176.45,83.79
2016,8,4,6,30,327.0,35.0,2.8,25.0,74.0,340.84,264.4
2016,8,4,6,45,427.0,43.0,3.0,26.0,122.5,442.62,349.97
2016,8,4,7,0,527.0,51.0,3.2,27.0,171.0,550.75,434.71
2016,8,4,7,15,583.5,57.5,3.2,27.5,224.0,624.13,489.63
2016,8,4,7,30,640.0,64.0,3.2,28.0,277.0,699.2,542.88
2016,8,4,7,45,681.5,68.0,3.25,29.0,332.0,752.88,577.52
2016,8,4,8,0,723.0,72.0,3.3,30.0,387.0,811.57,614.24
2016,8,4,8,15,749.5,75.5,3.3,30.5,440.5,853.92,639.45
2016,8,4,8,30,776.0,79.0,3.3,31.0,494.0,894.25,662.79
2016,8,4,8,45,795.0,82.5,3.3,31.5,545.0,924.7,679.13
2016,8,4,9,0,814.0,86.0,3.3,32.0,596.0,940.77,685.9
2016,8,4,9,15,829.0,88.5,3.3,32.5,643.0,960.0,694.88
2016,8,4,9,30,844.0,91.0,3.3,33.0,690.0,975.99,701.77
2016,8,4,9,45,853.0,94.5,3.3,33.5,731.5,983.62,703.4
2016,8,4,10,0,862.0,98.0,3.3,34.0,773.0,987.64,702.94
2016,8,4,10,15,871.0,99.5,3.3,34.5,809.5,985.81,698.94
2016,8,4,10,30,880.0,101.0,3.3,35.0,846.0,980.33,692.87
2016,8,4,10,45,882.0,105.0,3.35,35.5,874.5,966.95,682.35
2016,8,4,11,0,884.0,109.0,3.4,36.0,903.0,949.99,669.76
2016,8,4,11,15,888.5,110.0,3.45,36.0,925.0,928.91,656.07
2016,8,4,11,30,893.0,111.0,3.5,36.0,947.0,904.43,640.28
2016,8,4,11,45,893.5,112.5,3.6,36.5,960.5,873.66,619.43
2016,8,4,12,0,894.0,114.0,3.7,37.0,974.0,839.95,596.7
2016,8,4,12,15,895.5,114.5,3.75,37.0,980.0,803.46,573.08
2016,8,4,12,30,897.0,115.0,3.8,37.0,986.0,764.44,547.65
2016,8,4,12,45,891.0,118.5,3.9,37.5,982.5,720.24,515.85
2016,8,4,13,0,885.0,122.0,4.0,38.0,979.0,674.5,482.23
2016,8,4,13,15,882.5,121.5,4.05,38.0,969.0,626.67,447.35
2016,8,4,13,30,880.0,121.0,4.1,38.0,959.0,577.51,410.6
2016,8,4,13,45,871.0,123.0,4.15,38.0,939.5,525.67,370.92
2016,8,4,14,0,862.0,125.0,4.2,38.0,920.0,473.42,329.86
2016,8,4,14,15,856.0,124.0,4.2,37.5,894.0,420.17,287.54
2016,8,4,14,30,850.0,123.0,4.2,37.0,868.0,366.66,243.99
2016,8,4,14,45,841.0,121.5,4.25,37.0,835.0,311.96,198.78
2016,8,4,15,0,832.0,120.0,4.3,37.0,802.0,257.75,154.77
2016,8,4,15,15,821.0,118.0,4.3,37.0,763.5,203.61,113.91
2016,8,4,15,30,810.0,116.0,4.3,37.0,725.0,140.54,73.26
2016,8,4,15,45,798.5,111.5,4.3,37.0,681.0,86.62,53.34
2016,8,4,16,0,787.0,107.0,4.3,37.0,637.0,75.81,55.03
2016,8,4,16,15,768.0,104.0,4.2,36.5,588.5,75.38,55.0
2016,8,4,16,30,749.0,101.0,4.1,36.0,540.0,74.87,54.9
2016,8,4,16,45,729.5,95.0,4.1,36.0,489.0,72.13,52.91
2016,8,4,17,0,710.0,89.0,4.1,36.0,438.0,69.18,50.73
2016,8,4,17,15,677.0,84.0,3.95,35.5,384.0,60.95,44.34
2016,8,4,17,30,644.0,79.0,3.8,35.0,330.0,58.51,42.61
2016,8,4,17,45,603.5,71.0,3.7,34.5,277.0,53.67,38.84
2016,8,4,18,0,563.0,63.0,3.6,34.0,224.0,48.61,34.76
2016,8,4,18,15,493.5,55.0,3.25,33.0,173.0,43.16,30.26
2016,8,4,18,30,424.0,47.0,2.9,32.0,122.0,37.62,25.46
2016,8,4,18,45,318.0,35.0,2.6,31.5,80.0,28.39,17.25
2016,8,4,19,0,212.0,23.0,2.3,31.0,38.0,18.93,5.46
2016,8,4,19,15,106.0,11.5,2.4,30.5,19.0,9.82,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,154.5,18.0,2.35,25.5,36.0,169.89,72.21
2016,8,5,6,30,309.0,36.0,2.5,26.0,72.0,328.03,252.65
2016,8,5,6,45,404.5,46.0,2.65,26.5,120.0,428.44,337.74
2016,8,5,7,0,500.0,56.0,2.8,27.0,168.0,534.95,421.82
2016,8,5,7,15,559.5,63.0,2.8,27.5,221.5,611.02,478.7
2016,8,5,7,30,619.0,70.0,2.8,28.0,275.0,688.83,533.83
2016,8,5,7,45,661.0,75.0,2.8,28.5,330.0,748.65,573.61
2016,8,5,8,0,703.0,80.0,2.8,29.0,385.0,802.72,607.89
2016,8,5,8,15,732.0,84.0,2.75,29.5,439.5,847.83,634.63
2016,8,5,8,30,761.0,88.0,2.7,30.0,494.0,890.96,659.33
2016,8,5,8,45,782.0,91.5,2.65,30.5,545.5,923.12,676.23
2016,8,5,9,0,803.0,95.0,2.6,31.0,597.0,952.48,691.11
2016,8,5,9,15,819.0,97.5,2.55,31.5,644.5,972.45,699.79
2016,8,5,9,30,835.0,100.0,2.5,32.0,692.0,977.09,698.79
2016,8,5,9,45,846.5,102.5,2.45,32.5,734.0,985.82,700.68
2016,8,5,10,0,858.0,105.0,2.4,33.0,776.0,991.01,700.42
2016,8,5,10,15,867.0,106.5,2.4,33.0,812.5,988.97,697.74
2016,8,5,10,30,876.0,108.0,2.4,33.0,849.0,983.28,693.02
2016,8,5,10,45,881.5,110.0,2.4,33.5,878.0,971.04,682.98
2016,8,5,11,0,887.0,112.0,2.4,34.0,907.0,955.18,670.93
2016,8,5,11,15,891.5,112.5,2.45,34.0,929.0,933.4,657.12
2016,8,5,11,30,896.0,113.0,2.5,34.0,951.0,908.23,641.24
2016,8,5,11,45,892.5,117.5,2.55,34.5,963.5,876.49,619.89
2016,8,5,12,0,889.0,122.0,2.6,35.0,976.0,841.87,596.74
2016,8,5,12,15,890.0,122.5,2.65,35.0,981.5,804.88,573.19
2016,8,5,12,30,891.0,123.0,2.7,35.0,987.0,765.42,547.79
2016,8,5,12,45,888.5,123.5,2.8,35.5,984.0,721.32,516.39
2016,8,5,13,0,886.0,124.0,2.9,36.0,981.0,675.54,483.18
2016,8,5,13,15,883.0,123.5,2.95,36.0,970.5,627.23,448.23
2016,8,5,13,30,880.0,123.0,3.0,36.0,960.0,577.66,411.39
2016,8,5,13,45,874.5,123.0,3.1,36.0,941.0,526.06,372.13
2016,8,5,14,0,869.0,123.0,3.2,36.0,922.0,473.74,331.12
2016,8,5,14,15,862.5,121.5,3.25,35.5,895.5,419.52,288.11
2016,8,5,14,30,856.0,120.0,3.3,35.0,869.0,365.11,243.83
2016,8,5,14,45,834.0,126.0,3.35,35.0,833.0,311.22,199.42
2016,8,5,15,0,812.0,132.0,3.4,35.0,797.0,251.33,151.66
2016,8,5,15,15,800.0,129.5,3.45,35.0,757.5,196.75,110.5
2016,8,5,15,30,788.0,127.0,3.5,35.0,718.0,143.61,77.33
2016,8,5,15,45,772.0,124.0,3.55,35.0,673.5,91.66,67.93
2016,8,5,16,0,756.0,121.0,3.6,35.0,629.0,84.25,62.26
2016,8,5,16,15,735.5,117.0,3.65,34.5,580.0,83.55,62.04
2016,8,5,16,30,715.0,113.0,3.7,34.0,531.0,75.24,55.69
2016,8,5,16,45,688.0,108.0,3.75,34.0,479.0,73.71,54.66
2016,8,5,17,0,661.0,103.0,3.8,34.0,427.0,72.05,53.53
2016,8,5,17,15,624.5,97.0,3.7,33.5,373.0,69.44,51.72
2016,8,5,17,30,588.0,91.0,3.6,33.0,319.0,66.71,49.77
2016,8,5,17,45,542.0,82.5,3.5,32.5,266.5,61.86,45.99
2016,8,5,18,0,496.0,74.0,3.4,32.0,214.0,56.81,41.9
2016,8,5,18,15,422.0,64.0,3.15,31.5,164.5,50.15,36.28
2016,8,5,18,30,348.0,54.0,2.9,31.0,115.0,41.25,28.55
2016,8,5,18,45,245.5,39.0,2.65,30.5,74.5,30.03,18.6
2016,8,5,19,0,143.0,24.0,2.4,30.0,34.0,18.62,4.44
2016,8,5,19,15,71.5,12.0,2.35,30.0,17.0,10.24,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,118.5,19.0,2.45,25.0,32.5,139.79,51.08
2016,8,6,6,30,237.0,38.0,2.6,25.0,65.0,274.13,211.38
2016,8,6,6,45,332.0,50.0,2.8,25.5,111.0,370.26,294.56
2016,8,6,7,0,427.0,62.0,3.0,26.0,157.0,480.97,383.26
2016,8,6,7,15,489.0,70.5,3.05,26.5,208.5,559.29,443.15
2016,8,6,7,30,551.0,79.0,3.1,27.0,260.0,639.45,501.52
2016,8,6,7,45,598.5,84.0,3.15,28.0,314.5,702.83,544.09
2016,8,6,8,0,646.0,89.0,3.2,29.0,369.0,766.11,584.87
2016,8,6,8,15,676.5,94.0,3.15,29.5,422.0,812.3,613.03
2016,8,6,8,30,707.0,99.0,3.1,30.0,475.0,856.83,639.39
2016,8,6,8,45,733.5,101.5,3.1,30.5,526.0,886.72,655.65
2016,8,6,9,0,760.0,104.0,3.1,31.0,577.0,919.9,673.98
2016,8,6,9,15,777.0,107.0,3.05,31.5,624.0,941.16,683.93
2016,8,6,9,30,794.0,110.0,3.0,32.0,671.0,959.22,691.86
2016,8,6,9,45,807.5,112.0,3.0,33.0,713.5,969.16,693.59
2016,8,6,10,0,821.0,114.0,3.0,34.0,756.0,963.22,685.37
2016,8,6,10,15,831.0,116.0,3.0,34.5,792.0,962.8,682.42
2016,8,6,10,30,841.0,118.0,3.0,35.0,828.0,958.81,677.34
2016,8,6,10,45,847.5,120.0,3.0,35.5,857.5,947.81,668.02
2016,8,6,11,0,854.0,122.0,3.0,36.0,887.0,933.27,656.7
2016,8,6,11,15,859.0,123.5,3.0,36.0,909.5,913.37,643.49
2016,8,6,11,30,864.0,125.0,3.0,36.0,932.0,890.1,628.26
2016,8,6,11,45,866.5,126.0,3.05,36.5,946.0,860.97,608.38
2016,8,6,12,0,869.0,127.0,3.1,37.0,960.0,828.88,586.64
2016,8,6,12,15,870.0,127.5,3.1,37.0,966.5,792.45,563.01
2016,8,6,12,30,871.0,128.0,3.1,37.0,973.0,753.62,537.41
2016,8,6,12,45,869.0,129.0,3.15,37.5,970.5,710.93,506.65
2016,8,6,13,0,867.0,130.0,3.2,38.0,968.0,666.54,474.18
2016,8,6,13,15,864.5,129.5,3.2,38.0,957.5,619.26,439.85
2016,8,6,13,30,862.0,129.0,3.2,38.0,947.0,570.71,403.73
2016,8,6,13,45,856.5,129.0,3.25,38.0,928.5,519.88,365.1
2016,8,6,14,0,851.0,129.0,3.3,38.0,910.0,468.36,324.85
2016,8,6,14,15,844.5,127.5,3.25,37.5,884.5,414.99,282.67
2016,8,6,14,30,838.0,126.0,3.2,37.0,859.0,361.45,239.34
2016,8,6,14,45,827.0,125.5,3.2,37.0,825.5,307.35,194.93
2016,8,6,15,0,816.0,125.0,3.2,37.0,792.0,253.96,151.98
2016,8,6,15,15,805.0,123.0,3.15,37.0,753.5,191.52,105.5
2016,8,6,15,30,794.0,121.0,3.1,37.0,715.0,138.48,73.06
2016,8,6,15,45,778.5,118.0,3.1,37.0,670.5,86.19,63.01
2016,8,6,16,0,763.0,115.0,3.1,37.0,626.0,80.62,58.83
2016,8,6,16,15,743.0,111.5,3.05,36.5,577.0,80.09,58.73
2016,8,6,16,30,723.0,108.0,3.0,36.0,528.0,79.45,58.57
2016,8,6,16,45,696.5,103.0,3.0,36.0,476.5,70.69,51.74
2016,8,6,17,0,670.0,98.0,3.0,36.0,425.0,68.88,50.49
2016,8,6,17,15,634.0,92.5,2.9,35.5,371.5,66.47,48.84
2016,8,6,17,30,598.0,87.0,2.8,35.0,318.0,63.96,47.08
2016,8,6,17,45,548.0,79.5,2.7,34.5,265.0,59.71,43.8
2016,8,6,18,0,498.0,72.0,2.6,34.0,212.0,55.33,40.29
2016,8,6,18,15,423.0,62.0,2.3,33.0,162.0,48.59,34.73
2016,8,6,18,30,348.0,52.0,2.0,32.0,112.0,39.8,27.2
2016,8,6,18,45,237.0,37.5,1.75,31.5,71.5,28.89,17.52
2016,8,6,19,0,126.0,23.0,1.5,31.0,31.0,17.84,2.89
2016,8,6,19,15,63.0,11.5,1.55,30.5,15.5,9.82,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,98.5,20.0,2.7,25.5,31.0,127.11,37.75
2016,8,7,6,30,197.0,40.0,2.9,26.0,62.0,247.78,189.45
2016,8,7,6,45,304.5,52.0,3.1,26.5,108.5,351.8,279.08
2016,8,7,7,0,412.0,64.0,3.3,27.0,155.0,470.47,374.29
2016,8,7,7,15,475.5,73.0,3.3,27.5,207.0,550.47,435.46
2016,8,7,7,30,539.0,82.0,3.3,28.0,259.0,632.32,495.04
2016,8,7,7,45,593.0,86.0,3.35,29.0,314.0,700.26,540.97
2016,8,7,8,0,647.0,90.0,3.4,30.0,369.0,768.29,585.06
2016,8,7,8,15,678.0,95.0,3.3,30.5,422.5,814.96,613.25
2016,8,7,8,30,709.0,100.0,3.2,31.0,476.0,859.98,639.59
2016,8,7,8,45,736.5,102.0,3.15,32.0,528.0,890.11,654.3
2016,8,7,9,0,764.0,104.0,3.1,33.0,580.0,923.69,671.06
2016,8,7,9,15,781.0,107.0,2.95,33.5,627.0,944.93,680.13
2016,8,7,9,30,798.0,110.0,2.8,34.0,674.0,962.96,687.09
2016,8,7,9,45,813.0,111.5,2.7,34.5,716.5,973.77,689.87
2016,8,7,10,0,828.0,113.0,2.6,35.0,759.0,968.76,682.84
2016,8,7,10,15,837.5,115.0,2.55,35.5,795.0,967.74,679.08
2016,8,7,10,30,847.0,117.0,2.5,36.0,831.0,963.14,673.22
2016,8,7,10,45,855.0,118.0,2.45,36.5,861.0,952.45,663.78
2016,8,7,11,0,863.0,119.0,2.4,37.0,891.0,938.19,652.36
2016,8,7,11,15,867.5,120.0,2.45,37.0,913.0,917.16,639.11
2016,8,7,11,30,872.0,121.0,2.5,37.0,935.0,892.79,623.85
2016,8,7,11,45,877.0,120.5,2.55,37.5,949.5,864.27,604.71
2016,8,7,12,0,882.0,120.0,2.6,38.0,964.0,832.68,583.67
2016,8,7,12,15,883.0,120.0,2.65,38.0,970.0,795.48,560.19
2016,8,7,12,30,884.0,120.0,2.7,38.0,976.0,755.85,534.87
2016,8,7,12,45,884.0,119.5,2.8,38.5,974.0,712.96,504.57
2016,8,7,13,0,884.0,119.0,2.9,39.0,972.0,668.18,472.35
2016,8,7,13,15,881.5,118.5,2.95,39.0,961.5,620.2,437.95
2016,8,7,13,30,879.0,118.0,3.0,39.0,951.0,570.88,401.62
2016,8,7,13,45,875.0,117.0,3.1,39.0,933.0,519.29,362.74
2016,8,7,14,0,871.0,116.0,3.2,39.0,915.0,466.85,322.01
2016,8,7,14,15,865.0,114.5,3.2,39.0,889.0,412.65,278.73
2016,8,7,14,30,859.0,113.0,3.2,39.0,863.0,358.19,234.38
2016,8,7,14,45,843.0,116.0,3.25,39.0,828.0,303.89,190.19
2016,8,7,15,0,827.0,119.0,3.3,39.0,793.0,250.76,147.9
2016,8,7,15,15,815.5,117.0,3.3,38.5,754.0,196.68,108.32
2016,8,7,15,30,804.0,115.0,3.3,38.0,715.0,133.63,69.33
2016,8,7,15,45,788.5,112.5,3.3,38.0,670.5,81.06,58.72
2016,8,7,16,0,773.0,110.0,3.3,38.0,626.0,77.72,56.3
2016,8,7,16,15,753.5,106.5,3.3,37.5,577.0,77.04,56.07
2016,8,7,16,30,734.0,103.0,3.3,37.0,528.0,76.26,55.78
2016,8,7,16,45,707.0,98.5,3.3,37.0,476.0,68.04,49.4
2016,8,7,17,0,680.0,94.0,3.3,37.0,424.0,66.41,48.29
2016,8,7,17,15,644.5,88.5,3.2,36.5,370.5,63.88,46.54
2016,8,7,17,30,609.0,83.0,3.1,36.0,317.0,61.24,44.66
2016,8,7,17,45,557.0,76.5,3.05,35.5,263.5,57.6,41.88
2016,8,7,18,0,505.0,70.0,3.0,35.0,210.0,53.88,38.92
2016,8,7,18,15,431.0,60.0,2.7,34.5,160.5,47.09,33.23
2016,8,7,18,30,357.0,50.0,2.4,34.0,111.0,40.12,27.16
2016,8,7,18,45,243.0,36.0,2.1,33.5,70.5,27.8,16.38
2016,8,7,19,0,129.0,22.0,1.8,33.0,30.0,17.08,1.14
2016,8,7,19,15,64.5,11.0,1.85,32.5,15.0,9.39,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,72.5,21.0,2.7,25.5,29.0,96.78,20.31
2016,8,8,6,30,145.0,42.0,2.8,26.0,58.0,195.86,148.7
2016,8,8,6,45,247.0,57.0,2.95,26.5,103.0,314.04,248.6
2016,8,8,7,0,349.0,72.0,3.1,27.0,148.0,424.28,338.38
2016,8,8,7,15,414.0,83.0,3.1,27.5,199.0,503.0,399.38
2016,8,8,7,30,479.0,94.0,3.1,28.0,250.0,584.87,459.68
2016,8,8,7,45,538.0,99.0,3.1,29.0,305.0,665.25,515.14
2016,8,8,8,0,597.0,104.0,3.1,30.0,360.0,738.54,563.08
2016,8,8,8,15,630.0,110.0,3.05,30.5,413.0,787.57,593.33
2016,8,8,8,30,663.0,116.0,3.0,31.0,466.0,835.02,621.78
2016,8,8,8,45,692.5,118.5,2.95,32.0,518.0,872.6,641.62
2016,8,8,9,0,722.0,121.0,2.9,33.0,570.0,907.81,659.48
2016,8,8,9,15,740.0,125.0,2.85,33.5,616.5,924.07,666.07
2016,8,8,9,30,758.0,129.0,2.8,34.0,663.0,943.98,675.19
2016,8,8,9,45,773.0,131.5,2.8,34.5,705.5,955.8,679.51
2016,8,8,10,0,788.0,134.0,2.8,35.0,748.0,964.13,681.8
2016,8,8,10,15,798.5,136.0,2.8,35.5,784.0,963.8,678.79
2016,8,8,10,30,809.0,138.0,2.8,36.0,820.0,959.87,673.77
2016,8,8,10,45,816.5,140.0,2.8,36.5,849.5,949.39,664.83
2016,8,8,11,0,824.0,142.0,2.8,37.0,879.0,922.77,645.99
2016,8,8,11,15,829.5,143.5,2.85,37.0,901.0,903.37,633.63
2016,8,8,11,30,835.0,145.0,2.9,37.0,923.0,880.66,619.15
2016,8,8,11,45,843.0,142.0,2.95,37.5,938.5,853.04,600.32
2016,8,8,12,0,851.0,139.0,3.0,38.0,954.0,822.38,579.59
2016,8,8,12,15,852.0,139.5,3.0,38.0,960.0,786.17,556.19
2016,8,8,12,30,853.0,140.0,3.0,38.0,966.0,747.62,530.44
2016,8,8,12,45,850.0,141.5,3.05,38.5,963.0,704.94,499.84
2016,8,8,13,0,847.0,143.0,3.1,39.0,960.0,660.7,467.62
2016,8,8,13,15,844.5,142.5,3.1,39.0,949.5,613.97,433.85
2016,8,8,13,30,842.0,142.0,3.1,39.0,939.0,566.03,398.33
2016,8,8,13,45,834.0,143.0,3.1,39.0,919.5,515.31,359.89
2016,8,8,14,0,826.0,144.0,3.1,39.0,900.0,464.19,320.13
2016,8,8,14,15,819.5,142.5,3.1,38.5,874.5,408.02,276.43
2016,8,8,14,30,813.0,141.0,3.1,38.0,849.0,354.2,233.3
2016,8,8,14,45,800.0,141.0,3.1,38.0,815.0,299.87,189.15
2016,8,8,15,0,787.0,141.0,3.1,38.0,781.0,246.66,146.86
2016,8,8,15,15,774.5,138.5,3.1,38.0,742.0,193.27,107.7
2016,8,8,15,30,762.0,136.0,3.1,38.0,703.0,141.41,76.95
2016,8,8,15,45,677.5,164.0,3.15,38.0,645.0,98.62,72.51
2016,8,8,16,0,593.0,192.0,3.2,38.0,587.0,117.17,87.31
2016,8,8,16,15,637.0,157.0,3.15,37.5,551.5,99.43,73.78
2016,8,8,16,30,681.0,122.0,3.1,37.0,516.0,80.7,59.31
2016,8,8,16,45,651.5,117.0,3.1,36.5,464.0,79.42,58.66
2016,8,8,17,0,622.0,112.0,3.1,36.0,412.0,78.04,57.91
2016,8,8,17,15,583.0,105.0,3.0,35.5,358.5,75.0,55.79
2016,8,8,17,30,544.0,98.0,2.9,35.0,305.0,71.81,53.51
2016,8,8,17,45,492.0,89.0,2.8,35.0,253.0,66.8,49.52
2016,8,8,18,0,440.0,80.0,2.7,35.0,201.0,59.48,43.51
2016,8,8,18,15,362.5,68.0,2.5,34.5,152.0,51.07,36.48
2016,8,8,18,30,285.0,56.0,2.3,34.0,103.0,42.48,29.04
2016,8,8,18,45,182.0,39.0,2.15,33.5,64.5,29.87,17.92
2016,8,8,19,0,79.0,22.0,2.0,33.0,26.0,17.3,0.0
2016,8,8,19,15,39.5,11.0,2.1,32.5,13.0,9.39,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,100.5,19.0,2.85,26.5,30.0,125.43,16.95
2016,8,9,6,30,201.0,38.0,3.0,27.0,60.0,248.19,187.94
2016,8,9,6,45,306.5,50.0,3.2,27.5,106.0,350.57,276.83
2016,8,9,7,0,412.0,62.0,3.4,28.0,152.0,467.99,370.88
2016,8,9,7,15,476.0,71.5,3.4,28.5,204.0,548.86,432.73
2016,8,9,7,30,540.0,81.0,3.4,29.0,256.0,631.73,493.0
2016,8,9,7,45,593.5,85.0,3.4,29.5,311.0,699.16,539.39
2016,8,9,8,0,647.0,89.0,3.4,30.0,366.0,766.66,584.05
2016,8,9,8,15,678.0,94.0,3.35,30.5,419.5,813.28,612.5
2016,8,9,8,30,709.0,99.0,3.3,31.0,473.0,858.25,639.14
2016,8,9,8,45,738.5,100.5,3.25,31.5,525.5,889.77,656.18
2016,8,9,9,0,768.0,102.0,3.2,32.0,578.0,924.7,675.27
2016,8,9,9,15,785.0,105.0,3.15,32.5,625.0,945.91,685.11
2016,8,9,9,30,802.0,108.0,3.1,33.0,672.0,963.88,692.93
2016,8,9,9,45,818.0,109.0,3.05,34.0,715.0,962.7,687.12
2016,8,9,10,0,834.0,110.0,3.0,35.0,758.0,970.58,687.44
2016,8,9,10,15,843.5,112.0,2.95,35.5,794.5,969.47,683.54
2016,8,9,10,30,853.0,114.0,2.9,36.0,831.0,964.75,677.61
2016,8,9,10,45,862.0,114.0,2.9,36.5,861.0,953.86,668.41
2016,8,9,11,0,871.0,114.0,2.9,37.0,891.0,939.39,657.18
2016,8,9,11,15,876.0,115.0,2.95,37.0,913.5,918.63,643.88
2016,8,9,11,30,881.0,116.0,3.0,37.0,936.0,894.47,628.51
2016,8,9,11,45,889.5,112.5,3.1,37.5,952.0,865.97,609.42
2016,8,9,12,0,898.0,109.0,3.2,38.0,968.0,834.27,588.28
2016,8,9,12,15,899.5,109.5,3.3,38.0,974.0,797.43,564.95
2016,8,9,12,30,901.0,110.0,3.4,38.0,980.0,758.03,539.75
2016,8,9,12,45,901.5,109.0,3.5,38.5,978.0,714.42,508.55
2016,8,9,13,0,902.0,108.0,3.6,39.0,976.0,668.82,475.3
2016,8,9,13,15,900.0,107.5,3.65,39.0,966.0,620.29,440.06
2016,8,9,13,30,898.0,107.0,3.7,39.0,956.0,570.31,402.81
2016,8,9,13,45,579.5,277.5,3.8,39.0,821.5,481.97,338.37
2016,8,9,14,0,261.0,448.0,3.9,39.0,687.0,429.81,301.38
2016,8,9,14,15,362.5,397.0,3.95,39.0,718.0,411.35,285.63
2016,8,9,14,30,464.0,346.0,4.0,39.0,749.0,373.1,254.09
2016,8,9,14,45,664.0,223.0,4.05,39.0,775.0,309.67,199.87
2016,8,9,15,0,864.0,100.0,4.1,39.0,801.0,242.47,140.52
2016,8,9,15,15,853.5,98.0,4.1,38.5,761.5,186.47,99.68
2016,8,9,15,30,843.0,96.0,4.1,38.0,722.0,131.56,67.83
2016,8,9,15,45,829.0,93.5,4.15,38.0,677.0,78.48,56.74
2016,8,9,16,0,815.0,91.0,4.2,38.0,632.0,77.36,56.06
2016,8,9,16,15,797.0,88.5,4.15,37.5,583.0,66.21,47.49
2016,8,9,16,30,779.0,86.0,4.1,37.0,534.0,65.56,47.26
2016,8,9,16,45,753.5,82.5,4.1,37.0,481.0,64.05,46.23
2016,8,9,17,0,728.0,79.0,4.1,37.0,428.0,62.44,45.12
2016,8,9,17,15,694.0,74.5,4.0,36.5,374.0,59.91,43.35
2016,8,9,17,30,660.0,70.0,3.9,36.0,320.0,52.58,37.6
2016,8,9,17,45,609.0,65.0,3.8,35.5,265.5,49.59,35.32
2016,8,9,18,0,558.0,60.0,3.7,35.0,211.0,46.59,32.92
2016,8,9,18,15,482.5,51.5,3.35,34.5,160.5,40.62,27.89
2016,8,9,18,30,407.0,43.0,3.0,34.0,110.0,34.56,22.57
2016,8,9,18,45,284.5,31.0,2.65,33.5,69.0,25.18,14.13
2016,8,9,19,0,162.0,19.0,2.3,33.0,28.0,15.62,0.0
2016,8,9,19,15,81.0,9.5,2.25,32.5,14.0,8.11,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,100.0,19.0,2.5,25.5,29.5,124.59,4.32
2016,8,10,6,30,200.0,38.0,2.7,26.0,59.0,247.95,187.64
2016,8,10,6,45,299.5,51.0,2.9,26.5,104.5,346.91,274.44
2016,8,10,7,0,399.0,64.0,3.1,27.0,150.0,454.3,361.28
2016,8,10,7,15,463.5,74.0,3.15,27.5,202.0,540.79,427.82
2016,8,10,7,30,528.0,84.0,3.2,28.0,254.0,624.46,489.05
2016,8,10,7,45,581.0,88.5,3.3,28.5,309.0,691.97,536.07
2016,8,10,8,0,634.0,93.0,3.4,29.0,364.0,759.44,581.4
2016,8,10,8,15,665.5,98.5,3.4,29.5,417.0,806.94,610.93
2016,8,10,8,30,697.0,104.0,3.4,30.0,470.0,852.8,638.67
2016,8,10,8,45,724.0,106.5,3.45,31.0,521.5,882.18,653.69
2016,8,10,9,0,751.0,109.0,3.5,32.0,573.0,915.67,671.3
2016,8,10,9,15,768.0,112.0,3.45,32.5,620.0,936.7,681.21
2016,8,10,9,30,785.0,115.0,3.4,33.0,667.0,954.51,689.09
2016,8,10,9,45,800.0,117.0,3.35,33.5,709.0,965.73,692.75
2016,8,10,10,0,815.0,119.0,3.3,34.0,751.0,973.42,694.31
2016,8,10,10,15,824.5,121.0,3.25,34.5,787.5,959.53,682.25
2016,8,10,10,30,834.0,123.0,3.2,35.0,824.0,954.77,676.42
2016,8,10,10,45,842.5,124.0,3.2,35.5,853.5,944.43,667.49
2016,8,10,11,0,851.0,125.0,3.2,36.0,883.0,930.55,656.52
2016,8,10,11,15,856.0,126.0,3.2,36.5,905.0,909.9,641.44
2016,8,10,11,30,861.0,127.0,3.2,37.0,927.0,885.92,624.41
2016,8,10,11,45,865.0,126.5,3.2,37.5,941.5,856.54,604.05
2016,8,10,12,0,869.0,126.0,3.2,38.0,956.0,824.18,581.87
2016,8,10,12,15,870.5,126.5,3.25,38.0,962.0,787.9,558.6
2016,8,10,12,30,872.0,127.0,3.3,38.0,968.0,749.15,533.09
2016,8,10,12,45,871.5,127.0,3.4,38.5,965.5,706.42,502.44
2016,8,10,13,0,871.0,127.0,3.5,39.0,963.0,661.86,469.92
2016,8,10,13,15,868.5,126.0,3.55,39.0,953.0,613.73,435.04
2016,8,10,13,30,866.0,125.0,3.6,39.0,943.0,564.33,398.29
2016,8,10,13,45,862.5,124.0,3.65,39.0,924.5,513.29,359.32
2016,8,10,14,0,859.0,123.0,3.7,39.0,906.0,461.39,318.56
2016,8,10,14,15,853.0,121.5,3.7,39.0,880.0,407.51,275.29
2016,8,10,14,30,847.0,120.0,3.7,39.0,854.0,353.4,231.03
2016,8,10,14,45,839.0,118.0,3.75,39.0,821.0,298.43,186.08
2016,8,10,15,0,831.0,116.0,3.8,39.0,788.0,243.86,142.58
2016,8,10,15,15,819.5,113.5,3.8,38.5,749.0,189.1,103.03
2016,8,10,15,30,808.0,111.0,3.8,38.0,710.0,125.21,64.73
2016,8,10,15,45,793.5,108.0,3.85,38.0,665.0,75.26,54.2
2016,8,10,16,0,779.0,105.0,3.9,38.0,620.0,74.95,54.15
2016,8,10,16,15,759.5,101.5,3.9,37.5,571.0,74.12,53.79
2016,8,10,16,30,740.0,98.0,3.9,37.0,522.0,73.18,53.36
2016,8,10,16,45,627.5,119.0,3.9,37.0,454.0,80.66,59.57
2016,8,10,17,0,515.0,140.0,3.9,37.0,386.0,95.64,71.84
2016,8,10,17,15,497.5,123.0,3.8,36.5,336.0,86.06,64.52
2016,8,10,17,30,480.0,106.0,3.7,36.0,286.0,75.92,56.64
2016,8,10,17,45,442.0,92.5,3.65,36.0,236.5,67.43,49.83
2016,8,10,18,0,404.0,79.0,3.6,36.0,187.0,58.57,42.56
2016,8,10,18,15,341.5,65.0,3.35,35.5,141.5,48.84,34.46
2016,8,10,18,30,279.0,51.0,3.1,35.0,96.0,38.82,25.87
2016,8,10,18,45,139.5,37.0,2.9,34.5,59.5,28.77,16.71
2016,8,10,19,0,0.0,23.0,2.7,34.0,23.0,18.16,0.0
2016,8,10,19,15,0.0,11.5,2.75,33.5,11.5,9.82,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
