Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,5.0,17.0,2.9,26.5,17.5,18.8,0.0
2016,8,11,6,30,10.0,34.0,3.0,27.0,35.0,49.07,32.24
2016,8,11,6,45,38.5,56.0,3.2,27.5,63.5,98.63,74.39
2016,8,11,7,0,67.0,78.0,3.4,28.0,92.0,162.69,127.38
2016,8,11,7,15,83.0,101.5,3.45,28.5,124.5,204.76,161.58
2016,8,11,7,30,99.0,125.0,3.5,29.0,157.0,246.56,194.57
2016,8,11,7,45,191.0,143.5,3.55,30.0,220.0,351.6,277.21
2016,8,11,8,0,283.0,162.0,3.6,31.0,283.0,481.32,374.25
2016,8,11,8,15,499.5,127.5,3.55,31.5,376.0,670.65,512.78
2016,8,11,8,30,716.0,93.0,3.5,32.0,469.0,851.33,634.12
2016,8,11,8,45,741.5,96.0,3.45,32.5,520.5,886.63,652.79
2016,8,11,9,0,767.0,99.0,3.4,33.0,572.0,919.31,670.42
2016,8,11,9,15,783.5,102.0,3.3,33.5,619.0,939.96,679.64
2016,8,11,9,30,800.0,105.0,3.2,34.0,666.0,957.36,686.79
2016,8,11,9,45,813.0,107.5,3.1,35.0,708.0,955.0,679.92
2016,8,11,10,0,826.0,110.0,3.0,36.0,750.0,961.47,679.01
2016,8,11,10,15,835.5,112.0,2.95,36.5,786.0,960.33,675.13
2016,8,11,10,30,845.0,114.0,2.9,37.0,822.0,955.6,669.23
2016,8,11,10,45,850.5,116.0,2.85,37.5,851.0,943.38,658.86
2016,8,11,11,0,856.0,118.0,2.8,38.0,880.0,927.64,646.52
2016,8,11,11,15,861.0,119.0,2.85,38.0,902.0,907.01,633.36
2016,8,11,11,30,866.0,120.0,2.9,38.0,924.0,883.03,618.16
2016,8,11,11,45,684.5,259.5,2.95,38.5,901.5,838.46,586.46
2016,8,11,12,0,503.0,399.0,3.0,39.0,879.0,776.45,540.29
2016,8,11,12,15,680.5,266.0,3.1,39.0,919.5,770.35,540.74
2016,8,11,12,30,858.0,133.0,3.2,39.0,960.0,742.39,525.9
2016,8,11,12,45,636.5,275.0,3.3,39.5,887.5,668.84,471.06
2016,8,11,13,0,415.0,417.0,3.4,40.0,815.0,597.93,418.67
2016,8,11,13,15,627.5,278.5,3.5,39.5,873.0,586.08,413.14
2016,8,11,13,30,840.0,140.0,3.6,39.0,931.0,559.16,394.66
2016,8,11,13,45,829.5,142.5,3.7,39.0,911.0,508.12,355.75
2016,8,11,14,0,819.0,145.0,3.8,39.0,891.0,456.91,315.72
2016,8,11,14,15,812.5,143.5,3.85,39.0,865.0,400.84,271.21
2016,8,11,14,30,806.0,142.0,3.9,39.0,839.0,347.19,227.55
2016,8,11,14,45,793.5,141.5,3.95,39.0,805.5,292.89,183.46
2016,8,11,15,0,781.0,141.0,4.0,39.0,772.0,239.68,141.41
2016,8,11,15,15,768.5,138.5,4.0,38.5,733.0,186.5,103.28
2016,8,11,15,30,756.0,136.0,4.0,38.0,694.0,134.88,74.15
2016,8,11,15,45,741.0,131.5,4.0,38.0,650.0,89.01,65.04
2016,8,11,16,0,726.0,127.0,4.0,38.0,606.0,80.08,58.21
2016,8,11,16,15,704.5,122.5,3.95,37.5,557.0,79.38,57.99
2016,8,11,16,30,683.0,118.0,3.9,37.0,508.0,78.55,57.67
2016,8,11,16,45,660.5,111.0,3.85,37.0,457.0,75.92,55.78
2016,8,11,17,0,638.0,104.0,3.8,37.0,406.0,73.06,53.7
2016,8,11,17,15,599.5,97.5,3.65,36.5,353.0,70.13,51.65
2016,8,11,17,30,561.0,91.0,3.5,36.0,300.0,67.08,49.45
2016,8,11,17,45,511.0,82.0,3.4,36.0,247.5,61.84,45.27
2016,8,11,18,0,461.0,73.0,3.3,36.0,195.0,56.41,40.79
2016,8,11,18,15,382.5,61.5,2.95,35.5,146.5,46.6,32.61
2016,8,11,18,30,304.0,50.0,2.6,35.0,98.0,38.22,25.35
2016,8,11,18,45,193.0,34.0,2.3,34.5,60.0,26.2,14.57
2016,8,11,19,0,82.0,18.0,2.0,34.0,22.0,13.97,0.0
2016,8,11,19,15,41.0,9.0,2.05,33.5,11.0,7.68,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,66.5,19.5,3.05,26.5,26.5,88.91,0.0
2016,8,12,6,30,133.0,39.0,3.2,27.0,53.0,183.34,136.28
2016,8,12,6,45,235.0,54.5,3.35,27.5,97.0,301.57,237.4
2016,8,12,7,0,337.0,70.0,3.5,28.0,141.0,411.81,327.53
2016,8,12,7,15,404.0,81.5,3.55,28.5,192.0,492.37,390.55
2016,8,12,7,30,471.0,93.0,3.6,29.0,243.0,576.24,452.89
2016,8,12,7,45,529.0,98.5,3.65,29.5,297.5,655.66,509.23
2016,8,12,8,0,587.0,104.0,3.7,30.0,352.0,728.33,558.59
2016,8,12,8,15,620.5,110.0,3.65,31.0,405.0,777.56,588.34
2016,8,12,8,30,654.0,116.0,3.6,32.0,458.0,825.23,616.13
2016,8,12,8,45,683.5,119.0,3.6,33.0,509.0,863.19,636.82
2016,8,12,9,0,713.0,122.0,3.6,34.0,560.0,898.77,655.54
2016,8,12,9,15,731.0,126.0,3.4,34.5,607.0,914.6,661.19
2016,8,12,9,30,749.0,130.0,3.2,35.0,654.0,934.32,669.4
2016,8,12,9,45,763.0,133.0,3.05,36.0,695.5,945.5,670.95
2016,8,12,10,0,777.0,136.0,2.9,37.0,737.0,953.2,670.36
2016,8,12,10,15,787.5,138.5,2.7,37.5,773.0,953.26,666.07
2016,8,12,10,30,798.0,141.0,2.5,38.0,809.0,949.72,659.67
2016,8,12,10,45,803.0,144.5,2.35,38.5,837.5,938.27,648.96
2016,8,12,11,0,808.0,148.0,2.2,39.0,866.0,923.28,636.29
2016,8,12,11,15,813.5,149.5,2.15,39.0,887.5,903.28,622.96
2016,8,12,11,30,819.0,151.0,2.1,39.0,909.0,879.9,607.68
2016,8,12,11,45,796.0,170.0,2.05,39.5,916.5,845.06,584.12
2016,8,12,12,0,773.0,189.0,2.0,40.0,924.0,807.75,558.89
2016,8,12,12,15,774.5,189.5,2.05,40.0,930.0,772.19,535.92
2016,8,12,12,30,776.0,190.0,2.1,40.0,936.0,734.36,511.0
2016,8,12,12,45,770.0,193.0,2.15,40.0,932.5,691.32,482.07
2016,8,12,13,0,764.0,196.0,2.2,40.0,929.0,647.09,451.69
2016,8,12,13,15,761.0,195.5,2.2,40.0,918.5,601.12,419.2
2016,8,12,13,30,758.0,195.0,2.2,40.0,908.0,554.25,385.23
2016,8,12,13,45,749.5,195.5,2.25,40.0,888.5,504.72,348.65
2016,8,12,14,0,741.0,196.0,2.3,40.0,869.0,451.93,308.83
2016,8,12,14,15,733.5,193.5,2.25,40.0,843.5,399.64,268.13
2016,8,12,14,30,726.0,191.0,2.2,40.0,818.0,347.71,226.97
2016,8,12,14,45,699.0,197.5,2.2,40.0,782.0,297.14,187.34
2016,8,12,15,0,672.0,204.0,2.2,40.0,746.0,249.43,151.06
2016,8,12,15,15,657.0,199.5,2.15,39.5,707.0,199.59,116.35
2016,8,12,15,30,642.0,195.0,2.1,39.0,668.0,151.83,89.92
2016,8,12,15,45,625.5,188.0,2.1,39.0,624.5,111.76,82.34
2016,8,12,16,0,609.0,181.0,2.1,39.0,581.0,111.33,82.31
2016,8,12,16,15,584.0,174.5,2.05,38.5,533.0,110.89,82.41
2016,8,12,16,30,559.0,168.0,2.0,38.0,485.0,109.9,82.1
2016,8,12,16,45,526.5,159.5,1.95,38.0,434.5,106.33,79.58
2016,8,12,17,0,494.0,151.0,1.9,38.0,384.0,102.54,76.88
2016,8,12,17,15,451.5,139.5,1.8,37.5,332.0,96.43,72.46
2016,8,12,17,30,409.0,128.0,1.7,37.0,280.0,90.04,67.7
2016,8,12,17,45,355.5,113.5,1.6,37.0,229.5,81.19,60.68
2016,8,12,18,0,302.0,99.0,1.5,37.0,179.0,73.38,54.31
2016,8,12,18,15,231.0,80.0,1.35,36.0,132.5,59.85,43.24
2016,8,12,18,30,160.0,61.0,1.2,35.0,86.0,46.03,31.58
2016,8,12,18,45,80.0,38.5,1.05,34.5,51.0,29.91,17.22
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,13.08,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,6.83,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.5,17.5,1.45,26.0,20.0,42.25,0.0
2016,8,13,6,30,41.0,35.0,1.4,26.0,40.0,89.67,63.61
2016,8,13,6,45,123.0,59.5,1.35,26.0,83.5,204.09,159.56
2016,8,13,7,0,205.0,84.0,1.3,26.0,127.0,306.09,243.0
2016,8,13,7,15,115.0,99.0,1.3,26.0,125.0,229.39,182.11
2016,8,13,7,30,25.0,114.0,1.3,26.0,123.0,146.8,114.15
2016,8,13,7,45,12.5,121.5,1.3,26.5,126.0,124.52,95.69
2016,8,13,8,0,0.0,129.0,1.3,27.0,129.0,116.95,88.65
2016,8,13,8,15,14.0,162.5,1.25,27.0,169.5,163.43,125.49
2016,8,13,8,30,28.0,196.0,1.2,27.0,210.0,228.83,175.85
2016,8,13,8,45,102.5,236.5,1.15,27.5,297.5,346.45,265.47
2016,8,13,9,0,177.0,277.0,1.1,28.0,385.0,485.9,365.65
2016,8,13,9,15,175.0,301.5,1.05,28.0,416.5,506.25,377.07
2016,8,13,9,30,173.0,326.0,1.0,28.0,448.0,525.22,388.35
2016,8,13,9,45,112.5,331.0,0.95,28.0,412.0,461.92,340.86
2016,8,13,10,0,52.0,336.0,0.9,28.0,376.0,378.43,279.33
2016,8,13,10,15,58.0,358.5,0.9,28.0,405.0,401.92,296.07
2016,8,13,10,30,64.0,381.0,0.9,28.0,434.0,424.41,311.24
2016,8,13,10,45,98.5,411.5,0.95,28.5,497.0,481.08,350.46
2016,8,13,11,0,133.0,442.0,1.0,29.0,560.0,550.84,397.24
2016,8,13,11,15,168.5,454.5,1.05,29.0,608.0,582.93,418.87
2016,8,13,11,30,204.0,467.0,1.1,29.0,656.0,611.75,438.4
2016,8,13,11,45,187.5,476.0,1.15,29.5,652.0,589.84,422.02
2016,8,13,12,0,171.0,485.0,1.2,30.0,648.0,567.84,406.04
2016,8,13,12,15,133.0,480.5,1.2,30.0,608.0,518.13,371.48
2016,8,13,12,30,95.0,476.0,1.2,30.0,568.0,468.32,336.79
2016,8,13,12,45,56.5,399.0,1.25,30.0,454.0,368.62,267.38
2016,8,13,13,0,18.0,322.0,1.3,30.0,340.0,276.36,201.6
2016,8,13,13,15,17.5,312.5,1.3,29.5,329.5,265.79,194.72
2016,8,13,13,30,17.0,303.0,1.3,29.0,319.0,255.41,187.6
2016,8,13,13,45,66.0,376.5,1.3,29.0,437.0,323.63,236.92
2016,8,13,14,0,115.0,450.0,1.3,29.0,555.0,376.02,273.04
2016,8,13,14,15,106.5,433.5,1.3,29.0,528.5,357.71,259.28
2016,8,13,14,30,98.0,417.0,1.3,29.0,502.0,331.48,240.28
2016,8,13,14,45,52.0,300.0,1.3,29.0,345.0,235.21,171.61
2016,8,13,15,0,6.0,183.0,1.3,29.0,188.0,148.8,109.22
2016,8,13,15,15,10.0,212.5,1.3,28.5,220.5,169.6,125.52
2016,8,13,15,30,14.0,242.0,1.3,28.0,253.0,187.93,139.92
2016,8,13,15,45,7.0,138.5,1.3,28.0,144.0,112.62,86.81
2016,8,13,16,0,0.0,35.0,1.3,28.0,35.0,29.03,18.56
2016,8,13,16,15,0.0,58.0,1.3,28.0,58.0,48.14,34.6
2016,8,13,16,30,0.0,81.0,1.3,28.0,81.0,67.3,50.65
2016,8,13,16,45,11.5,126.0,1.3,28.0,131.5,101.73,79.29
2016,8,13,17,0,23.0,171.0,1.3,28.0,182.0,131.64,104.12
2016,8,13,17,15,18.5,149.5,1.25,27.5,157.5,115.73,91.52
2016,8,13,17,30,14.0,128.0,1.2,27.0,133.0,99.67,78.66
2016,8,13,17,45,7.0,107.0,1.15,27.0,109.5,83.79,65.53
2016,8,13,18,0,0.0,86.0,1.1,27.0,86.0,67.8,52.02
2016,8,13,18,15,0.0,63.5,1.05,26.5,63.5,50.7,37.39
2016,8,13,18,30,0.0,41.0,1.0,26.0,41.0,33.38,22.35
2016,8,13,18,45,0.0,24.5,1.0,26.0,24.5,20.23,10.2
2016,8,13,19,0,0.0,8.0,1.0,26.0,8.0,6.83,0.0
2016,8,13,19,15,0.0,4.0,0.95,26.0,4.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,4.5,4.6,24.0,4.5,3.69,0.0
2016,8,14,6,30,0.0,9.0,4.7,24.0,9.0,7.39,0.0
2016,8,14,6,45,0.0,18.0,4.85,24.5,18.0,14.81,6.34
2016,8,14,7,0,0.0,27.0,5.0,25.0,27.0,22.25,12.62
2016,8,14,7,15,0.0,37.5,5.15,25.0,37.5,30.96,19.91
2016,8,14,7,30,0.0,48.0,5.3,25.0,48.0,39.69,27.13
2016,8,14,7,45,23.5,105.5,5.45,25.5,115.5,127.82,99.86
2016,8,14,8,0,47.0,163.0,5.6,26.0,183.0,218.84,172.89
2016,8,14,8,15,23.5,124.5,5.75,26.0,134.5,143.87,111.72
2016,8,14,8,30,0.0,86.0,5.9,26.0,86.0,71.46,52.24
2016,8,14,8,45,77.0,181.5,6.05,26.0,228.5,255.97,201.66
2016,8,14,9,0,154.0,277.0,6.2,26.0,371.0,462.83,361.56
2016,8,14,9,15,84.5,256.5,6.15,26.0,308.5,340.63,264.89
2016,8,14,9,30,15.0,236.0,6.1,26.0,246.0,225.46,172.84
2016,8,14,9,45,46.0,294.5,6.1,26.5,329.5,333.35,255.98
2016,8,14,10,0,77.0,353.0,6.1,27.0,413.0,421.9,322.08
2016,8,14,10,15,43.5,289.5,5.95,27.0,324.0,316.09,240.79
2016,8,14,10,30,10.0,226.0,5.8,27.0,235.0,204.61,154.4
2016,8,14,10,45,9.0,209.0,5.7,27.0,217.5,187.44,141.05
2016,8,14,11,0,8.0,192.0,5.6,27.0,200.0,170.78,128.03
2016,8,14,11,15,94.0,330.0,5.45,27.0,417.0,396.97,301.28
2016,8,14,11,30,180.0,468.0,5.3,27.0,634.0,591.3,442.83
2016,8,14,11,45,302.0,438.0,5.15,27.0,722.5,661.5,494.14
2016,8,14,12,0,424.0,408.0,5.0,27.0,811.0,717.6,534.63
2016,8,14,12,15,246.5,432.0,4.8,27.0,667.0,568.88,424.45
2016,8,14,12,30,69.0,456.0,4.6,27.0,523.0,432.7,322.23
2016,8,14,12,45,86.5,466.5,4.45,27.0,550.0,442.95,329.89
2016,8,14,13,0,104.0,477.0,4.3,27.0,577.0,450.77,335.23
2016,8,14,13,15,60.5,392.5,4.1,27.0,451.0,349.32,260.55
2016,8,14,13,30,17.0,308.0,3.9,27.0,325.0,259.23,193.57
2016,8,14,13,45,24.5,338.5,3.7,27.0,362.0,276.2,206.34
2016,8,14,14,0,32.0,369.0,3.5,27.0,399.0,295.09,220.13
2016,8,14,14,15,59.5,389.5,3.35,27.0,442.5,311.7,231.75
2016,8,14,14,30,87.0,410.0,3.2,27.0,486.0,323.33,239.2
2016,8,14,14,45,104.0,398.0,3.1,27.0,484.5,308.16,226.92
2016,8,14,15,0,121.0,386.0,3.0,27.0,483.0,277.75,203.34
2016,8,14,15,15,124.5,365.5,3.0,27.0,461.0,251.73,184.24
2016,8,14,15,30,128.0,345.0,3.0,27.0,439.0,225.76,166.65
2016,8,14,15,45,68.0,272.0,3.0,27.0,322.0,189.69,149.68
2016,8,14,16,0,8.0,199.0,3.0,27.0,205.0,155.23,122.39
2016,8,14,16,15,66.5,223.5,3.0,26.5,261.5,160.82,127.65
2016,8,14,16,30,125.0,248.0,3.0,26.0,318.0,165.24,131.95
2016,8,14,16,45,105.5,220.5,3.0,26.0,276.0,156.55,125.3
2016,8,14,17,0,86.0,193.0,3.0,26.0,234.0,139.05,111.33
2016,8,14,17,15,80.0,168.5,2.95,25.5,202.5,122.95,98.57
2016,8,14,17,30,74.0,144.0,2.9,25.0,171.0,106.47,85.22
2016,8,14,17,45,63.0,120.0,2.85,24.5,140.0,89.87,71.47
2016,8,14,18,0,52.0,96.0,2.8,24.0,109.0,72.94,57.1
2016,8,14,18,15,35.0,73.0,2.6,23.5,80.5,56.27,42.61
2016,8,14,18,30,18.0,50.0,2.4,23.0,52.0,39.33,27.61
2016,8,14,18,45,9.0,30.0,2.25,23.0,31.0,24.13,13.18
2016,8,14,19,0,0.0,10.0,2.1,23.0,10.0,8.54,0.0
2016,8,14,19,15,0.0,5.0,2.0,23.0,5.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,5.5,2.45,22.0,5.5,4.51,0.0
2016,8,15,6,30,0.0,11.0,2.5,22.0,11.0,9.04,1.27
2016,8,15,6,45,0.0,20.5,2.6,22.0,20.5,16.88,8.15
2016,8,15,7,0,0.0,30.0,2.7,22.0,30.0,24.74,14.9
2016,8,15,7,15,0.0,41.0,2.75,22.0,41.0,33.87,22.64
2016,8,15,7,30,0.0,52.0,2.8,22.0,52.0,43.02,30.29
2016,8,15,7,45,0.0,76.5,2.85,22.5,76.5,64.34,47.78
2016,8,15,8,0,0.0,101.0,2.9,23.0,101.0,87.47,66.43
2016,8,15,8,15,0.0,97.0,2.9,23.0,97.0,82.18,61.86
2016,8,15,8,30,0.0,93.0,2.9,23.0,93.0,77.8,58.06
2016,8,15,8,45,0.0,82.0,2.95,23.0,82.0,68.14,50.02
2016,8,15,9,0,0.0,71.0,3.0,23.0,71.0,58.99,42.43
2016,8,15,9,15,2.5,127.5,2.9,23.0,129.5,110.82,84.02
2016,8,15,9,30,5.0,184.0,2.8,23.0,188.0,165.13,126.73
2016,8,15,9,45,16.5,240.0,2.75,23.5,253.0,228.68,175.83
2016,8,15,10,0,28.0,296.0,2.7,24.0,318.0,311.92,238.5
2016,8,15,10,15,20.0,270.5,2.6,24.0,286.5,257.06,195.96
2016,8,15,10,30,12.0,245.0,2.5,24.0,255.0,223.84,170.12
2016,8,15,10,45,10.5,227.0,2.45,24.0,236.0,204.91,155.4
2016,8,15,11,0,9.0,209.0,2.4,24.0,217.0,186.61,141.13
2016,8,15,11,15,8.5,195.5,2.3,24.0,203.5,173.6,130.97
2016,8,15,11,30,8.0,182.0,2.2,24.0,190.0,160.85,121.0
2016,8,15,11,45,4.0,137.0,2.15,24.5,141.0,118.59,87.91
2016,8,15,12,0,0.0,92.0,2.1,25.0,92.0,77.16,55.33
2016,8,15,12,15,9.5,211.5,2.05,25.0,221.0,184.68,138.68
2016,8,15,12,30,19.0,331.0,2.0,25.0,350.0,289.66,217.29
2016,8,15,12,45,10.0,233.0,2.0,25.0,243.0,200.55,150.06
2016,8,15,13,0,1.0,135.0,2.0,25.0,136.0,113.19,83.25
2016,8,15,13,15,0.5,104.5,1.95,25.0,105.0,87.51,63.43
2016,8,15,13,30,0.0,74.0,1.9,25.0,74.0,61.94,43.44
2016,8,15,13,45,5.0,144.0,1.9,25.0,149.0,121.58,90.08
2016,8,15,14,0,10.0,214.0,1.9,25.0,224.0,178.59,133.84
2016,8,15,14,15,5.0,174.0,1.9,25.0,179.0,144.26,107.51
2016,8,15,14,30,0.0,134.0,1.9,25.0,134.0,110.52,81.66
2016,8,15,14,45,7.0,195.0,1.9,25.0,201.0,159.13,119.29
2016,8,15,15,0,14.0,256.0,1.9,25.0,268.0,203.34,152.97
2016,8,15,15,15,15.5,254.0,1.9,24.5,266.5,199.16,150.21
2016,8,15,15,30,17.0,252.0,1.9,24.0,265.0,194.44,147.43
2016,8,15,15,45,11.0,217.5,1.95,24.0,225.5,168.59,134.13
2016,8,15,16,0,5.0,183.0,2.0,24.0,186.0,144.14,114.64
2016,8,15,16,15,2.5,124.5,1.95,24.0,126.0,101.44,79.77
2016,8,15,16,30,0.0,66.0,1.9,24.0,66.0,54.77,40.93
2016,8,15,16,45,4.0,110.5,1.9,24.0,112.5,90.15,71.02
2016,8,15,17,0,8.0,155.0,1.9,24.0,159.0,120.72,96.91
2016,8,15,17,15,4.0,135.0,1.85,23.5,137.0,105.72,84.77
2016,8,15,17,30,0.0,115.0,1.8,23.0,115.0,90.58,72.36
2016,8,15,17,45,0.0,94.0,1.75,23.0,94.0,74.67,58.89
2016,8,15,18,0,0.0,73.0,1.7,23.0,73.0,58.6,45.03
2016,8,15,18,15,0.0,53.5,1.65,23.0,53.5,43.43,31.71
2016,8,15,18,30,0.0,34.0,1.6,23.0,34.0,28.09,18.11
2016,8,15,18,45,0.0,19.5,1.55,23.0,19.5,16.09,6.7
2016,8,15,19,0,0.0,5.0,1.5,23.0,5.0,4.27,0.0
2016,8,15,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,11.5,2.55,21.0,11.5,9.82,0.0
2016,8,16,6,30,0.0,23.0,2.6,21.0,23.0,19.0,8.84
2016,8,16,6,45,0.0,43.0,2.65,21.5,43.0,39.96,26.99
2016,8,16,7,0,0.0,63.0,2.7,22.0,63.0,59.86,43.88
2016,8,16,7,15,4.0,85.0,2.75,22.0,86.5,84.87,65.01
2016,8,16,7,30,8.0,107.0,2.8,22.0,110.0,109.36,85.37
2016,8,16,7,45,4.0,99.0,2.85,22.5,100.5,91.59,70.32
2016,8,16,8,0,0.0,91.0,2.9,23.0,91.0,77.47,58.24
2016,8,16,8,15,12.5,141.0,2.85,23.0,147.5,138.93,108.39
2016,8,16,8,30,25.0,191.0,2.8,23.0,204.0,201.81,158.4
2016,8,16,8,45,13.5,178.5,2.8,23.5,185.5,173.63,134.67
2016,8,16,9,0,2.0,166.0,2.8,24.0,167.0,147.52,112.89
2016,8,16,9,15,6.0,191.5,2.7,24.0,195.5,174.81,134.15
2016,8,16,9,30,10.0,217.0,2.6,24.0,224.0,201.87,154.88
2016,8,16,9,45,17.5,253.5,2.55,24.5,266.5,242.81,185.81
2016,8,16,10,0,25.0,290.0,2.5,25.0,309.0,283.2,215.69
2016,8,16,10,15,24.5,301.0,2.35,25.0,321.0,290.43,220.35
2016,8,16,10,30,24.0,312.0,2.2,25.0,333.0,297.58,225.06
2016,8,16,10,45,90.5,376.5,2.1,25.5,456.5,438.04,329.08
2016,8,16,11,0,157.0,441.0,2.0,26.0,580.0,571.64,422.65
2016,8,16,11,15,100.0,420.5,1.9,26.0,510.0,473.54,350.64
2016,8,16,11,30,43.0,400.0,1.8,26.0,440.0,395.67,293.31
2016,8,16,11,45,51.5,419.5,1.7,26.5,468.0,413.47,305.51
2016,8,16,12,0,60.0,439.0,1.6,27.0,496.0,429.58,315.83
2016,8,16,12,15,49.5,424.5,1.55,27.0,471.5,400.38,294.44
2016,8,16,12,30,39.0,410.0,1.5,27.0,447.0,372.59,274.28
2016,8,16,12,45,120.0,447.0,1.5,27.0,561.5,450.51,330.88
2016,8,16,13,0,201.0,484.0,1.5,27.0,676.0,514.37,375.27
2016,8,16,13,15,170.0,478.0,1.55,27.0,639.5,472.04,344.62
2016,8,16,13,30,139.0,472.0,1.6,27.0,603.0,432.94,316.77
2016,8,16,13,45,80.5,401.5,1.7,27.0,477.5,347.37,255.81
2016,8,16,14,0,22.0,331.0,1.8,27.0,352.0,272.7,202.16
2016,8,16,14,15,11.0,202.0,1.85,27.0,212.5,168.23,124.58
2016,8,16,14,30,0.0,73.0,1.9,27.0,73.0,60.98,42.45
2016,8,16,14,45,3.5,135.0,2.0,27.0,138.0,111.93,82.24
2016,8,16,15,0,7.0,197.0,2.1,27.0,203.0,159.26,118.67
2016,8,16,15,15,29.5,254.5,2.2,26.5,276.5,189.07,141.0
2016,8,16,15,30,52.0,312.0,2.3,26.0,350.0,216.83,162.66
2016,8,16,15,45,36.0,272.5,2.4,26.0,298.0,189.2,149.76
2016,8,16,16,0,20.0,233.0,2.5,26.0,246.0,177.76,141.08
2016,8,16,16,15,44.5,234.0,2.5,25.5,260.0,166.19,132.44
2016,8,16,16,30,69.0,235.0,2.5,25.0,274.0,165.56,132.68
2016,8,16,16,45,34.5,150.5,2.55,25.0,170.0,114.22,90.73
2016,8,16,17,0,0.0,66.0,2.6,25.0,66.0,54.71,41.05
2016,8,16,17,15,0.0,57.0,2.45,24.5,57.0,47.19,34.92
2016,8,16,17,30,0.0,48.0,2.3,24.0,48.0,39.69,28.66
2016,8,16,17,45,0.0,39.0,2.2,24.0,39.0,32.21,22.25
2016,8,16,18,0,0.0,30.0,2.1,24.0,30.0,24.74,15.76
2016,8,16,18,15,0.0,22.0,1.95,23.5,22.0,18.11,9.94
2016,8,16,18,30,0.0,14.0,1.8,23.0,14.0,11.51,4.08
2016,8,16,18,45,0.0,8.0,1.7,23.0,8.0,6.57,0.0
2016,8,16,19,0,0.0,2.0,1.6,23.0,2.0,1.71,0.0
2016,8,16,19,15,0.0,1.0,1.55,23.0,1.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,96.0,15.5,2.3,23.0,24.5,81.85,0.0
2016,8,17,6,30,192.0,31.0,2.4,23.0,49.0,232.2,170.67
2016,8,17,6,45,298.0,43.5,2.5,23.5,93.5,334.64,266.38
2016,8,17,7,0,404.0,56.0,2.6,24.0,138.0,453.27,363.0
2016,8,17,7,15,215.0,84.0,2.7,24.0,129.0,311.46,252.08
2016,8,17,7,30,26.0,112.0,2.8,24.0,120.0,146.12,114.89
2016,8,17,7,45,32.5,135.0,2.95,24.5,147.5,175.88,138.9
2016,8,17,8,0,39.0,158.0,3.1,25.0,175.0,205.3,161.77
2016,8,17,8,15,85.5,190.5,3.15,25.0,233.0,285.58,225.78
2016,8,17,8,30,132.0,223.0,3.2,25.0,291.0,387.04,303.91
2016,8,17,8,45,153.5,248.5,3.25,25.5,335.5,434.19,337.85
2016,8,17,9,0,175.0,274.0,3.3,26.0,380.0,480.52,370.68
2016,8,17,9,15,240.0,288.5,3.3,26.0,447.0,556.56,426.69
2016,8,17,9,30,305.0,303.0,3.3,26.0,514.0,653.92,495.99
2016,8,17,9,45,313.5,322.5,3.3,26.5,551.5,676.03,508.57
2016,8,17,10,0,322.0,342.0,3.3,27.0,589.0,696.01,520.03
2016,8,17,10,15,318.5,362.0,3.3,27.0,616.5,702.38,522.76
2016,8,17,10,30,315.0,382.0,3.3,27.0,644.0,706.62,524.2
2016,8,17,10,45,284.5,406.0,3.3,27.5,649.0,687.03,507.58
2016,8,17,11,0,254.0,430.0,3.3,28.0,654.0,666.26,490.46
2016,8,17,11,15,207.5,447.5,3.3,28.0,634.0,610.37,449.93
2016,8,17,11,30,161.0,465.0,3.3,28.0,614.0,570.96,420.7
2016,8,17,11,45,149.0,472.0,3.3,28.5,611.0,552.47,406.25
2016,8,17,12,0,137.0,479.0,3.3,29.0,608.0,533.84,391.68
2016,8,17,12,15,158.0,483.0,3.3,29.0,633.0,537.85,394.57
2016,8,17,12,30,179.0,487.0,3.3,29.0,658.0,539.35,395.49
2016,8,17,12,45,189.5,485.0,3.3,29.0,665.5,526.53,386.12
2016,8,17,13,0,200.0,483.0,3.3,29.0,673.0,512.4,375.72
2016,8,17,13,15,135.5,462.5,3.25,29.0,591.0,440.49,323.57
2016,8,17,13,30,71.0,442.0,3.2,29.0,509.0,381.46,280.71
2016,8,17,13,45,56.5,414.5,3.2,29.0,467.0,344.88,254.24
2016,8,17,14,0,42.0,387.0,3.2,29.0,425.0,310.89,229.51
2016,8,17,14,15,22.5,271.0,3.15,29.0,291.5,216.87,160.27
2016,8,17,14,30,3.0,155.0,3.1,29.0,158.0,127.98,93.69
2016,8,17,14,45,33.5,256.5,3.1,29.0,283.5,201.04,148.39
2016,8,17,15,0,64.0,358.0,3.1,29.0,409.0,263.09,193.58
2016,8,17,15,15,32.0,226.0,3.05,28.5,251.5,171.14,126.22
2016,8,17,15,30,0.0,94.0,3.0,28.0,94.0,78.35,56.31
2016,8,17,15,45,0.0,95.0,2.95,28.0,95.0,79.1,59.86
2016,8,17,16,0,0.0,96.0,2.9,28.0,96.0,79.8,60.62
2016,8,17,16,15,10.5,148.5,2.8,27.5,154.5,119.11,93.31
2016,8,17,16,30,21.0,201.0,2.7,27.0,213.0,154.08,122.43
2016,8,17,16,45,10.5,142.0,2.65,27.0,148.0,112.93,88.97
2016,8,17,17,0,0.0,83.0,2.6,27.0,83.0,68.8,52.54
2016,8,17,17,15,0.0,71.5,2.45,26.5,71.5,59.29,44.86
2016,8,17,17,30,0.0,60.0,2.3,26.0,60.0,49.69,36.93
2016,8,17,17,45,0.0,49.0,2.15,26.0,49.0,40.52,29.15
2016,8,17,18,0,0.0,38.0,2.0,26.0,38.0,31.38,21.27
2016,8,17,18,15,0.0,27.5,1.9,25.5,27.5,22.67,13.69
2016,8,17,18,30,0.0,17.0,1.8,25.0,17.0,13.99,6.06
2016,8,17,18,45,0.0,9.5,1.75,24.5,9.5,7.8,0.0
2016,8,17,19,0,0.0,2.0,1.7,24.0,2.0,1.71,0.0
2016,8,17,19,15,0.0,1.0,1.8,24.0,1.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,4.5,1.3,23.0,4.5,3.84,0.0
2016,8,18,6,30,0.0,9.0,1.4,23.0,9.0,7.39,0.0
2016,8,18,6,45,0.0,17.0,1.55,23.0,17.0,13.99,5.72
2016,8,18,7,0,0.0,25.0,1.7,23.0,25.0,20.6,11.4
2016,8,18,7,15,0.0,34.5,1.75,23.0,34.5,28.47,18.06
2016,8,18,7,30,0.0,44.0,1.8,23.0,44.0,36.36,24.65
2016,8,18,7,45,0.0,63.5,1.9,23.5,63.5,52.61,37.95
2016,8,18,8,0,0.0,83.0,2.0,24.0,83.0,69.7,51.7
2016,8,18,8,15,10.0,134.0,2.05,24.0,139.0,129.27,100.04
2016,8,18,8,30,20.0,185.0,2.1,24.0,195.0,190.53,148.51
2016,8,18,8,45,47.5,223.5,2.2,24.5,251.5,276.47,215.26
2016,8,18,9,0,75.0,262.0,2.3,25.0,308.0,343.97,266.01
2016,8,18,9,15,180.0,284.5,2.3,25.0,406.0,491.32,377.32
2016,8,18,9,30,285.0,307.0,2.3,25.0,504.0,638.15,482.81
2016,8,18,9,45,260.5,334.0,2.3,25.5,523.0,635.39,476.5
2016,8,18,10,0,236.0,361.0,2.3,26.0,542.0,609.93,455.9
2016,8,18,10,15,208.5,384.0,2.25,26.0,549.5,597.21,444.88
2016,8,18,10,30,181.0,407.0,2.2,26.0,557.0,583.53,433.24
2016,8,18,10,45,201.0,421.0,2.15,26.5,593.5,605.16,446.93
2016,8,18,11,0,221.0,435.0,2.1,27.0,630.0,624.62,458.71
2016,8,18,11,15,190.5,449.5,2.05,27.0,620.5,596.6,437.43
2016,8,18,11,30,160.0,464.0,2.0,27.0,611.0,568.84,416.73
2016,8,18,11,45,119.5,459.5,1.95,27.0,570.5,516.28,378.73
2016,8,18,12,0,79.0,455.0,1.9,27.0,530.0,458.45,336.97
2016,8,18,12,15,86.0,462.5,1.85,27.0,544.5,460.1,338.14
2016,8,18,12,30,93.0,470.0,1.8,27.0,559.0,460.5,338.07
2016,8,18,12,45,137.5,477.0,1.8,27.0,608.0,484.84,355.54
2016,8,18,13,0,182.0,484.0,1.8,27.0,657.0,501.3,366.91
2016,8,18,13,15,106.5,430.0,1.75,27.0,531.0,399.84,294.06
2016,8,18,13,30,31.0,376.0,1.7,27.0,405.0,312.26,230.76
2016,8,18,13,45,71.5,409.5,1.7,27.0,474.5,348.07,256.9
2016,8,18,14,0,112.0,443.0,1.7,27.0,544.0,376.9,276.67
2016,8,18,14,15,57.0,296.0,1.7,27.0,348.0,246.44,181.92
2016,8,18,14,30,2.0,149.0,1.7,27.0,152.0,122.94,90.34
2016,8,18,14,45,1.0,114.5,1.75,27.0,116.0,95.06,69.15
2016,8,18,15,0,0.0,80.0,1.8,27.0,80.0,66.73,47.2
2016,8,18,15,15,9.5,168.0,1.85,27.0,175.0,136.59,101.45
2016,8,18,15,30,19.0,256.0,1.9,27.0,270.0,196.55,147.54
2016,8,18,15,45,9.5,168.5,1.95,27.0,175.5,134.49,105.12
2016,8,18,16,0,0.0,81.0,2.0,27.0,81.0,67.37,50.54
2016,8,18,16,15,0.0,56.0,2.0,26.5,56.0,46.46,33.44
2016,8,18,16,30,0.0,31.0,2.0,26.0,31.0,25.65,16.11
2016,8,18,16,45,0.0,31.0,2.05,26.0,31.0,25.63,16.17
2016,8,18,17,0,0.0,31.0,2.1,26.0,31.0,25.61,16.23
2016,8,18,17,15,0.0,27.0,2.0,25.5,27.0,22.28,13.5
2016,8,18,17,30,0.0,23.0,1.9,25.0,23.0,18.96,10.72
2016,8,18,17,45,0.0,18.5,1.85,25.0,18.5,15.23,7.52
2016,8,18,18,0,0.0,14.0,1.8,25.0,14.0,11.51,4.28
2016,8,18,18,15,0.0,10.0,1.85,24.5,10.0,8.21,1.38
2016,8,18,18,30,0.0,6.0,1.9,24.0,6.0,4.92,0.0
2016,8,18,18,45,0.0,3.0,1.95,24.0,3.0,2.46,0.0
2016,8,18,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,50.5,17.0,2.0,23.0,21.5,50.56,0.0
2016,8,19,6,30,101.0,34.0,2.2,23.0,43.0,153.68,109.11
2016,8,19,6,45,205.5,50.5,2.4,23.5,86.0,273.62,216.77
2016,8,19,7,0,310.0,67.0,2.6,24.0,129.0,385.68,310.08
2016,8,19,7,15,381.5,79.0,2.8,24.5,179.5,469.43,377.41
2016,8,19,7,30,453.0,91.0,3.0,25.0,230.0,556.91,444.1
2016,8,19,7,45,516.0,96.0,3.2,25.5,285.0,639.06,504.01
2016,8,19,8,0,579.0,101.0,3.4,26.0,340.0,715.23,557.41
2016,8,19,8,15,289.5,85.5,3.5,26.0,205.0,409.43,326.59
2016,8,19,8,30,0.0,70.0,3.6,26.0,70.0,58.08,41.31
2016,8,19,8,45,361.5,92.0,3.7,26.5,310.5,504.7,399.35
2016,8,19,9,0,723.0,114.0,3.8,27.0,551.0,895.49,676.25
2016,8,19,9,15,741.5,117.5,3.8,27.0,598.0,911.77,682.42
2016,8,19,9,30,760.0,121.0,3.8,27.0,645.0,931.07,693.45
2016,8,19,9,45,460.0,244.0,3.8,27.5,567.5,757.54,568.3
2016,8,19,10,0,160.0,367.0,3.8,28.0,490.0,540.66,405.0
2016,8,19,10,15,215.5,380.0,3.75,28.0,553.5,599.64,448.47
2016,8,19,10,30,271.0,393.0,3.7,28.0,617.0,674.56,500.71
2016,8,19,10,45,300.5,400.5,3.7,28.5,658.0,695.87,513.77
2016,8,19,11,0,330.0,408.0,3.7,29.0,699.0,714.32,525.02
2016,8,19,11,15,371.5,399.5,3.65,29.0,734.5,725.15,532.37
2016,8,19,11,30,413.0,391.0,3.6,29.0,770.0,742.29,543.77
2016,8,19,11,45,342.5,428.0,3.6,29.5,745.0,683.43,499.88
2016,8,19,12,0,272.0,465.0,3.6,30.0,720.0,635.71,463.89
2016,8,19,12,15,256.5,471.5,3.55,30.0,714.0,606.55,442.86
2016,8,19,12,30,241.0,478.0,3.5,30.0,708.0,575.45,420.34
2016,8,19,12,45,203.0,480.5,3.45,30.0,674.0,530.96,388.06
2016,8,19,13,0,165.0,483.0,3.4,30.0,640.0,489.4,357.82
2016,8,19,13,15,182.0,476.5,3.35,30.0,647.0,476.09,348.03
2016,8,19,13,30,199.0,470.0,3.3,30.0,654.0,461.07,336.6
2016,8,19,13,45,195.5,459.5,3.25,30.0,637.5,432.07,314.97
2016,8,19,14,0,192.0,449.0,3.2,30.0,621.0,403.65,293.57
2016,8,19,14,15,172.0,434.5,3.1,29.5,585.0,367.57,267.28
2016,8,19,14,30,152.0,420.0,3.0,29.0,549.0,334.15,242.97
2016,8,19,14,45,274.5,375.0,2.95,29.0,596.5,306.93,217.84
2016,8,19,15,0,397.0,330.0,2.9,29.0,644.0,277.99,190.62
2016,8,19,15,15,564.5,235.5,2.7,29.0,655.5,200.4,127.5
2016,8,19,15,30,732.0,141.0,2.5,29.0,667.0,118.62,72.19
2016,8,19,15,45,662.0,161.0,2.4,29.0,613.0,97.69,74.73
2016,8,19,16,0,592.0,181.0,2.3,29.0,559.0,112.94,87.39
2016,8,19,16,15,622.0,151.5,2.15,28.5,519.0,97.88,75.51
2016,8,19,16,30,652.0,122.0,2.0,28.0,479.0,81.86,62.74
2016,8,19,16,45,628.0,113.5,1.9,28.0,428.0,78.28,60.03
2016,8,19,17,0,604.0,105.0,1.8,28.0,377.0,74.4,57.03
2016,8,19,17,15,561.0,98.0,1.7,27.5,324.0,71.14,54.63
2016,8,19,17,30,518.0,91.0,1.6,27.0,271.0,67.76,52.05
2016,8,19,17,45,463.0,80.5,1.55,27.0,219.5,61.34,46.67
2016,8,19,18,0,408.0,70.0,1.5,27.0,168.0,52.6,39.14
2016,8,19,18,15,318.5,57.0,1.55,26.5,121.0,43.21,30.91
2016,8,19,18,30,229.0,44.0,1.6,26.0,74.0,33.66,22.21
2016,8,19,18,45,123.0,26.5,1.7,26.0,41.5,20.47,7.65
2016,8,19,19,0,17.0,9.0,1.8,26.0,9.0,7.68,0.0
2016,8,19,19,15,8.5,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,4.0,1.85,24.0,4.0,3.41,0.0
2016,8,20,6,30,0.0,8.0,1.9,24.0,8.0,6.57,0.0
2016,8,20,6,45,0.0,16.5,2.0,24.0,16.5,13.57,5.32
2016,8,20,7,0,0.0,25.0,2.1,24.0,25.0,20.6,11.31
2016,8,20,7,15,0.0,35.0,2.15,24.0,35.0,28.89,18.3
2016,8,20,7,30,0.0,45.0,2.2,24.0,45.0,37.19,25.22
2016,8,20,7,45,0.0,50.5,2.3,24.5,50.5,41.77,28.88
2016,8,20,8,0,0.0,56.0,2.4,25.0,56.0,46.36,32.47
2016,8,20,8,15,0.0,76.5,2.5,25.0,76.5,63.48,46.27
2016,8,20,8,30,0.0,97.0,2.6,25.0,97.0,81.58,60.67
2016,8,20,8,45,0.0,93.5,2.75,25.5,93.5,78.0,57.43
2016,8,20,9,0,0.0,90.0,2.9,26.0,90.0,74.87,54.6
2016,8,20,9,15,0.0,115.0,2.9,26.0,115.0,96.99,71.98
2016,8,20,9,30,0.0,140.0,2.9,26.0,140.0,119.33,89.32
2016,8,20,9,45,3.5,167.0,2.95,26.0,170.0,146.99,110.8
2016,8,20,10,0,7.0,194.0,3.0,26.0,200.0,174.48,131.94
2016,8,20,10,15,9.0,214.5,2.95,26.0,222.5,194.26,146.86
2016,8,20,10,30,11.0,235.0,2.9,26.0,245.0,213.73,161.45
2016,8,20,10,45,10.5,225.5,2.9,26.5,235.0,203.51,153.04
2016,8,20,11,0,10.0,216.0,2.9,27.0,225.0,193.6,145.01
2016,8,20,11,15,11.0,228.5,2.85,27.0,239.0,204.48,153.11
2016,8,20,11,30,12.0,241.0,2.8,27.0,253.0,215.08,160.93
2016,8,20,11,45,13.5,265.0,2.8,27.0,278.5,235.66,176.26
2016,8,20,12,0,15.0,289.0,2.8,27.0,304.0,255.65,191.04
2016,8,20,12,15,27.5,349.5,2.7,27.0,376.5,319.18,238.07
2016,8,20,12,30,40.0,410.0,2.6,27.0,449.0,372.61,276.72
2016,8,20,12,45,33.0,386.5,2.55,27.0,418.5,341.42,253.55
2016,8,20,13,0,26.0,363.0,2.5,27.0,388.0,311.84,231.81
2016,8,20,13,15,20.5,320.0,2.45,27.0,339.5,272.77,203.02
2016,8,20,13,30,15.0,277.0,2.4,27.0,291.0,233.4,173.8
2016,8,20,13,45,10.5,222.5,2.35,27.0,232.0,186.6,138.73
2016,8,20,14,0,6.0,168.0,2.3,27.0,173.0,140.5,103.81
2016,8,20,14,15,5.0,164.0,2.15,26.5,168.5,136.23,100.88
2016,8,20,14,30,4.0,160.0,2.0,26.0,164.0,132.11,98.01
2016,8,20,14,45,6.0,181.5,1.95,26.0,187.0,148.38,110.62
2016,8,20,15,0,8.0,203.0,1.9,26.0,210.0,163.56,122.35
2016,8,20,15,15,10.5,217.0,1.75,26.0,225.5,172.09,129.01
2016,8,20,15,30,13.0,231.0,1.6,26.0,241.0,179.26,134.9
2016,8,20,15,45,6.5,187.0,1.45,26.0,192.0,147.41,115.95
2016,8,20,16,0,0.0,143.0,1.3,26.0,143.0,115.34,90.22
2016,8,20,16,15,0.0,102.5,1.15,25.5,102.5,84.64,65.41
2016,8,20,16,30,0.0,62.0,1.0,25.0,62.0,51.42,37.99
2016,8,20,16,45,23.5,119.0,0.85,25.0,129.5,93.06,73.17
2016,8,20,17,0,47.0,176.0,0.7,25.0,197.0,128.17,102.54
2016,8,20,17,15,239.0,143.0,0.6,24.5,227.5,100.92,80.23
2016,8,20,17,30,431.0,110.0,0.5,24.0,258.0,78.83,62.02
2016,8,20,17,45,360.0,98.5,0.4,24.0,206.5,71.49,55.87
2016,8,20,18,0,289.0,87.0,0.3,24.0,155.0,63.97,49.29
2016,8,20,18,15,208.0,68.0,0.35,24.0,110.0,51.36,38.12
2016,8,20,18,30,127.0,49.0,0.4,24.0,65.0,37.32,25.38
2016,8,20,18,45,63.5,24.5,0.45,24.0,32.5,19.22,5.98
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
