Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.0,2.65,21.0,6.0,5.12,0.0
2016,8,21,6,30,0.0,12.0,2.6,21.0,12.0,9.87,1.49
2016,8,21,6,45,0.0,23.5,2.6,21.0,23.5,19.37,10.15
2016,8,21,7,0,0.0,35.0,2.6,21.0,35.0,28.9,18.39
2016,8,21,7,15,0.0,49.0,2.55,21.0,49.0,40.54,28.3
2016,8,21,7,30,0.0,63.0,2.5,21.0,63.0,52.46,38.3
2016,8,21,7,45,0.0,36.5,2.5,21.5,36.5,30.14,19.57
2016,8,21,8,0,0.0,10.0,2.5,22.0,10.0,8.24,1.22
2016,8,21,8,15,0.0,54.0,2.55,22.0,54.0,44.71,31.44
2016,8,21,8,30,0.0,98.0,2.6,22.0,98.0,82.54,62.24
2016,8,21,8,45,7.0,151.5,2.65,22.5,156.0,140.11,108.49
2016,8,21,9,0,14.0,205.0,2.7,23.0,214.0,198.98,154.58
2016,8,21,9,15,9.0,190.5,2.6,23.5,196.5,177.06,136.27
2016,8,21,9,30,4.0,176.0,2.5,24.0,179.0,156.71,119.49
2016,8,21,9,45,13.0,228.0,2.45,24.5,238.5,213.77,163.52
2016,8,21,10,0,22.0,280.0,2.4,25.0,298.0,270.63,206.2
2016,8,21,10,15,41.5,326.0,2.1,25.0,360.5,351.7,266.4
2016,8,21,10,30,61.0,372.0,1.8,25.0,423.0,412.04,309.53
2016,8,21,10,45,52.0,374.5,1.5,25.5,419.0,399.12,297.64
2016,8,21,11,0,43.0,377.0,1.2,26.0,415.0,386.63,286.52
2016,8,21,11,15,32.0,354.0,0.95,26.0,383.0,348.71,257.97
2016,8,21,11,30,21.0,331.0,0.7,26.0,351.0,301.42,222.77
2016,8,21,11,45,23.5,347.0,0.45,26.0,369.5,314.73,231.63
2016,8,21,12,0,26.0,363.0,0.2,26.0,388.0,335.13,244.79
2016,8,21,12,15,53.0,411.5,0.5,26.0,462.5,391.02,285.88
2016,8,21,12,30,80.0,460.0,0.8,26.0,537.0,442.06,322.8
2016,8,21,12,45,98.0,467.0,1.1,26.0,560.5,448.82,328.56
2016,8,21,13,0,116.0,474.0,1.4,26.0,584.0,451.32,331.34
2016,8,21,13,15,196.5,463.0,1.55,26.0,646.0,473.35,347.54
2016,8,21,13,30,277.0,452.0,1.7,26.0,708.0,480.95,352.49
2016,8,21,13,45,244.5,448.0,1.9,26.0,670.5,437.49,320.9
2016,8,21,14,0,212.0,444.0,2.1,26.0,633.0,406.96,298.54
2016,8,21,14,15,168.5,429.0,2.2,26.0,576.5,361.47,265.38
2016,8,21,14,30,125.0,414.0,2.3,26.0,520.0,321.41,236.52
2016,8,21,14,45,87.5,377.0,2.45,26.0,450.0,287.92,212.85
2016,8,21,15,0,50.0,340.0,2.6,26.0,380.0,248.46,185.08
2016,8,21,15,15,51.5,323.0,2.6,25.5,362.0,229.8,171.94
2016,8,21,15,30,53.0,306.0,2.6,25.0,344.0,211.16,159.52
2016,8,21,15,45,28.0,239.0,2.65,25.0,259.0,170.25,135.28
2016,8,21,16,0,3.0,172.0,2.7,25.0,174.0,136.14,107.91
2016,8,21,16,15,33.0,199.0,2.65,25.0,217.0,145.52,116.04
2016,8,21,16,30,63.0,226.0,2.6,25.0,260.0,160.0,128.34
2016,8,21,16,45,80.0,205.0,2.55,25.0,244.0,146.79,117.88
2016,8,21,17,0,97.0,184.0,2.5,25.0,228.0,133.17,107.02
2016,8,21,17,15,91.5,158.5,2.35,24.5,195.5,116.34,93.5
2016,8,21,17,30,86.0,133.0,2.2,24.0,163.0,99.1,79.36
2016,8,21,17,45,73.5,109.5,2.1,24.0,131.5,82.6,65.39
2016,8,21,18,0,61.0,86.0,2.0,24.0,100.0,65.78,50.86
2016,8,21,18,15,40.0,63.0,1.9,23.5,71.5,48.95,36.1
2016,8,21,18,30,19.0,40.0,1.8,23.0,43.0,31.83,20.81
2016,8,21,18,45,9.5,20.0,1.7,23.0,21.5,16.46,3.19
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,22.5,1.0,0.82,0.0
2016,8,22,7,0,0.0,2.0,2.3,23.0,2.0,1.64,0.0
2016,8,22,7,15,0.0,3.0,2.35,23.5,3.0,2.46,0.0
2016,8,22,7,30,0.0,4.0,2.4,24.0,4.0,3.29,0.0
2016,8,22,7,45,0.0,5.5,2.45,24.5,5.5,4.52,0.0
2016,8,22,8,0,0.0,7.0,2.5,25.0,7.0,5.76,0.0
2016,8,22,8,15,0.0,45.5,2.6,25.5,45.5,37.64,25.19
2016,8,22,8,30,0.0,84.0,2.7,26.0,84.0,69.78,50.97
2016,8,22,8,45,23.0,164.5,2.85,26.5,178.5,183.53,141.65
2016,8,22,9,0,46.0,245.0,3.0,27.0,273.0,295.06,227.07
2016,8,22,9,15,56.0,272.5,3.05,27.0,309.5,331.03,253.43
2016,8,22,9,30,66.0,300.0,3.1,27.0,346.0,366.14,279.05
2016,8,22,9,45,76.0,325.5,3.2,27.0,381.5,398.01,302.08
2016,8,22,10,0,86.0,351.0,3.3,27.0,417.0,428.81,324.14
2016,8,22,10,15,198.0,365.5,3.35,27.0,526.5,566.37,426.01
2016,8,22,10,30,310.0,380.0,3.4,27.0,636.0,697.58,519.24
2016,8,22,10,45,317.0,393.5,3.45,27.5,663.5,702.97,520.33
2016,8,22,11,0,324.0,407.0,3.5,28.0,691.0,706.07,520.66
2016,8,22,11,15,576.5,273.5,3.5,28.0,793.5,803.48,593.33
2016,8,22,11,30,829.0,140.0,3.5,28.0,896.0,855.16,630.21
2016,8,22,11,45,520.5,306.5,3.55,28.5,784.0,730.14,538.09
2016,8,22,12,0,212.0,473.0,3.6,29.0,672.0,586.12,429.91
2016,8,22,12,15,536.5,300.5,3.6,29.0,806.5,677.64,500.92
2016,8,22,12,30,861.0,128.0,3.6,29.0,941.0,723.55,536.83
2016,8,22,12,45,535.5,302.5,3.6,29.0,808.0,611.69,451.5
2016,8,22,13,0,210.0,477.0,3.6,29.0,675.0,510.85,374.96
2016,8,22,13,15,535.0,300.0,3.6,29.0,795.0,537.95,396.63
2016,8,22,13,30,860.0,123.0,3.6,29.0,915.0,537.02,394.03
2016,8,22,13,45,664.5,241.0,3.6,29.0,845.5,477.36,346.94
2016,8,22,14,0,469.0,359.0,3.6,29.0,776.0,437.15,315.75
2016,8,22,14,15,654.0,238.5,3.6,29.0,800.0,382.67,269.29
2016,8,22,14,30,839.0,118.0,3.6,29.0,824.0,322.98,215.08
2016,8,22,14,45,680.0,198.0,3.6,29.0,754.5,272.76,177.75
2016,8,22,15,0,521.0,278.0,3.6,29.0,685.0,252.69,167.06
2016,8,22,15,15,658.5,194.0,3.6,29.0,681.0,175.78,106.49
2016,8,22,15,30,796.0,110.0,3.6,29.0,677.0,94.21,56.17
2016,8,22,15,45,775.0,109.5,3.6,29.0,630.0,77.32,58.22
2016,8,22,16,0,754.0,109.0,3.6,29.0,583.0,78.55,59.43
2016,8,22,16,15,731.5,105.0,3.4,28.5,533.5,77.42,58.82
2016,8,22,16,30,709.0,101.0,3.2,28.0,484.0,69.49,52.58
2016,8,22,16,45,673.5,98.0,3.05,28.0,430.0,68.82,52.24
2016,8,22,17,0,638.0,95.0,2.9,28.0,376.0,68.18,51.9
2016,8,22,17,15,595.0,88.5,2.7,27.5,322.0,64.93,49.47
2016,8,22,17,30,552.0,82.0,2.5,27.0,268.0,61.58,46.86
2016,8,22,17,45,486.5,74.0,2.35,27.0,215.0,56.76,42.79
2016,8,22,18,0,421.0,66.0,2.2,27.0,162.0,51.89,38.48
2016,8,22,18,15,326.0,53.0,2.25,26.5,115.0,40.42,28.43
2016,8,22,18,30,231.0,40.0,2.3,26.0,68.0,30.75,19.51
2016,8,22,18,45,115.5,20.0,2.35,25.5,34.0,15.52,1.15
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.5,15.5,3.7,24.0,20.0,55.6,0.0
2016,8,23,6,30,119.0,31.0,3.8,24.0,40.0,160.39,107.27
2016,8,23,6,45,225.5,47.0,3.9,24.5,83.5,284.89,224.93
2016,8,23,7,0,332.0,63.0,4.0,25.0,127.0,398.29,320.17
2016,8,23,7,15,406.0,74.0,4.2,25.0,178.5,483.2,389.42
2016,8,23,7,30,480.0,85.0,4.4,25.0,230.0,579.43,464.33
2016,8,23,7,45,303.5,125.5,4.6,25.5,224.0,451.41,362.93
2016,8,23,8,0,127.0,166.0,4.8,26.0,218.0,320.29,254.88
2016,8,23,8,15,181.5,188.5,4.9,26.0,274.5,396.8,315.31
2016,8,23,8,30,236.0,211.0,5.0,26.0,331.0,495.63,390.41
2016,8,23,8,45,224.5,238.5,5.1,26.5,362.0,492.49,385.31
2016,8,23,9,0,213.0,266.0,5.2,27.0,393.0,508.88,394.9
2016,8,23,9,15,495.5,192.0,5.2,27.0,521.0,745.13,574.01
2016,8,23,9,30,778.0,118.0,5.2,27.0,649.0,942.48,711.03
2016,8,23,9,45,800.5,116.5,5.2,27.5,693.5,956.24,716.02
2016,8,23,10,0,823.0,115.0,5.2,28.0,738.0,966.36,719.74
2016,8,23,10,15,833.5,117.0,5.2,28.5,775.0,953.04,707.77
2016,8,23,10,30,844.0,119.0,5.2,29.0,812.0,948.2,701.89
2016,8,23,10,45,856.0,117.5,5.25,29.5,843.0,937.54,692.56
2016,8,23,11,0,868.0,116.0,5.3,30.0,874.0,923.22,680.96
2016,8,23,11,15,873.5,117.0,5.25,30.0,896.0,901.79,665.5
2016,8,23,11,30,879.0,118.0,5.2,30.0,918.0,876.92,647.86
2016,8,23,11,45,881.5,119.0,5.2,30.0,932.0,846.21,626.61
2016,8,23,12,0,884.0,120.0,5.2,30.0,946.0,812.49,603.3
2016,8,23,12,15,885.5,120.5,5.2,30.0,952.0,774.75,577.17
2016,8,23,12,30,887.0,121.0,5.2,30.0,958.0,734.46,547.77
2016,8,23,12,45,887.0,120.5,5.2,30.5,955.0,690.06,513.39
2016,8,23,13,0,887.0,120.0,5.2,31.0,952.0,643.67,477.0
2016,8,23,13,15,884.5,119.5,5.15,31.0,941.0,594.08,438.35
2016,8,23,13,30,882.0,119.0,5.1,31.0,930.0,543.12,397.7
2016,8,23,13,45,877.5,118.5,5.1,31.0,910.5,490.04,354.53
2016,8,23,14,0,873.0,118.0,5.1,31.0,891.0,436.17,309.62
2016,8,23,14,15,867.0,116.5,5.05,31.0,864.0,380.52,262.38
2016,8,23,14,30,861.0,115.0,5.0,31.0,837.0,324.66,214.52
2016,8,23,14,45,844.5,117.0,4.95,31.0,801.0,268.66,167.58
2016,8,23,15,0,828.0,119.0,4.9,31.0,765.0,213.99,124.53
2016,8,23,15,15,815.5,116.5,4.8,30.5,724.0,148.93,80.27
2016,8,23,15,30,803.0,114.0,4.7,30.0,683.0,94.21,57.49
2016,8,23,15,45,782.5,113.0,4.65,30.0,636.0,79.85,60.07
2016,8,23,16,0,762.0,112.0,4.6,30.0,589.0,80.86,61.09
2016,8,23,16,15,739.5,108.0,4.35,29.5,538.5,79.79,60.56
2016,8,23,16,30,717.0,104.0,4.1,29.0,488.0,71.69,54.2
2016,8,23,16,45,681.5,100.5,3.9,29.0,433.5,70.76,53.65
2016,8,23,17,0,646.0,97.0,3.7,29.0,379.0,69.84,53.09
2016,8,23,17,15,602.0,90.0,3.4,28.5,324.0,66.26,50.39
2016,8,23,17,30,558.0,83.0,3.1,28.0,269.0,62.55,47.49
2016,8,23,17,45,491.0,75.0,2.85,27.5,215.5,57.76,43.54
2016,8,23,18,0,424.0,67.0,2.6,27.0,162.0,50.71,37.47
2016,8,23,18,15,325.0,54.0,2.55,26.5,114.5,41.18,29.02
2016,8,23,18,30,226.0,41.0,2.5,26.0,67.0,31.51,20.0
2016,8,23,18,45,113.0,20.5,2.5,25.5,33.5,15.91,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,112.5,13.5,2.75,22.5,22.0,91.58,0.0
2016,8,24,6,30,225.0,27.0,3.0,23.0,44.0,248.58,165.58
2016,8,24,6,45,346.0,38.0,3.3,23.5,90.5,370.25,292.57
2016,8,24,7,0,467.0,49.0,3.6,24.0,137.0,495.72,396.15
2016,8,24,7,15,536.0,56.5,3.75,24.5,190.5,578.74,462.12
2016,8,24,7,30,605.0,64.0,3.9,25.0,244.0,664.14,526.39
2016,8,24,7,45,660.0,67.0,4.1,25.5,301.0,731.8,574.78
2016,8,24,8,0,715.0,70.0,4.3,26.0,358.0,795.07,618.18
2016,8,24,8,15,745.0,74.0,4.3,26.0,413.0,840.57,648.11
2016,8,24,8,30,775.0,78.0,4.3,26.0,468.0,884.04,676.03
2016,8,24,8,45,800.5,79.5,4.35,26.5,521.0,917.34,695.34
2016,8,24,9,0,826.0,81.0,4.4,27.0,574.0,936.68,704.92
2016,8,24,9,15,841.5,83.5,4.4,27.5,622.5,955.47,713.98
2016,8,24,9,30,857.0,86.0,4.4,28.0,671.0,970.88,720.81
2016,8,24,9,45,541.5,222.0,4.4,28.5,600.0,812.0,608.08
2016,8,24,10,0,226.0,358.0,4.4,29.0,529.0,595.44,445.66
2016,8,24,10,15,562.5,225.0,4.4,29.0,679.0,820.94,612.61
2016,8,24,10,30,899.0,92.0,4.4,29.0,829.0,971.35,713.07
2016,8,24,10,45,905.0,93.5,4.4,29.5,858.5,957.67,700.46
2016,8,24,11,0,911.0,95.0,4.4,30.0,888.0,940.27,686.72
2016,8,24,11,15,915.0,95.5,4.35,30.0,909.5,916.39,669.98
2016,8,24,11,30,919.0,96.0,4.3,30.0,931.0,889.06,651.07
2016,8,24,11,45,913.0,102.5,4.3,30.5,942.5,855.61,627.08
2016,8,24,12,0,907.0,109.0,4.3,31.0,954.0,819.26,601.21
2016,8,24,12,15,907.5,109.0,4.25,31.0,959.0,779.66,574.14
2016,8,24,12,30,908.0,109.0,4.2,31.0,964.0,737.53,544.1
2016,8,24,12,45,905.0,110.0,4.2,31.0,960.0,691.58,510.17
2016,8,24,13,0,902.0,111.0,4.2,31.0,956.0,643.79,474.17
2016,8,24,13,15,899.5,110.5,4.15,31.0,944.0,593.54,435.42
2016,8,24,13,30,897.0,110.0,4.1,31.0,932.0,541.87,394.58
2016,8,24,13,45,890.5,110.0,4.1,31.0,911.5,487.51,350.75
2016,8,24,14,0,884.0,110.0,4.1,31.0,891.0,432.53,305.28
2016,8,24,14,15,877.5,109.0,4.05,31.0,863.5,376.46,257.94
2016,8,24,14,30,871.0,108.0,4.0,31.0,836.0,320.21,209.98
2016,8,24,14,45,850.0,112.5,3.95,31.0,798.5,264.33,163.51
2016,8,24,15,0,829.0,117.0,3.9,31.0,761.0,210.2,121.43
2016,8,24,15,15,816.5,114.5,3.85,30.5,720.0,144.97,77.69
2016,8,24,15,30,804.0,112.0,3.8,30.0,679.0,90.19,56.18
2016,8,24,15,45,784.5,110.5,3.75,30.0,632.0,78.43,58.91
2016,8,24,16,0,765.0,109.0,3.7,30.0,585.0,79.05,59.61
2016,8,24,16,15,742.5,105.0,3.5,29.5,534.5,77.89,58.99
2016,8,24,16,30,720.0,101.0,3.3,29.0,484.0,69.92,52.74
2016,8,24,16,45,689.0,96.0,3.1,29.0,430.0,67.95,51.32
2016,8,24,17,0,658.0,91.0,2.9,29.0,376.0,65.87,49.78
2016,8,24,17,15,615.0,84.5,2.6,28.5,321.5,62.48,47.21
2016,8,24,17,30,572.0,78.0,2.3,28.0,267.0,58.97,44.47
2016,8,24,17,45,502.5,70.5,2.05,27.5,213.0,54.37,40.66
2016,8,24,18,0,433.0,63.0,1.8,27.0,159.0,49.75,36.63
2016,8,24,18,15,337.0,50.0,1.75,26.5,111.5,38.33,26.59
2016,8,24,18,30,241.0,37.0,1.7,26.0,64.0,28.57,17.47
2016,8,24,18,45,120.5,18.5,1.65,26.0,32.0,14.4,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,108.0,13.0,1.4,22.5,21.5,87.9,0.0
2016,8,25,6,30,216.0,26.0,1.6,23.0,43.0,239.55,154.85
2016,8,25,6,45,323.0,39.0,1.8,23.5,88.0,352.97,276.99
2016,8,25,7,0,430.0,52.0,2.0,24.0,133.0,468.5,371.77
2016,8,25,7,15,501.0,61.0,2.1,24.0,186.5,554.33,439.76
2016,8,25,7,30,572.0,70.0,2.2,24.0,240.0,642.61,506.18
2016,8,25,7,45,618.5,76.5,2.3,24.5,295.0,706.74,551.08
2016,8,25,8,0,665.0,83.0,2.4,25.0,350.0,770.64,594.07
2016,8,25,8,15,697.5,88.0,2.4,25.0,404.5,818.27,624.79
2016,8,25,8,30,730.0,93.0,2.4,25.0,459.0,858.48,649.79
2016,8,25,8,45,755.5,96.0,2.4,25.5,511.5,893.19,669.38
2016,8,25,9,0,781.0,99.0,2.4,26.0,564.0,925.08,686.8
2016,8,25,9,15,798.0,102.0,2.35,26.5,612.0,945.38,695.95
2016,8,25,9,30,815.0,105.0,2.3,27.0,660.0,962.29,702.96
2016,8,25,9,45,831.0,106.0,2.25,27.5,703.0,960.38,697.88
2016,8,25,10,0,847.0,107.0,2.2,28.0,746.0,966.97,698.67
2016,8,25,10,15,856.0,109.0,2.15,28.0,782.5,964.09,694.83
2016,8,25,10,30,865.0,111.0,2.1,28.0,819.0,957.49,688.89
2016,8,25,10,45,873.0,111.5,2.05,28.5,848.0,944.68,677.84
2016,8,25,11,0,881.0,112.0,2.0,29.0,877.0,928.22,664.73
2016,8,25,11,15,885.5,113.0,1.95,29.0,898.5,905.48,649.11
2016,8,25,11,30,890.0,114.0,1.9,29.0,920.0,879.32,631.46
2016,8,25,11,45,894.0,113.5,1.9,29.0,934.0,848.07,611.07
2016,8,25,12,0,898.0,113.0,1.9,29.0,948.0,813.75,588.68
2016,8,25,12,15,898.5,113.0,1.9,29.0,952.5,774.31,562.82
2016,8,25,12,30,899.0,113.0,1.9,29.0,957.0,732.38,533.81
2016,8,25,12,45,898.0,112.5,1.9,29.5,954.0,686.78,500.12
2016,8,25,13,0,897.0,112.0,1.9,30.0,951.0,639.25,464.41
2016,8,25,13,15,894.5,111.5,1.9,30.0,939.0,589.14,426.91
2016,8,25,13,30,892.0,111.0,1.9,30.0,927.0,537.63,387.25
2016,8,25,13,45,888.0,109.5,1.9,30.0,907.0,483.51,344.49
2016,8,25,14,0,884.0,108.0,1.9,30.0,887.0,428.55,299.8
2016,8,25,14,15,877.0,107.0,1.9,30.0,859.0,372.27,253.06
2016,8,25,14,30,870.0,106.0,1.9,30.0,831.0,315.88,205.63
2016,8,25,14,45,675.5,196.0,1.95,30.0,744.5,263.75,169.01
2016,8,25,15,0,481.0,286.0,2.0,30.0,658.0,245.54,162.01
2016,8,25,15,15,332.0,308.0,2.0,29.5,558.0,219.07,151.33
2016,8,25,15,30,183.0,330.0,2.0,29.0,458.0,210.98,155.97
2016,8,25,15,45,142.5,304.0,2.0,29.0,399.5,194.39,152.2
2016,8,25,16,0,102.0,278.0,2.0,29.0,341.0,191.09,150.09
2016,8,25,16,15,117.0,254.5,1.9,28.5,321.0,168.61,132.86
2016,8,25,16,30,132.0,231.0,1.8,28.0,301.0,155.92,123.36
2016,8,25,16,45,193.0,200.5,1.75,28.0,290.0,139.5,110.45
2016,8,25,17,0,254.0,170.0,1.7,28.0,279.0,117.2,92.55
2016,8,25,17,15,412.5,123.0,1.55,27.5,270.5,86.48,67.49
2016,8,25,17,30,571.0,76.0,1.4,27.0,262.0,57.55,43.44
2016,8,25,17,45,506.5,67.5,1.3,26.5,208.5,52.13,38.94
2016,8,25,18,0,442.0,59.0,1.2,26.0,155.0,46.59,34.1
2016,8,25,18,15,345.5,47.0,1.2,25.5,108.0,37.78,26.22
2016,8,25,18,30,249.0,35.0,1.2,25.0,61.0,27.11,16.22
2016,8,25,18,45,124.5,17.5,1.2,25.0,30.5,13.65,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,54.5,13.5,0.7,23.0,18.0,50.25,0.0
2016,8,26,6,30,109.0,27.0,0.8,23.0,36.0,142.38,87.56
2016,8,26,6,45,209.5,44.5,0.9,23.5,78.0,268.84,209.82
2016,8,26,7,0,310.0,62.0,1.0,24.0,120.0,378.75,300.38
2016,8,26,7,15,382.0,74.5,1.0,24.0,170.5,463.09,367.06
2016,8,26,7,30,454.0,87.0,1.0,24.0,221.0,551.21,432.8
2016,8,26,7,45,504.5,96.0,1.05,24.5,274.0,625.99,485.18
2016,8,26,8,0,555.0,105.0,1.1,25.0,327.0,694.58,531.01
2016,8,26,8,15,409.5,155.0,1.0,25.0,332.0,615.42,470.64
2016,8,26,8,30,264.0,205.0,0.9,25.0,337.0,515.15,393.92
2016,8,26,8,45,475.0,166.5,0.85,25.5,436.5,696.64,523.97
2016,8,26,9,0,686.0,128.0,0.8,26.0,536.0,871.4,634.41
2016,8,26,9,15,706.0,132.5,0.7,26.0,583.0,895.38,643.53
2016,8,26,9,30,726.0,137.0,0.6,26.0,630.0,916.24,652.52
2016,8,26,9,45,507.0,240.5,0.5,26.5,595.5,796.47,569.64
2016,8,26,10,0,288.0,344.0,0.4,27.0,561.0,661.28,473.68
2016,8,26,10,15,533.0,247.0,0.45,27.0,673.0,806.12,575.02
2016,8,26,10,30,778.0,150.0,0.5,27.0,785.0,925.51,649.44
2016,8,26,10,45,642.5,243.5,0.6,27.5,781.0,878.46,617.31
2016,8,26,11,0,507.0,337.0,0.7,28.0,777.0,816.95,575.04
2016,8,26,11,15,404.5,385.5,0.8,28.0,742.5,735.81,522.32
2016,8,26,11,30,302.0,434.0,0.9,28.0,708.0,670.97,478.77
2016,8,26,11,45,386.5,412.5,1.0,28.5,768.5,700.06,499.69
2016,8,26,12,0,471.0,391.0,1.1,29.0,829.0,728.78,518.73
2016,8,26,12,15,392.0,421.5,1.2,29.0,787.0,660.61,472.37
2016,8,26,12,30,313.0,452.0,1.3,29.0,745.0,602.01,432.37
2016,8,26,12,45,385.5,423.5,1.4,29.0,783.5,601.19,433.07
2016,8,26,13,0,458.0,395.0,1.5,29.0,822.0,592.24,427.05
2016,8,26,13,15,641.5,271.0,1.55,29.0,860.5,566.08,409.27
2016,8,26,13,30,825.0,147.0,1.6,29.0,899.0,526.74,379.86
2016,8,26,13,45,521.5,291.5,1.7,29.0,763.5,444.68,319.76
2016,8,26,14,0,218.0,436.0,1.8,29.0,628.0,399.7,288.85
2016,8,26,14,15,509.5,288.5,1.9,29.0,717.0,363.11,255.26
2016,8,26,14,30,801.0,141.0,2.0,29.0,806.0,310.84,204.69
2016,8,26,14,45,655.5,208.5,2.1,29.0,737.5,265.27,171.55
2016,8,26,15,0,510.0,276.0,2.2,29.0,669.0,242.21,159.17
2016,8,26,15,15,637.0,200.0,2.25,28.5,664.0,168.4,103.52
2016,8,26,15,30,764.0,124.0,2.3,28.0,659.0,90.9,69.33
2016,8,26,15,45,557.5,187.5,2.35,28.0,563.5,116.41,90.46
2016,8,26,16,0,351.0,251.0,2.4,28.0,468.0,160.76,126.7
2016,8,26,16,15,290.0,237.0,2.35,27.5,406.0,153.5,121.4
2016,8,26,16,30,229.0,223.0,2.3,27.0,344.0,153.14,121.8
2016,8,26,16,45,200.0,199.5,2.25,27.0,296.5,138.96,110.61
2016,8,26,17,0,171.0,176.0,2.2,27.0,249.0,124.3,98.92
2016,8,26,17,15,159.5,151.5,2.1,26.5,212.0,108.81,86.54
2016,8,26,17,30,148.0,127.0,2.0,26.0,175.0,92.8,73.44
2016,8,26,17,45,128.0,103.0,1.9,26.0,139.0,76.51,59.66
2016,8,26,18,0,108.0,79.0,1.8,26.0,103.0,59.77,45.19
2016,8,26,18,15,75.5,57.0,1.8,25.5,71.0,43.82,31.2
2016,8,26,18,30,43.0,35.0,1.8,25.0,39.0,27.54,16.34
2016,8,26,18,45,21.5,17.5,1.85,25.0,19.5,14.09,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,69.5,13.0,0.6,22.5,18.0,60.45,0.0
2016,8,27,6,30,139.0,26.0,0.7,23.0,36.0,178.64,106.66
2016,8,27,6,45,241.0,42.0,0.8,23.5,78.5,289.62,225.5
2016,8,27,7,0,343.0,58.0,0.9,24.0,121.0,399.82,316.09
2016,8,27,7,15,414.5,69.0,0.9,24.0,171.5,482.7,380.91
2016,8,27,7,30,486.0,80.0,0.9,24.0,222.0,577.63,451.08
2016,8,27,7,45,501.5,95.0,0.9,24.5,269.0,621.66,480.46
2016,8,27,8,0,517.0,110.0,0.9,25.0,316.0,654.91,501.28
2016,8,27,8,15,584.5,110.0,0.75,25.5,376.0,737.08,552.96
2016,8,27,8,30,652.0,110.0,0.6,26.0,436.0,809.03,594.34
2016,8,27,8,45,679.5,114.5,0.45,26.5,487.0,845.93,611.21
2016,8,27,9,0,707.0,119.0,0.3,27.0,538.0,880.33,626.25
2016,8,27,9,15,726.5,123.0,0.4,27.0,585.0,903.28,640.01
2016,8,27,9,30,746.0,127.0,0.5,27.0,632.0,916.89,648.31
2016,8,27,9,45,757.5,132.0,0.6,27.5,673.5,926.77,653.3
2016,8,27,10,0,769.0,137.0,0.7,28.0,715.0,933.06,656.24
2016,8,27,10,15,780.0,139.5,0.8,28.0,751.0,932.5,656.41
2016,8,27,10,30,791.0,142.0,0.9,28.0,787.0,928.27,654.47
2016,8,27,10,45,796.5,145.5,1.05,28.5,815.5,916.19,647.27
2016,8,27,11,0,802.0,149.0,1.2,29.0,844.0,900.54,637.81
2016,8,27,11,15,808.0,150.5,1.3,29.0,865.5,879.85,625.64
2016,8,27,11,30,814.0,152.0,1.4,29.0,887.0,855.75,611.26
2016,8,27,11,45,509.0,310.5,1.5,29.0,773.0,718.16,517.01
2016,8,27,12,0,204.0,469.0,1.6,29.0,659.0,573.3,413.82
2016,8,27,12,15,203.0,472.5,1.65,29.0,662.0,557.41,403.69
2016,8,27,12,30,202.0,476.0,1.7,29.0,665.0,540.75,391.98
2016,8,27,12,45,513.5,314.0,1.8,29.0,791.5,599.11,436.83
2016,8,27,13,0,825.0,152.0,1.9,29.0,918.0,624.01,455.48
2016,8,27,13,15,645.0,265.0,1.95,29.0,859.5,561.78,407.92
2016,8,27,13,30,465.0,378.0,2.0,29.0,801.0,512.34,370.5
2016,8,27,13,45,634.5,264.5,2.05,29.0,827.5,470.67,338.18
2016,8,27,14,0,804.0,151.0,2.1,29.0,854.0,418.14,294.54
2016,8,27,14,15,645.0,234.0,2.1,29.0,786.5,366.35,254.62
2016,8,27,14,30,486.0,317.0,2.1,29.0,719.0,334.95,231.84
2016,8,27,14,45,426.0,326.5,2.15,29.0,668.0,291.08,199.24
2016,8,27,15,0,366.0,336.0,2.2,29.0,617.0,264.25,181.5
2016,8,27,15,15,549.0,237.5,2.15,29.0,632.5,183.69,118.39
2016,8,27,15,30,732.0,139.0,2.1,29.0,648.0,87.99,66.66
2016,8,27,15,45,709.0,136.5,2.1,29.0,601.5,85.67,65.08
2016,8,27,16,0,686.0,134.0,2.1,29.0,555.0,86.4,65.89
2016,8,27,16,15,660.5,128.5,2.0,28.5,505.0,85.15,65.23
2016,8,27,16,30,635.0,123.0,1.9,28.0,455.0,83.78,64.48
2016,8,27,16,45,602.5,116.0,1.85,28.0,402.5,81.12,62.52
2016,8,27,17,0,570.0,109.0,1.8,28.0,350.0,78.31,60.41
2016,8,27,17,15,523.5,100.5,1.65,27.5,296.5,74.04,57.16
2016,8,27,17,30,477.0,92.0,1.5,27.0,243.0,67.5,51.87
2016,8,27,17,45,414.5,79.5,1.4,26.5,192.0,59.09,44.81
2016,8,27,18,0,352.0,67.0,1.3,26.0,141.0,50.43,37.28
2016,8,27,18,15,260.5,51.0,1.3,25.5,96.5,38.8,26.96
2016,8,27,18,30,169.0,35.0,1.3,25.0,52.0,26.91,15.58
2016,8,27,18,45,84.5,17.5,1.3,25.0,26.0,14.94,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,63.5,12.5,1.7,21.5,17.0,55.73,0.0
2016,8,28,6,30,127.0,25.0,1.9,22.0,34.0,166.84,95.85
2016,8,28,6,45,224.5,42.0,2.1,22.5,76.0,276.9,217.81
2016,8,28,7,0,322.0,59.0,2.3,23.0,118.0,384.11,308.65
2016,8,28,7,15,393.0,71.5,2.35,23.5,168.5,467.92,376.11
2016,8,28,7,30,464.0,84.0,2.4,24.0,219.0,555.4,442.81
2016,8,28,7,45,515.0,92.5,2.45,24.5,272.5,630.69,497.24
2016,8,28,8,0,566.0,101.0,2.5,25.0,326.0,699.15,544.46
2016,8,28,8,15,602.0,108.0,2.6,25.5,379.0,750.85,578.45
2016,8,28,8,30,638.0,115.0,2.7,26.0,432.0,800.97,610.54
2016,8,28,8,45,669.0,118.5,2.8,26.5,483.5,839.86,634.24
2016,8,28,9,0,700.0,122.0,2.9,27.0,535.0,876.29,656.02
2016,8,28,9,15,719.5,126.0,2.95,27.0,582.0,899.09,669.4
2016,8,28,9,30,739.0,130.0,3.0,27.0,629.0,912.22,676.46
2016,8,28,9,45,760.0,130.0,3.15,27.5,672.0,925.91,683.45
2016,8,28,10,0,781.0,130.0,3.3,28.0,715.0,935.98,688.12
2016,8,28,10,15,791.5,132.5,3.35,28.0,751.0,934.81,686.22
2016,8,28,10,30,802.0,135.0,3.4,28.0,787.0,929.96,682.13
2016,8,28,10,45,813.5,134.5,3.45,28.0,816.5,919.17,674.29
2016,8,28,11,0,825.0,134.0,3.5,28.0,846.0,893.62,656.78
2016,8,28,11,15,553.0,286.0,3.5,28.0,768.5,784.52,578.78
2016,8,28,11,30,281.0,438.0,3.5,28.0,691.0,655.16,482.3
2016,8,28,11,45,552.0,294.0,3.55,28.5,801.0,737.28,544.97
2016,8,28,12,0,823.0,150.0,3.6,29.0,911.0,788.92,583.48
2016,8,28,12,15,578.0,297.5,3.65,29.0,833.5,696.09,513.1
2016,8,28,12,30,333.0,445.0,3.7,29.0,756.0,608.33,446.69
2016,8,28,12,45,295.5,453.0,3.75,29.0,728.0,563.31,414.21
2016,8,28,13,0,258.0,461.0,3.8,29.0,700.0,520.77,383.06
2016,8,28,13,15,539.5,304.0,3.8,29.0,796.0,533.88,393.48
2016,8,28,13,30,821.0,147.0,3.8,29.0,892.0,519.92,380.92
2016,8,28,13,45,818.5,144.0,3.85,29.0,872.5,466.88,337.83
2016,8,28,14,0,816.0,141.0,3.9,29.0,853.0,413.1,293.15
2016,8,28,14,15,555.0,264.0,3.9,29.0,741.5,358.45,252.73
2016,8,28,14,30,294.0,387.0,3.9,29.0,630.0,333.94,238.75
2016,8,28,14,45,522.5,268.0,3.95,29.0,677.0,273.99,183.9
2016,8,28,15,0,751.0,149.0,4.0,29.0,724.0,199.65,117.94
2016,8,28,15,15,736.5,145.5,3.95,28.5,683.0,138.48,78.81
2016,8,28,15,30,722.0,142.0,3.9,28.0,642.0,86.77,66.1
2016,8,28,15,45,711.5,134.0,3.85,28.0,598.0,84.43,64.41
2016,8,28,16,0,701.0,126.0,3.8,28.0,554.0,81.87,62.51
2016,8,28,16,15,676.0,121.0,3.65,27.5,504.0,80.71,61.91
2016,8,28,16,30,651.0,116.0,3.5,27.0,454.0,79.45,61.22
2016,8,28,16,45,623.0,108.0,3.4,27.0,402.0,75.93,58.51
2016,8,28,17,0,595.0,100.0,3.3,27.0,350.0,72.16,55.57
2016,8,28,17,15,549.0,92.0,2.9,26.5,296.5,67.97,52.32
2016,8,28,17,30,503.0,84.0,2.5,26.0,243.0,63.63,48.83
2016,8,28,17,45,440.0,73.0,2.15,26.0,191.5,56.55,42.74
2016,8,28,18,0,377.0,62.0,1.8,26.0,140.0,47.0,34.35
2016,8,28,18,15,281.5,47.5,1.65,25.5,95.0,36.34,24.83
2016,8,28,18,30,186.0,33.0,1.5,25.0,50.0,25.47,14.12
2016,8,28,18,45,93.0,16.5,1.4,24.5,25.0,14.08,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,63.0,12.0,2.9,22.0,16.5,54.91,0.0
2016,8,29,6,30,126.0,24.0,3.1,22.0,33.0,163.3,89.07
2016,8,29,6,45,233.0,40.0,3.3,22.5,75.0,280.27,221.05
2016,8,29,7,0,340.0,56.0,3.5,23.0,117.0,394.21,318.11
2016,8,29,7,15,170.0,60.5,3.65,23.0,91.0,237.44,193.79
2016,8,29,7,30,0.0,65.0,3.8,23.0,65.0,55.08,40.02
2016,8,29,7,45,299.5,77.5,3.95,23.5,195.5,402.07,329.29
2016,8,29,8,0,599.0,90.0,4.1,24.0,326.0,715.82,566.72
2016,8,29,8,15,634.0,95.5,4.2,24.5,379.5,765.0,598.08
2016,8,29,8,30,669.0,101.0,4.3,25.0,433.0,812.62,629.03
2016,8,29,8,45,703.5,102.0,4.4,25.5,485.5,851.86,653.43
2016,8,29,9,0,738.0,103.0,4.5,26.0,538.0,883.62,672.33
2016,8,29,9,15,498.0,203.5,4.55,26.0,508.0,757.32,580.07
2016,8,29,9,30,258.0,304.0,4.6,26.0,478.0,604.97,462.68
2016,8,29,9,45,200.5,331.0,4.65,26.5,472.0,548.51,418.63
2016,8,29,10,0,143.0,358.0,4.7,27.0,466.0,512.56,388.82
2016,8,29,10,15,487.0,236.5,4.7,27.0,627.5,747.61,566.89
2016,8,29,10,30,831.0,115.0,4.7,27.0,789.0,923.41,689.04
2016,8,29,10,45,518.0,271.5,4.75,27.5,697.0,780.94,584.43
2016,8,29,11,0,205.0,428.0,4.8,28.0,605.0,598.44,446.09
2016,8,29,11,15,529.5,275.0,4.8,28.0,747.0,752.06,563.25
2016,8,29,11,30,854.0,122.0,4.8,28.0,889.0,848.69,632.73
2016,8,29,11,45,458.5,276.5,4.8,28.5,689.0,643.94,482.11
2016,8,29,12,0,63.0,431.0,4.8,29.0,489.0,422.05,312.86
2016,8,29,12,15,119.0,453.0,4.8,29.0,563.5,478.04,354.77
2016,8,29,12,30,175.0,475.0,4.8,29.0,638.0,519.81,384.92
2016,8,29,12,45,526.5,293.5,4.85,29.0,780.5,588.37,438.78
2016,8,29,13,0,878.0,112.0,4.9,29.0,923.0,618.36,461.76
2016,8,29,13,15,455.0,241.0,4.9,29.0,661.5,439.36,327.41
2016,8,29,13,30,32.0,370.0,4.9,29.0,400.0,305.83,227.15
2016,8,29,13,45,39.0,375.5,4.9,29.0,411.0,305.81,227.29
2016,8,29,14,0,46.0,381.0,4.9,29.0,422.0,304.44,226.05
2016,8,29,14,15,446.0,244.5,4.9,28.5,613.0,308.89,220.07
2016,8,29,14,30,846.0,108.0,4.9,28.0,804.0,299.52,196.85
2016,8,29,14,45,564.5,229.5,4.9,28.0,685.5,253.77,168.12
2016,8,29,15,0,283.0,351.0,4.9,28.0,567.0,257.66,182.26
2016,8,29,15,15,539.5,227.0,4.8,27.5,609.5,172.65,112.7
2016,8,29,15,30,796.0,103.0,4.7,27.0,652.0,72.89,54.96
2016,8,29,15,45,555.5,178.5,4.65,27.0,548.5,109.59,85.48
2016,8,29,16,0,315.0,254.0,4.6,27.0,445.0,162.07,128.75
2016,8,29,16,15,515.5,172.0,4.4,27.0,452.0,111.96,87.92
2016,8,29,16,30,716.0,90.0,4.2,27.0,459.0,69.27,52.72
2016,8,29,16,45,687.5,85.0,4.05,27.0,406.0,61.11,46.09
2016,8,29,17,0,659.0,80.0,3.9,27.0,353.0,58.74,44.27
2016,8,29,17,15,615.5,74.0,3.55,26.5,299.0,55.37,41.66
2016,8,29,17,30,572.0,68.0,3.2,26.0,245.0,51.92,38.87
2016,8,29,17,45,508.5,59.5,2.85,25.5,193.0,46.26,34.06
2016,8,29,18,0,445.0,51.0,2.5,25.0,141.0,40.47,28.92
2016,8,29,18,15,342.5,39.5,2.35,24.5,95.5,31.81,21.09
2016,8,29,18,30,240.0,28.0,2.2,24.0,50.0,22.97,11.86
2016,8,29,18,45,120.0,14.0,2.05,24.0,25.0,11.95,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.0,11.5,2.15,22.0,16.5,60.83,0.0
2016,8,30,6,30,144.0,23.0,2.4,22.0,33.0,174.0,89.27
2016,8,30,6,45,250.5,38.0,2.65,22.5,75.0,290.62,228.57
2016,8,30,7,0,357.0,53.0,2.9,23.0,117.0,403.32,324.26
2016,8,30,7,15,191.0,78.0,2.95,23.5,114.0,283.87,230.03
2016,8,30,7,30,25.0,103.0,3.0,24.0,111.0,136.37,107.05
2016,8,30,7,45,17.0,119.0,3.05,24.5,125.0,128.93,100.65
2016,8,30,8,0,9.0,135.0,3.1,25.0,139.0,134.76,104.52
2016,8,30,8,15,108.0,172.0,3.15,25.0,225.0,304.9,242.27
2016,8,30,8,30,207.0,209.0,3.2,25.0,311.0,443.26,349.6
2016,8,30,8,45,465.5,158.5,3.25,25.5,422.0,675.53,525.03
2016,8,30,9,0,724.0,108.0,3.3,26.0,533.0,874.75,661.55
2016,8,30,9,15,743.0,112.0,3.35,26.0,580.0,897.53,673.79
2016,8,30,9,30,762.0,116.0,3.4,26.0,627.0,917.03,685.22
2016,8,30,9,45,778.5,117.5,3.5,26.5,669.5,927.7,689.77
2016,8,30,10,0,795.0,119.0,3.6,27.0,712.0,934.79,692.12
2016,8,30,10,15,806.0,121.0,3.65,27.0,748.0,933.39,690.05
2016,8,30,10,30,817.0,123.0,3.7,27.0,784.0,916.8,678.02
2016,8,30,10,45,430.0,246.5,3.75,27.5,595.5,672.77,504.49
2016,8,30,11,0,43.0,370.0,3.8,28.0,407.0,378.99,282.49
2016,8,30,11,15,59.0,398.5,3.8,28.0,450.5,413.61,308.69
2016,8,30,11,30,75.0,427.0,3.8,28.0,494.0,445.87,331.85
2016,8,30,11,45,143.0,446.0,3.85,28.5,576.5,518.79,384.53
2016,8,30,12,0,211.0,465.0,3.9,29.0,659.0,573.27,422.81
2016,8,30,12,15,325.5,429.5,3.9,29.0,730.5,613.9,452.69
2016,8,30,12,30,440.0,394.0,3.9,29.0,802.0,640.76,472.1
2016,8,30,12,45,225.5,309.0,3.95,29.0,518.0,403.25,300.57
2016,8,30,13,0,11.0,224.0,4.0,29.0,234.0,191.67,141.72
2016,8,30,13,15,14.0,261.5,3.95,29.0,274.5,221.82,164.72
2016,8,30,13,30,17.0,299.0,3.9,29.0,315.0,250.45,186.05
2016,8,30,13,45,84.0,366.5,3.9,29.0,439.5,318.65,235.96
2016,8,30,14,0,151.0,434.0,3.9,29.0,564.0,369.25,271.17
2016,8,30,14,15,112.0,407.0,3.8,28.5,502.0,322.64,237.29
2016,8,30,14,30,73.0,380.0,3.7,28.0,440.0,292.48,216.19
2016,8,30,14,45,62.0,354.5,3.65,28.0,404.0,264.13,195.41
2016,8,30,15,0,51.0,329.0,3.6,28.0,368.0,237.81,176.42
2016,8,30,15,15,170.5,317.0,3.45,28.0,436.0,217.66,158.48
2016,8,30,15,30,290.0,305.0,3.3,28.0,504.0,184.52,145.14
2016,8,30,15,45,367.5,262.5,3.2,28.0,496.0,166.11,130.79
2016,8,30,16,0,445.0,220.0,3.1,28.0,488.0,136.87,107.5
2016,8,30,16,15,393.5,208.5,2.85,27.5,430.0,139.71,110.43
2016,8,30,16,30,342.0,197.0,2.6,27.0,372.0,133.24,105.7
2016,8,30,16,45,293.0,179.5,2.4,27.0,317.5,123.03,97.65
2016,8,30,17,0,244.0,162.0,2.2,27.0,263.0,112.44,89.2
2016,8,30,17,15,221.5,140.5,1.95,26.5,221.5,99.29,78.64
2016,8,30,17,30,199.0,119.0,1.7,26.0,180.0,85.6,67.37
2016,8,30,17,45,166.5,96.5,1.45,26.0,140.0,70.64,54.62
2016,8,30,18,0,134.0,74.0,1.2,26.0,100.0,56.23,42.04
2016,8,30,18,15,87.5,51.5,1.15,25.5,66.5,39.77,27.54
2016,8,30,18,30,41.0,29.0,1.1,25.0,33.0,23.01,11.33
2016,8,30,18,45,20.5,14.5,1.05,25.0,16.5,12.38,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
