Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,17.5,11.0,1.95,23.0,12.5,21.78,0.0
2016,8,31,6,30,35.0,22.0,2.1,23.0,25.0,62.32,25.79
2016,8,31,6,45,113.5,44.0,2.3,23.5,62.5,176.53,136.49
2016,8,31,7,0,192.0,66.0,2.5,24.0,100.0,270.86,216.96
2016,8,31,7,15,273.0,78.5,2.45,24.0,146.0,375.04,302.52
2016,8,31,7,30,354.0,91.0,2.4,24.0,192.0,467.04,375.67
2016,8,31,7,45,261.0,125.0,2.35,24.5,208.5,411.82,329.7
2016,8,31,8,0,168.0,159.0,2.3,25.0,225.0,350.38,278.53
2016,8,31,8,15,171.0,185.0,2.35,25.5,260.5,382.77,301.93
2016,8,31,8,30,174.0,211.0,2.4,26.0,296.0,413.85,323.37
2016,8,31,8,45,208.5,233.0,2.5,26.5,347.0,469.44,363.68
2016,8,31,9,0,243.0,255.0,2.6,27.0,398.0,546.16,417.9
2016,8,31,9,15,480.5,196.5,2.65,27.5,508.5,730.49,552.3
2016,8,31,9,30,718.0,138.0,2.7,28.0,619.0,904.26,668.0
2016,8,31,9,45,739.0,138.5,2.75,28.5,662.0,910.83,668.18
2016,8,31,10,0,760.0,139.0,2.8,29.0,705.0,921.27,672.51
2016,8,31,10,15,393.5,225.5,2.8,29.0,519.5,643.74,479.54
2016,8,31,10,30,27.0,312.0,2.8,29.0,334.0,317.91,236.28
2016,8,31,10,45,415.5,229.0,2.85,29.0,585.0,640.46,479.69
2016,8,31,11,0,804.0,146.0,2.9,29.0,836.0,892.69,652.28
2016,8,31,11,15,419.5,259.5,2.9,29.0,620.5,638.26,472.45
2016,8,31,11,30,35.0,373.0,2.9,29.0,405.0,362.0,267.16
2016,8,31,11,45,103.5,420.0,2.9,29.5,515.0,453.31,334.56
2016,8,31,12,0,172.0,467.0,2.9,30.0,625.0,544.16,398.05
2016,8,31,12,15,483.0,319.5,2.9,30.0,766.0,641.54,470.95
2016,8,31,12,30,794.0,172.0,2.9,30.0,907.0,699.87,514.05
2016,8,31,12,45,573.5,299.0,2.95,30.0,829.0,619.52,453.13
2016,8,31,13,0,353.0,426.0,3.0,30.0,751.0,548.03,399.53
2016,8,31,13,15,570.0,297.5,3.0,30.0,814.0,540.33,394.35
2016,8,31,13,30,787.0,169.0,3.0,30.0,877.0,512.2,371.6
2016,8,31,13,45,781.0,168.0,3.0,30.0,857.0,460.37,329.91
2016,8,31,14,0,775.0,167.0,3.0,30.0,837.0,408.25,287.04
2016,8,31,14,15,766.5,164.5,2.95,30.0,809.0,354.22,241.97
2016,8,31,14,30,758.0,162.0,2.9,30.0,781.0,300.62,197.07
2016,8,31,14,45,557.0,245.5,2.85,30.0,689.5,261.04,171.42
2016,8,31,15,0,356.0,329.0,2.8,30.0,598.0,252.65,173.41
2016,8,31,15,15,533.0,238.0,2.7,30.0,614.5,174.1,113.78
2016,8,31,15,30,710.0,147.0,2.6,30.0,631.0,90.12,68.22
2016,8,31,15,45,692.0,141.5,2.55,30.0,585.5,89.31,67.86
2016,8,31,16,0,674.0,136.0,2.5,30.0,540.0,88.37,67.31
2016,8,31,16,15,648.0,130.0,2.35,29.5,489.5,86.82,66.42
2016,8,31,16,30,622.0,124.0,2.2,29.0,439.0,85.14,65.42
2016,8,31,16,45,589.0,116.0,2.05,29.0,386.5,81.78,62.89
2016,8,31,17,0,556.0,108.0,1.9,29.0,334.0,78.23,60.16
2016,8,31,17,15,507.5,98.5,1.7,28.5,281.0,73.15,56.21
2016,8,31,17,30,459.0,89.0,1.5,28.0,228.0,65.53,49.99
2016,8,31,17,45,393.0,76.5,1.3,27.5,177.5,57.03,42.82
2016,8,31,18,0,327.0,64.0,1.1,27.0,127.0,48.29,35.17
2016,8,31,18,15,231.5,46.5,1.05,26.5,83.5,35.48,23.8
2016,8,31,18,30,136.0,29.0,1.0,26.0,40.0,22.37,10.14
2016,8,31,18,45,68.0,14.5,0.95,26.0,20.0,12.38,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,55.0,11.0,1.6,22.5,14.5,48.29,0.0
2016,9,1,6,30,110.0,22.0,1.9,23.0,29.0,145.14,60.71
2016,9,1,6,45,205.0,40.5,2.25,23.5,70.0,260.14,202.24
2016,9,1,7,0,300.0,59.0,2.6,24.0,111.0,366.18,292.99
2016,9,1,7,15,371.5,72.5,2.5,24.5,161.0,450.54,361.42
2016,9,1,7,30,443.0,86.0,2.4,25.0,211.0,538.65,428.54
2016,9,1,7,45,494.0,95.5,2.35,25.5,264.5,605.0,476.21
2016,9,1,8,0,545.0,105.0,2.3,26.0,318.0,681.85,529.28
2016,9,1,8,15,581.5,112.5,2.3,26.5,371.0,734.07,562.99
2016,9,1,8,30,618.0,120.0,2.3,27.0,424.0,784.68,594.7
2016,9,1,8,45,648.0,125.0,2.35,28.0,475.0,823.91,616.98
2016,9,1,9,0,678.0,130.0,2.4,29.0,526.0,860.65,637.18
2016,9,1,9,15,698.5,135.0,2.4,29.0,573.0,885.14,651.14
2016,9,1,9,30,719.0,140.0,2.4,29.0,620.0,906.46,663.11
2016,9,1,9,45,737.5,142.0,2.4,29.5,662.5,918.89,668.01
2016,9,1,10,0,756.0,144.0,2.4,30.0,705.0,921.33,666.61
2016,9,1,10,15,767.5,146.5,2.4,30.0,741.0,920.84,664.92
2016,9,1,10,30,779.0,149.0,2.4,30.0,777.0,916.67,661.05
2016,9,1,10,45,524.0,281.5,2.45,30.0,710.5,792.94,575.69
2016,9,1,11,0,269.0,414.0,2.5,30.0,644.0,655.99,476.81
2016,9,1,11,15,539.0,284.5,2.5,30.0,760.5,765.44,557.91
2016,9,1,11,30,809.0,155.0,2.5,30.0,877.0,844.99,613.36
2016,9,1,11,45,545.5,301.5,2.55,30.5,792.0,732.79,531.58
2016,9,1,12,0,282.0,448.0,2.6,31.0,707.0,618.59,447.35
2016,9,1,12,15,286.0,450.0,2.6,31.0,713.5,600.01,434.67
2016,9,1,12,30,290.0,452.0,2.6,31.0,720.0,580.1,420.36
2016,9,1,12,45,548.0,307.5,2.65,31.0,811.5,608.13,442.82
2016,9,1,13,0,806.0,163.0,2.7,31.0,903.0,609.65,444.5
2016,9,1,13,15,564.0,294.0,2.7,31.0,808.5,532.65,386.24
2016,9,1,13,30,322.0,425.0,2.7,31.0,714.0,472.9,341.8
2016,9,1,13,45,553.0,293.5,2.7,31.0,775.5,448.82,321.45
2016,9,1,14,0,784.0,162.0,2.7,31.0,837.0,405.44,283.03
2016,9,1,14,15,775.5,159.5,2.65,31.0,809.0,350.9,237.73
2016,9,1,14,30,767.0,157.0,2.6,31.0,781.0,296.79,192.66
2016,9,1,14,45,633.5,213.5,2.6,31.0,713.5,250.25,159.47
2016,9,1,15,0,500.0,270.0,2.6,31.0,646.0,225.37,146.71
2016,9,1,15,15,429.5,277.5,2.5,30.5,587.0,187.35,127.11
2016,9,1,15,30,359.0,285.0,2.4,30.0,528.0,176.16,137.2
2016,9,1,15,45,179.5,211.5,2.35,30.0,333.0,146.93,114.28
2016,9,1,16,0,0.0,138.0,2.3,30.0,138.0,111.25,85.87
2016,9,1,16,15,11.5,162.0,2.15,29.5,168.0,127.76,99.83
2016,9,1,16,30,23.0,186.0,2.0,29.0,198.0,142.56,112.41
2016,9,1,16,45,18.5,165.0,1.9,29.0,173.5,127.1,100.15
2016,9,1,17,0,14.0,144.0,1.8,29.0,149.0,111.49,87.67
2016,9,1,17,15,7.5,122.0,1.6,28.5,124.5,95.05,74.45
2016,9,1,17,30,1.0,100.0,1.4,28.0,100.0,78.47,60.82
2016,9,1,17,45,0.5,77.0,1.25,27.5,77.0,61.11,46.22
2016,9,1,18,0,0.0,54.0,1.1,27.0,54.0,43.54,31.13
2016,9,1,18,15,0.0,34.5,1.05,26.5,34.5,28.25,17.75
2016,9,1,18,30,0.0,15.0,1.0,26.0,15.0,12.36,2.59
2016,9,1,18,45,0.0,7.5,1.0,26.0,7.5,6.4,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.82,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.64,0.0
2016,9,2,7,15,0.0,3.0,2.3,23.5,3.0,2.46,0.0
2016,9,2,7,30,0.0,4.0,2.3,24.0,4.0,3.28,0.0
2016,9,2,7,45,23.0,77.0,2.3,24.5,86.0,94.81,73.45
2016,9,2,8,0,46.0,150.0,2.3,25.0,168.0,205.16,162.16
2016,9,2,8,15,72.5,179.0,2.2,25.0,212.0,261.24,206.14
2016,9,2,8,30,99.0,208.0,2.1,25.0,256.0,317.03,248.91
2016,9,2,8,45,82.5,228.0,2.05,25.5,271.5,318.79,247.81
2016,9,2,9,0,66.0,248.0,2.0,26.0,287.0,319.86,246.42
2016,9,2,9,15,67.0,271.0,1.9,26.5,313.5,341.19,260.82
2016,9,2,9,30,68.0,294.0,1.8,27.0,340.0,361.84,274.4
2016,9,2,9,45,56.5,304.0,1.7,27.5,344.0,354.92,267.26
2016,9,2,10,0,45.0,314.0,1.6,28.0,348.0,348.21,260.53
2016,9,2,10,15,71.5,349.0,1.5,28.0,405.0,404.56,301.23
2016,9,2,10,30,98.0,384.0,1.4,28.0,462.0,458.65,339.02
2016,9,2,10,45,88.0,394.0,1.35,28.5,466.5,450.98,331.41
2016,9,2,11,0,78.0,404.0,1.3,29.0,471.0,443.31,324.33
2016,9,2,11,15,174.5,419.5,1.3,29.0,574.0,547.31,398.31
2016,9,2,11,30,271.0,435.0,1.3,29.0,677.0,639.89,461.22
2016,9,2,11,45,473.5,341.5,1.3,29.5,771.5,708.4,508.84
2016,9,2,12,0,676.0,248.0,1.3,30.0,866.0,755.79,541.11
2016,9,2,12,15,534.0,327.0,1.35,30.0,816.5,681.74,488.46
2016,9,2,12,30,392.0,406.0,1.4,30.0,767.0,611.66,439.05
2016,9,2,12,45,536.5,326.0,1.45,30.0,817.5,613.45,441.96
2016,9,2,13,0,681.0,246.0,1.5,30.0,868.0,598.57,431.67
2016,9,2,13,15,470.0,343.0,1.5,30.0,770.0,516.2,371.63
2016,9,2,13,30,259.0,440.0,1.5,30.0,672.0,451.75,325.24
2016,9,2,13,45,467.0,334.0,1.55,30.0,740.0,437.94,312.92
2016,9,2,14,0,675.0,228.0,1.6,30.0,808.0,404.25,282.62
2016,9,2,14,15,665.5,225.0,1.65,30.0,780.5,353.23,241.32
2016,9,2,14,30,656.0,222.0,1.7,30.0,753.0,303.05,200.55
2016,9,2,14,45,671.5,201.0,1.8,30.0,724.0,246.87,155.46
2016,9,2,15,0,687.0,180.0,1.9,30.0,695.0,189.26,112.6
2016,9,2,15,15,670.5,175.5,1.95,29.5,654.0,138.44,84.59
2016,9,2,15,30,654.0,171.0,2.0,29.0,613.0,104.17,79.95
2016,9,2,15,45,638.5,162.5,2.05,29.0,568.0,102.12,78.59
2016,9,2,16,0,623.0,154.0,2.1,29.0,523.0,99.82,76.97
2016,9,2,16,15,595.0,147.0,2.05,28.5,473.0,98.1,76.0
2016,9,2,16,30,567.0,140.0,2.0,28.0,423.0,96.24,74.9
2016,9,2,16,45,533.5,130.0,1.95,28.0,371.5,90.41,70.35
2016,9,2,17,0,500.0,120.0,1.9,28.0,320.0,84.9,66.01
2016,9,2,17,15,450.5,108.5,1.75,27.5,267.5,77.95,60.5
2016,9,2,17,30,401.0,97.0,1.6,27.0,215.0,70.74,54.6
2016,9,2,17,45,331.0,82.0,1.5,27.0,165.0,60.64,45.91
2016,9,2,18,0,261.0,67.0,1.4,27.0,115.0,50.23,36.7
2016,9,2,18,15,176.0,46.5,1.3,26.5,73.5,35.81,23.87
2016,9,2,18,30,91.0,26.0,1.2,26.0,32.0,20.37,6.81
2016,9,2,18,45,45.5,13.0,1.2,25.5,16.0,11.1,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,10.5,1.75,21.5,12.5,37.21,0.0
2016,9,3,6,30,80.0,21.0,1.9,22.0,25.0,105.21,30.58
2016,9,3,6,45,176.0,40.5,2.05,22.5,65.5,238.07,184.52
2016,9,3,7,0,272.0,60.0,2.2,23.0,106.0,344.83,276.17
2016,9,3,7,15,344.0,74.5,2.2,23.5,156.0,429.74,345.81
2016,9,3,7,30,416.0,89.0,2.2,24.0,206.0,518.46,414.36
2016,9,3,7,45,473.5,98.5,2.25,25.0,259.5,589.69,465.59
2016,9,3,8,0,531.0,108.0,2.3,26.0,313.0,670.85,521.58
2016,9,3,8,15,568.5,116.0,2.25,26.0,365.5,724.31,557.12
2016,9,3,8,30,606.0,124.0,2.2,26.0,418.0,776.16,590.66
2016,9,3,8,45,640.5,127.5,2.15,26.5,470.0,817.75,615.14
2016,9,3,9,0,675.0,131.0,2.1,27.0,522.0,856.86,637.44
2016,9,3,9,15,695.5,135.5,2.0,27.5,569.0,880.54,648.61
2016,9,3,9,30,716.0,140.0,1.9,28.0,616.0,901.06,657.68
2016,9,3,9,45,519.0,234.5,1.85,28.5,591.5,794.86,582.12
2016,9,3,10,0,322.0,329.0,1.8,29.0,567.0,674.08,493.62
2016,9,3,10,15,355.0,336.5,1.8,29.0,611.0,701.72,512.77
2016,9,3,10,30,388.0,344.0,1.8,29.0,655.0,726.68,528.74
2016,9,3,10,45,594.0,247.0,1.8,29.5,743.0,825.79,596.96
2016,9,3,11,0,800.0,150.0,1.8,30.0,831.0,887.59,635.88
2016,9,3,11,15,402.0,153.5,1.8,30.0,496.0,521.38,386.94
2016,9,3,11,30,4.0,157.0,1.8,30.0,161.0,135.57,98.31
2016,9,3,11,45,4.5,160.0,1.85,30.0,164.5,138.11,100.91
2016,9,3,12,0,5.0,163.0,1.9,30.0,168.0,140.56,102.71
2016,9,3,12,15,151.0,305.0,1.95,30.0,444.0,374.56,278.12
2016,9,3,12,30,297.0,447.0,2.0,30.0,720.0,578.76,420.53
2016,9,3,12,45,360.5,417.5,2.05,30.5,747.5,570.62,412.87
2016,9,3,13,0,424.0,388.0,2.1,31.0,775.0,555.3,401.03
2016,9,3,13,15,578.0,296.0,2.15,31.0,816.0,537.68,388.06
2016,9,3,13,30,732.0,204.0,2.2,31.0,857.0,501.98,360.26
2016,9,3,13,45,729.0,200.0,2.25,31.0,837.0,450.34,319.59
2016,9,3,14,0,726.0,196.0,2.3,31.0,817.0,398.33,277.6
2016,9,3,14,15,532.5,280.5,2.35,30.5,727.5,349.98,242.76
2016,9,3,14,30,339.0,365.0,2.4,30.0,638.0,324.03,227.27
2016,9,3,14,45,326.5,350.0,2.5,30.0,603.5,284.01,197.16
2016,9,3,15,0,314.0,335.0,2.6,30.0,569.0,245.88,170.31
2016,9,3,15,15,170.0,294.5,2.65,30.0,420.5,201.9,146.11
2016,9,3,15,30,26.0,254.0,2.7,30.0,272.0,192.04,149.93
2016,9,3,15,45,195.0,244.0,2.8,30.0,360.0,165.06,128.93
2016,9,3,16,0,364.0,234.0,2.9,30.0,448.0,152.68,119.46
2016,9,3,16,15,468.0,186.0,2.9,29.5,434.5,120.7,94.18
2016,9,3,16,30,572.0,138.0,2.9,29.0,421.0,95.15,73.75
2016,9,3,16,45,532.5,129.5,2.9,28.5,368.5,90.2,70.1
2016,9,3,17,0,493.0,121.0,2.9,28.0,316.0,85.59,66.65
2016,9,3,17,15,443.0,109.0,2.7,27.5,263.5,78.31,60.85
2016,9,3,17,30,393.0,97.0,2.5,27.0,211.0,70.76,54.64
2016,9,3,17,45,317.5,82.0,2.35,27.0,161.0,60.62,45.88
2016,9,3,18,0,242.0,67.0,2.2,27.0,111.0,50.84,37.15
2016,9,3,18,15,159.0,45.5,2.2,26.5,70.0,34.99,23.07
2016,9,3,18,30,76.0,24.0,2.2,26.0,29.0,18.84,4.45
2016,9,3,18,45,38.0,12.0,2.2,25.5,14.5,10.24,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.0,9.5,0.9,22.5,11.0,27.16,0.0
2016,9,4,6,30,54.0,19.0,1.1,23.0,22.0,80.92,16.13
2016,9,4,6,45,137.5,41.5,1.3,23.5,61.5,192.67,147.67
2016,9,4,7,0,221.0,64.0,1.5,24.0,101.0,292.56,232.91
2016,9,4,7,15,289.5,81.5,1.75,24.5,150.0,393.16,314.36
2016,9,4,7,30,358.0,99.0,2.0,25.0,199.0,480.73,383.03
2016,9,4,7,45,411.5,111.5,2.25,25.5,251.0,550.49,435.63
2016,9,4,8,0,465.0,124.0,2.5,26.0,303.0,621.32,486.83
2016,9,4,8,15,504.0,134.5,2.65,26.5,355.5,676.08,524.19
2016,9,4,8,30,543.0,145.0,2.8,27.0,408.0,730.02,560.07
2016,9,4,8,45,573.0,152.5,2.95,27.5,458.5,779.2,591.84
2016,9,4,9,0,603.0,160.0,3.1,28.0,509.0,818.13,616.04
2016,9,4,9,15,625.5,166.0,3.1,28.0,555.5,845.21,632.34
2016,9,4,9,30,648.0,172.0,3.1,28.0,602.0,869.15,646.55
2016,9,4,9,45,667.0,176.0,3.1,28.5,644.0,884.13,653.47
2016,9,4,10,0,686.0,180.0,3.1,29.0,686.0,895.64,658.22
2016,9,4,10,15,699.0,184.0,3.1,29.0,721.5,897.74,658.19
2016,9,4,10,30,712.0,188.0,3.1,29.0,757.0,896.22,656.0
2016,9,4,10,45,723.5,189.5,3.1,29.5,786.0,887.06,647.64
2016,9,4,11,0,735.0,191.0,3.1,30.0,815.0,874.31,637.14
2016,9,4,11,15,741.5,193.0,3.1,30.0,836.5,854.09,623.15
2016,9,4,11,30,748.0,195.0,3.1,30.0,858.0,830.54,606.81
2016,9,4,11,45,763.0,188.5,3.1,30.5,873.5,797.72,583.03
2016,9,4,12,0,778.0,182.0,3.1,31.0,889.0,767.68,560.78
2016,9,4,12,15,779.0,182.5,3.1,31.0,893.5,730.1,533.96
2016,9,4,12,30,780.0,183.0,3.1,31.0,898.0,690.25,505.12
2016,9,4,12,45,554.5,307.5,3.1,31.0,814.5,606.82,442.62
2016,9,4,13,0,329.0,432.0,3.1,31.0,731.0,533.45,387.75
2016,9,4,13,15,328.5,425.0,3.15,31.0,720.5,500.3,363.54
2016,9,4,13,30,328.0,418.0,3.2,31.0,710.0,467.07,338.59
2016,9,4,13,45,552.5,291.5,3.25,31.0,769.0,441.23,316.44
2016,9,4,14,0,777.0,165.0,3.3,31.0,828.0,396.95,276.88
2016,9,4,14,15,511.0,275.5,3.3,31.0,706.0,338.26,235.15
2016,9,4,14,30,245.0,386.0,3.3,31.0,584.0,323.16,229.75
2016,9,4,14,45,479.5,276.0,3.35,31.0,640.0,256.72,170.54
2016,9,4,15,0,714.0,166.0,3.4,31.0,696.0,178.39,103.85
2016,9,4,15,15,497.5,231.5,3.4,30.5,590.5,159.58,106.78
2016,9,4,15,30,281.0,297.0,3.4,30.0,485.0,181.25,141.67
2016,9,4,15,45,463.5,220.0,3.4,30.0,503.0,135.41,105.27
2016,9,4,16,0,646.0,143.0,3.4,30.0,521.0,93.47,71.56
2016,9,4,16,15,617.5,136.5,3.3,29.5,470.5,91.75,70.59
2016,9,4,16,30,589.0,130.0,3.2,29.0,420.0,89.89,69.47
2016,9,4,16,45,554.0,121.0,3.1,29.0,367.5,85.96,66.47
2016,9,4,17,0,519.0,112.0,3.0,29.0,315.0,80.02,61.75
2016,9,4,17,15,467.0,101.5,2.75,28.5,262.0,73.54,56.6
2016,9,4,17,30,415.0,91.0,2.5,28.0,209.0,66.84,51.1
2016,9,4,17,45,344.0,76.5,2.25,27.5,159.5,56.94,42.65
2016,9,4,18,0,273.0,62.0,2.0,27.0,110.0,46.75,33.67
2016,9,4,18,15,178.0,42.5,2.0,26.5,69.0,32.44,20.86
2016,9,4,18,30,83.0,23.0,2.0,26.0,28.0,18.08,2.14
2016,9,4,18,45,41.5,11.5,2.0,26.0,14.0,9.82,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,68.5,10.0,2.05,22.0,13.5,56.82,0.0
2016,9,5,6,30,137.0,20.0,2.3,22.0,27.0,158.52,23.68
2016,9,5,6,45,264.5,33.0,2.55,22.5,69.5,298.12,231.03
2016,9,5,7,0,392.0,46.0,2.8,23.0,112.0,426.49,340.76
2016,9,5,7,15,470.0,55.0,3.0,23.5,163.5,515.78,413.37
2016,9,5,7,30,548.0,64.0,3.2,24.0,215.0,608.1,484.54
2016,9,5,7,45,276.5,96.5,3.4,24.5,173.0,407.21,328.16
2016,9,5,8,0,5.0,129.0,3.6,25.0,131.0,125.09,96.33
2016,9,5,8,15,95.5,167.5,3.65,25.5,213.0,268.25,213.34
2016,9,5,8,30,186.0,206.0,3.7,26.0,295.0,418.88,330.22
2016,9,5,8,45,187.5,231.5,3.8,26.5,330.5,446.61,348.53
2016,9,5,9,0,189.0,257.0,3.9,27.0,366.0,472.9,365.95
2016,9,5,9,15,114.0,262.5,3.9,27.5,330.0,398.58,306.29
2016,9,5,9,30,39.0,268.0,3.9,28.0,294.0,303.75,231.27
2016,9,5,9,45,131.5,307.5,3.95,28.5,403.0,452.69,343.98
2016,9,5,10,0,224.0,347.0,4.0,29.0,512.0,577.44,434.23
2016,9,5,10,15,199.5,368.5,4.0,29.0,521.0,566.44,423.86
2016,9,5,10,30,175.0,390.0,4.0,29.0,530.0,554.57,413.63
2016,9,5,10,45,195.0,404.5,4.0,29.5,565.5,575.79,427.5
2016,9,5,11,0,215.0,419.0,4.0,30.0,601.0,594.76,439.49
2016,9,5,11,15,122.5,386.5,4.0,30.0,490.5,469.55,348.0
2016,9,5,11,30,30.0,354.0,4.0,30.0,380.0,339.65,251.56
2016,9,5,11,45,35.5,373.0,4.05,30.0,404.5,355.24,263.19
2016,9,5,12,0,41.0,392.0,4.1,30.0,429.0,369.45,273.38
2016,9,5,12,15,460.5,253.0,4.1,30.0,673.0,561.78,419.87
2016,9,5,12,30,880.0,114.0,4.1,30.0,917.0,694.1,516.01
2016,9,5,12,45,559.5,283.5,4.15,30.0,793.5,587.43,433.87
2016,9,5,13,0,239.0,453.0,4.2,30.0,670.0,498.12,365.82
2016,9,5,13,15,549.5,286.0,4.2,30.0,775.0,511.39,375.94
2016,9,5,13,30,860.0,119.0,4.2,30.0,880.0,498.41,362.78
2016,9,5,13,45,471.5,262.0,4.2,30.0,678.0,385.46,279.41
2016,9,5,14,0,83.0,405.0,4.2,30.0,476.0,330.4,242.94
2016,9,5,14,15,181.0,391.0,4.15,30.0,538.5,329.02,238.9
2016,9,5,14,30,279.0,377.0,4.1,30.0,601.0,313.8,223.06
2016,9,5,14,45,209.0,365.0,4.1,30.0,528.5,280.41,200.23
2016,9,5,15,0,139.0,353.0,4.1,30.0,456.0,244.62,177.15
2016,9,5,15,15,164.5,330.5,4.05,29.5,445.5,217.38,159.31
2016,9,5,15,30,190.0,308.0,4.0,29.0,435.0,197.21,155.06
2016,9,5,15,45,154.5,283.5,3.95,29.0,382.0,184.36,145.26
2016,9,5,16,0,119.0,259.0,3.9,29.0,329.0,170.99,134.96
2016,9,5,16,15,107.5,233.0,3.75,28.5,291.5,164.08,130.1
2016,9,5,16,30,96.0,207.0,3.6,28.0,254.0,147.77,117.49
2016,9,5,16,45,92.5,181.5,3.5,28.0,222.5,131.39,104.43
2016,9,5,17,0,89.0,156.0,3.4,28.0,191.0,114.57,90.84
2016,9,5,17,15,298.5,114.0,3.15,27.5,202.5,83.44,65.16
2016,9,5,17,30,508.0,72.0,2.9,27.0,214.0,55.45,41.66
2016,9,5,17,45,431.0,62.0,2.7,27.0,163.0,48.72,35.79
2016,9,5,18,0,354.0,52.0,2.5,27.0,112.0,39.85,27.85
2016,9,5,18,15,232.5,37.0,2.5,26.5,70.5,28.52,17.53
2016,9,5,18,30,111.0,22.0,2.5,26.0,29.0,17.07,0.0
2016,9,5,18,45,55.5,11.0,2.55,25.5,14.5,9.39,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,41.5,10.0,2.35,23.0,12.5,37.76,0.0
2016,9,6,6,30,83.0,20.0,2.5,23.0,25.0,104.82,3.17
2016,9,6,6,45,197.0,36.5,2.65,23.5,65.0,248.15,190.52
2016,9,6,7,0,311.0,53.0,2.8,24.0,105.0,365.65,292.22
2016,9,6,7,15,392.5,64.5,2.95,24.5,155.5,455.41,365.59
2016,9,6,7,30,474.0,76.0,3.1,25.0,206.0,557.4,444.57
2016,9,6,7,45,537.0,81.5,3.3,25.5,260.5,632.35,499.92
2016,9,6,8,0,600.0,87.0,3.5,26.0,315.0,707.5,553.26
2016,9,6,8,15,422.5,143.0,3.65,26.5,315.5,608.32,477.02
2016,9,6,8,30,245.0,199.0,3.8,27.0,316.0,487.37,380.78
2016,9,6,8,45,260.5,222.0,3.95,27.5,359.5,526.81,408.72
2016,9,6,9,0,276.0,245.0,4.1,28.0,403.0,564.74,434.41
2016,9,6,9,15,534.0,173.5,4.1,28.0,514.0,751.46,573.52
2016,9,6,9,30,792.0,102.0,4.1,28.0,625.0,920.82,688.0
2016,9,6,9,45,812.5,101.5,4.15,28.5,668.0,921.04,684.08
2016,9,6,10,0,833.0,101.0,4.2,29.0,711.0,929.3,686.94
2016,9,6,10,15,843.0,102.5,4.2,29.0,746.5,925.98,683.27
2016,9,6,10,30,853.0,104.0,4.2,29.0,782.0,918.99,677.39
2016,9,6,10,45,861.5,104.5,4.2,29.5,811.0,905.86,666.26
2016,9,6,11,0,870.0,105.0,4.2,30.0,840.0,889.09,652.92
2016,9,6,11,15,874.5,106.0,4.2,30.0,860.5,865.72,636.62
2016,9,6,11,30,879.0,107.0,4.2,30.0,881.0,838.97,618.15
2016,9,6,11,45,881.0,108.0,4.25,30.0,893.5,806.95,596.34
2016,9,6,12,0,883.0,109.0,4.3,30.0,906.0,771.95,572.45
2016,9,6,12,15,883.5,109.0,4.3,30.0,910.5,732.22,544.29
2016,9,6,12,30,884.0,109.0,4.3,30.0,915.0,690.04,512.88
2016,9,6,12,45,471.5,263.5,4.3,30.5,693.5,516.8,383.0
2016,9,6,13,0,59.0,418.0,4.3,31.0,472.0,369.54,271.49
2016,9,6,13,15,87.5,428.0,4.3,31.0,506.5,382.2,280.91
2016,9,6,13,30,116.0,438.0,4.3,31.0,541.0,385.19,282.5
2016,9,6,13,45,153.0,429.5,4.35,31.0,561.5,379.08,277.06
2016,9,6,14,0,190.0,421.0,4.4,31.0,582.0,368.82,267.97
2016,9,6,14,15,518.0,263.5,4.4,30.5,681.0,328.57,228.75
2016,9,6,14,30,846.0,106.0,4.4,30.0,780.0,274.15,173.41
2016,9,6,14,45,785.5,130.5,4.4,30.0,734.0,217.68,129.74
2016,9,6,15,0,725.0,155.0,4.4,30.0,688.0,167.2,96.27
2016,9,6,15,15,638.0,181.5,4.35,30.0,630.0,130.01,83.5
2016,9,6,15,30,551.0,208.0,4.3,30.0,572.0,127.8,99.02
2016,9,6,15,45,603.5,171.0,4.3,30.0,542.0,108.43,83.59
2016,9,6,16,0,656.0,134.0,4.3,30.0,512.0,88.23,67.37
2016,9,6,16,15,626.5,128.5,4.15,29.5,461.5,86.9,66.67
2016,9,6,16,30,597.0,123.0,4.0,29.0,411.0,85.49,65.9
2016,9,6,16,45,555.5,115.5,3.85,29.0,358.0,82.38,63.56
2016,9,6,17,0,514.0,108.0,3.7,29.0,305.0,77.5,59.69
2016,9,6,17,15,457.5,98.5,3.4,28.5,252.5,71.57,54.97
2016,9,6,17,30,401.0,89.0,3.1,28.0,200.0,65.48,49.95
2016,9,6,17,45,313.0,75.5,2.8,27.5,150.0,56.15,41.93
2016,9,6,18,0,225.0,62.0,2.5,27.0,100.0,47.18,33.91
2016,9,6,18,15,128.5,41.5,2.5,26.5,61.0,31.91,20.08
2016,9,6,18,30,32.0,21.0,2.5,26.0,22.0,16.71,0.0
2016,9,6,18,45,16.0,10.5,2.55,26.0,11.0,8.96,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,31.0,10.0,2.7,24.0,11.5,30.34,0.0
2016,9,7,6,30,62.0,20.0,2.8,24.0,23.0,89.18,0.0
2016,9,7,6,45,167.5,38.5,2.95,24.5,62.0,229.29,174.31
2016,9,7,7,0,273.0,57.0,3.1,25.0,101.0,341.09,271.44
2016,9,7,7,15,355.5,69.5,3.25,25.0,151.0,431.45,346.83
2016,9,7,7,30,438.0,82.0,3.4,25.0,201.0,526.53,421.92
2016,9,7,7,45,494.0,91.0,3.6,25.5,254.5,604.02,479.85
2016,9,7,8,0,550.0,100.0,3.8,26.0,308.0,676.4,531.76
2016,9,7,8,15,418.5,145.5,3.9,26.5,318.5,607.09,476.83
2016,9,7,8,30,287.0,191.0,4.0,27.0,329.0,517.15,404.69
2016,9,7,8,45,179.0,218.0,4.1,27.5,307.5,421.02,328.04
2016,9,7,9,0,71.0,245.0,4.2,28.0,286.0,321.6,247.84
2016,9,7,9,15,403.5,187.0,4.2,28.0,449.5,638.32,491.73
2016,9,7,9,30,736.0,129.0,4.2,28.0,613.0,902.11,676.62
2016,9,7,9,45,433.5,238.5,4.25,28.5,528.5,711.64,536.42
2016,9,7,10,0,131.0,348.0,4.3,29.0,444.0,488.0,366.64
2016,9,7,10,15,214.5,358.0,4.3,29.0,524.5,568.66,427.08
2016,9,7,10,30,298.0,368.0,4.3,29.0,605.0,663.62,494.73
2016,9,7,10,45,249.5,393.0,4.3,29.5,596.5,629.3,466.76
2016,9,7,11,0,201.0,418.0,4.3,30.0,588.0,580.1,429.29
2016,9,7,11,15,241.5,422.0,4.25,30.0,631.0,604.43,446.74
2016,9,7,11,30,282.0,426.0,4.2,30.0,674.0,636.28,468.73
2016,9,7,11,45,294.5,429.5,4.2,30.5,692.0,628.53,461.71
2016,9,7,12,0,307.0,433.0,4.2,31.0,710.0,618.59,453.31
2016,9,7,12,15,585.0,279.5,4.15,31.0,809.5,669.43,493.24
2016,9,7,12,30,863.0,126.0,4.1,31.0,909.0,687.17,508.08
2016,9,7,12,45,860.0,127.0,4.1,31.0,904.5,641.81,473.62
2016,9,7,13,0,857.0,128.0,4.1,31.0,900.0,594.74,437.43
2016,9,7,13,15,608.0,265.0,4.05,31.0,809.0,519.82,379.64
2016,9,7,13,30,359.0,402.0,4.0,31.0,718.0,466.32,338.87
2016,9,7,13,45,597.5,264.5,4.0,31.0,775.0,432.03,309.79
2016,9,7,14,0,836.0,127.0,4.0,31.0,832.0,386.79,268.14
2016,9,7,14,15,828.5,125.0,3.95,31.0,803.5,331.44,221.16
2016,9,7,14,30,821.0,123.0,3.9,31.0,775.0,269.08,169.32
2016,9,7,14,45,798.5,127.0,3.85,31.0,736.5,214.52,126.14
2016,9,7,15,0,776.0,131.0,3.8,31.0,698.0,162.31,90.63
2016,9,7,15,15,761.0,128.0,3.7,31.0,656.5,108.5,65.71
2016,9,7,15,30,746.0,125.0,3.6,31.0,615.0,87.66,66.18
2016,9,7,15,45,526.5,181.5,3.55,31.0,514.5,114.94,88.54
2016,9,7,16,0,307.0,238.0,3.5,31.0,414.0,154.33,120.62
2016,9,7,16,15,475.5,173.5,3.3,30.5,416.0,113.99,88.48
2016,9,7,16,30,644.0,109.0,3.1,30.0,418.0,76.48,58.14
2016,9,7,16,45,599.0,104.0,2.9,30.0,363.5,74.67,56.89
2016,9,7,17,0,554.0,99.0,2.7,30.0,309.0,72.87,55.58
2016,9,7,17,15,498.0,90.5,2.45,29.5,255.5,68.23,51.94
2016,9,7,17,30,442.0,82.0,2.2,29.0,202.0,60.96,45.92
2016,9,7,17,45,355.5,69.5,1.95,28.5,151.5,52.16,38.37
2016,9,7,18,0,269.0,57.0,1.7,28.0,101.0,43.2,30.39
2016,9,7,18,15,134.5,39.5,1.7,27.5,61.5,30.47,18.61
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,17.38,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,9.39,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,9.0,2.8,23.0,9.0,7.68,0.0
2016,9,8,6,30,16.0,18.0,3.1,23.0,18.0,32.7,0.0
2016,9,8,6,45,112.0,41.0,3.4,23.5,57.5,174.84,132.02
2016,9,8,7,0,208.0,64.0,3.7,24.0,97.0,283.66,226.76
2016,9,8,7,15,291.0,79.5,3.75,24.5,147.0,391.12,315.48
2016,9,8,7,30,374.0,95.0,3.8,25.0,197.0,488.23,392.98
2016,9,8,7,45,455.5,101.0,3.85,25.5,253.0,574.53,458.46
2016,9,8,8,0,537.0,107.0,3.9,26.0,309.0,671.49,528.67
2016,9,8,8,15,578.0,114.0,3.9,26.0,363.0,726.8,566.89
2016,9,8,8,30,619.0,121.0,3.9,26.0,417.0,780.45,603.13
2016,9,8,8,45,667.0,120.0,3.9,26.5,472.0,829.25,633.94
2016,9,8,9,0,715.0,119.0,3.9,27.0,527.0,875.53,662.37
2016,9,8,9,15,736.0,123.0,3.9,27.5,575.0,898.77,674.58
2016,9,8,9,30,757.0,127.0,3.9,28.0,623.0,912.41,680.4
2016,9,8,9,45,782.0,125.5,3.9,28.5,667.5,927.04,687.05
2016,9,8,10,0,807.0,124.0,3.9,29.0,712.0,937.86,691.22
2016,9,8,10,15,818.5,126.0,3.9,29.0,748.5,935.74,688.32
2016,9,8,10,30,830.0,128.0,3.9,29.0,785.0,929.81,683.17
2016,9,8,10,45,843.0,127.0,3.95,29.5,815.0,907.54,666.23
2016,9,8,11,0,856.0,126.0,4.0,30.0,845.0,892.92,654.68
2016,9,8,11,15,861.0,127.0,4.0,30.0,866.0,869.57,638.44
2016,9,8,11,30,866.0,128.0,4.0,30.0,887.0,842.85,620.05
2016,9,8,11,45,868.0,129.5,4.0,30.5,899.5,810.94,597.0
2016,9,8,12,0,870.0,131.0,4.0,31.0,912.0,776.07,572.02
2016,9,8,12,15,871.0,131.0,4.0,31.0,916.0,736.49,543.33
2016,9,8,12,30,872.0,131.0,4.0,31.0,920.0,694.46,512.29
2016,9,8,12,45,869.5,131.5,4.05,31.5,915.0,648.39,476.88
2016,9,8,13,0,867.0,132.0,4.1,32.0,910.0,600.58,439.47
2016,9,8,13,15,864.0,131.0,4.1,32.0,897.0,549.87,399.87
2016,9,8,13,30,861.0,130.0,4.1,32.0,884.0,497.91,358.24
2016,9,8,13,45,853.5,130.0,4.1,32.0,862.0,443.75,313.89
2016,9,8,14,0,846.0,130.0,4.1,32.0,840.0,389.2,268.24
2016,9,8,14,15,837.5,128.5,4.05,32.0,811.0,333.2,220.96
2016,9,8,14,30,829.0,127.0,4.0,32.0,782.0,270.47,169.11
2016,9,8,14,45,816.0,125.5,4.0,32.0,745.0,213.3,123.99
2016,9,8,15,0,803.0,124.0,4.0,32.0,708.0,157.43,86.1
2016,9,8,15,15,787.5,121.0,3.95,31.5,665.0,102.0,61.81
2016,9,8,15,30,772.0,118.0,3.9,31.0,622.0,83.73,63.02
2016,9,8,15,45,748.0,115.5,3.85,31.0,573.5,83.74,63.24
2016,9,8,16,0,724.0,113.0,3.8,31.0,525.0,76.21,57.3
2016,9,8,16,15,696.0,108.5,3.6,30.5,473.0,74.9,56.55
2016,9,8,16,30,668.0,104.0,3.4,30.0,421.0,73.52,55.75
2016,9,8,16,45,624.5,99.0,3.2,29.5,366.0,71.54,54.43
2016,9,8,17,0,581.0,94.0,3.0,29.0,311.0,69.55,53.07
2016,9,8,17,15,524.0,85.5,2.7,28.5,256.5,64.71,49.21
2016,9,8,17,30,467.0,77.0,2.4,28.0,202.0,59.74,45.09
2016,9,8,17,45,376.5,65.5,2.15,27.5,150.5,49.46,36.24
2016,9,8,18,0,286.0,54.0,1.9,27.0,99.0,41.11,28.73
2016,9,8,18,15,167.5,36.0,1.85,26.5,59.5,27.65,16.2
2016,9,8,18,30,49.0,18.0,1.8,26.0,20.0,14.19,0.0
2016,9,8,18,45,24.5,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,0.0,8.0,2.75,22.5,8.0,6.83,0.0
2016,9,9,6,30,0.0,16.0,3.0,23.0,16.0,14.18,0.0
2016,9,9,6,45,80.0,41.0,3.3,23.5,54.0,135.99,101.16
2016,9,9,7,0,160.0,66.0,3.6,24.0,92.0,249.03,198.18
2016,9,9,7,15,239.5,85.0,3.7,24.5,140.5,339.13,273.8
2016,9,9,7,30,319.0,104.0,3.8,25.0,189.0,434.16,350.49
2016,9,9,7,45,398.0,112.0,3.95,25.5,244.0,536.86,429.8
2016,9,9,8,0,477.0,120.0,4.1,26.0,299.0,624.45,494.54
2016,9,9,8,15,520.5,128.5,4.1,26.5,352.0,680.61,533.09
2016,9,9,8,30,564.0,137.0,4.1,27.0,405.0,736.09,570.11
2016,9,9,8,45,613.5,137.0,4.1,27.5,459.0,796.31,609.5
2016,9,9,9,0,663.0,137.0,4.1,28.0,513.0,845.24,640.06
2016,9,9,9,15,685.5,141.5,4.1,28.0,560.5,870.21,654.96
2016,9,9,9,30,708.0,146.0,4.1,28.0,608.0,891.96,667.8
2016,9,9,9,45,737.5,143.0,4.1,28.5,653.0,908.38,675.75
2016,9,9,10,0,767.0,140.0,4.1,29.0,698.0,915.04,677.22
2016,9,9,10,15,779.0,143.0,4.1,29.0,734.0,914.65,675.52
2016,9,9,10,30,791.0,146.0,4.1,29.0,770.0,910.48,671.53
2016,9,9,10,45,809.0,142.0,4.1,29.5,800.5,900.8,662.7
2016,9,9,11,0,827.0,138.0,4.1,30.0,831.0,887.18,651.46
2016,9,9,11,15,832.5,139.5,4.05,30.0,852.0,864.38,635.31
2016,9,9,11,30,838.0,141.0,4.0,30.0,873.0,829.07,610.85
2016,9,9,11,45,859.0,130.5,4.0,30.5,890.5,802.25,591.27
2016,9,9,12,0,880.0,120.0,4.0,31.0,908.0,771.57,569.09
2016,9,9,12,15,881.0,120.0,4.0,31.0,912.0,731.78,540.37
2016,9,9,12,30,882.0,120.0,4.0,31.0,916.0,689.51,509.06
2016,9,9,12,45,881.0,119.5,4.0,31.5,911.5,643.32,473.34
2016,9,9,13,0,880.0,119.0,4.0,32.0,907.0,595.24,435.54
2016,9,9,13,15,877.0,118.5,3.95,32.0,894.0,544.43,395.64
2016,9,9,13,30,874.0,118.0,3.9,32.0,881.0,492.31,353.68
2016,9,9,13,45,869.0,116.5,3.9,32.0,859.5,437.58,308.76
2016,9,9,14,0,864.0,115.0,3.9,32.0,838.0,382.2,262.3
2016,9,9,14,15,856.5,113.5,3.85,31.5,809.0,325.65,214.85
2016,9,9,14,30,849.0,112.0,3.8,31.0,780.0,269.15,167.75
2016,9,9,14,45,834.5,112.0,3.8,31.0,742.5,212.7,123.27
2016,9,9,15,0,820.0,112.0,3.8,31.0,705.0,148.12,79.31
2016,9,9,15,15,805.5,109.5,3.75,31.0,662.5,92.14,55.93
2016,9,9,15,30,791.0,107.0,3.7,31.0,620.0,77.08,57.63
2016,9,9,15,45,771.0,103.5,3.65,31.0,572.0,76.15,57.07
2016,9,9,16,0,751.0,100.0,3.6,31.0,524.0,75.15,56.45
2016,9,9,16,15,724.0,96.0,3.4,30.5,472.0,73.63,55.52
2016,9,9,16,30,697.0,92.0,3.2,30.0,420.0,65.83,49.39
2016,9,9,16,45,659.0,86.5,3.05,29.5,365.5,63.16,47.46
2016,9,9,17,0,621.0,81.0,2.9,29.0,311.0,60.4,45.41
2016,9,9,17,15,566.0,74.0,2.7,28.5,256.5,56.28,42.12
2016,9,9,17,30,511.0,67.0,2.5,28.0,202.0,52.08,38.61
2016,9,9,17,45,426.5,57.0,2.3,27.5,150.5,45.15,32.58
2016,9,9,18,0,342.0,47.0,2.1,27.0,99.0,38.13,26.18
2016,9,9,18,15,211.5,31.5,2.15,26.5,59.0,24.39,13.34
2016,9,9,18,30,81.0,16.0,2.2,26.0,19.0,13.66,0.0
2016,9,9,18,45,40.5,8.0,2.25,26.0,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
