Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,27.0,8.5,0.7,22.5,10.0,7.26,0.0
2016,9,10,6,30,54.0,17.0,0.7,23.0,20.0,75.89,0.0
2016,9,10,6,45,166.5,35.0,0.7,23.5,58.5,223.07,166.62
2016,9,10,7,0,279.0,53.0,0.7,24.0,97.0,339.57,266.79
2016,9,10,7,15,139.5,40.5,0.75,24.0,62.5,200.03,159.77
2016,9,10,7,30,0.0,28.0,0.8,24.0,28.0,23.08,13.44
2016,9,10,7,45,0.0,35.5,0.9,24.5,35.5,29.3,18.67
2016,9,10,8,0,0.0,43.0,1.0,25.0,43.0,35.54,23.7
2016,9,10,8,15,0.5,95.5,1.1,25.0,95.5,82.2,61.6
2016,9,10,8,30,1.0,148.0,1.2,25.0,148.0,134.64,103.22
2016,9,10,8,45,106.5,199.0,1.35,25.5,259.0,326.74,254.95
2016,9,10,9,0,212.0,250.0,1.5,26.0,370.0,485.83,372.99
2016,9,10,9,15,327.5,247.5,1.65,26.0,451.5,609.82,462.55
2016,9,10,9,30,443.0,245.0,1.8,26.0,533.0,733.12,548.65
2016,9,10,9,45,373.5,285.5,2.0,26.5,539.5,681.68,509.2
2016,9,10,10,0,304.0,326.0,2.2,27.0,546.0,648.62,483.23
2016,9,10,10,15,213.5,353.5,2.3,27.0,512.0,561.43,419.46
2016,9,10,10,30,123.0,381.0,2.4,27.0,478.0,494.85,369.31
2016,9,10,10,45,283.0,359.5,2.5,27.0,593.0,623.82,464.64
2016,9,10,11,0,443.0,338.0,2.6,27.0,708.0,741.33,547.63
2016,9,10,11,15,627.0,244.0,2.7,27.0,782.0,792.26,585.54
2016,9,10,11,30,811.0,150.0,2.8,27.0,856.0,822.17,607.9
2016,9,10,11,45,834.5,137.5,2.9,27.0,873.5,786.64,583.78
2016,9,10,12,0,858.0,125.0,3.0,27.0,891.0,756.86,563.91
2016,9,10,12,15,859.0,125.0,3.05,27.0,895.0,717.79,535.45
2016,9,10,12,30,860.0,125.0,3.1,27.0,899.0,676.3,504.71
2016,9,10,12,45,665.5,245.0,3.15,27.5,842.0,612.68,454.14
2016,9,10,13,0,471.0,365.0,3.2,28.0,785.0,553.68,407.74
2016,9,10,13,15,664.5,242.0,3.25,28.0,825.0,524.96,386.09
2016,9,10,13,30,858.0,119.0,3.3,28.0,865.0,482.73,351.39
2016,9,10,13,45,853.5,117.5,3.35,28.5,844.0,429.03,306.12
2016,9,10,14,0,849.0,116.0,3.4,29.0,823.0,374.64,259.44
2016,9,10,14,15,711.0,190.5,3.4,29.0,768.0,322.7,218.48
2016,9,10,14,30,573.0,265.0,3.4,29.0,713.0,294.68,198.04
2016,9,10,14,45,453.0,290.5,3.4,29.0,634.5,249.07,167.37
2016,9,10,15,0,333.0,316.0,3.4,29.0,556.0,226.5,157.79
2016,9,10,15,15,270.5,306.0,3.35,28.5,493.0,190.47,140.16
2016,9,10,15,30,208.0,296.0,3.3,28.0,430.0,191.65,151.33
2016,9,10,15,45,172.0,273.0,3.3,28.0,378.0,179.25,141.81
2016,9,10,16,0,136.0,250.0,3.3,28.0,326.0,166.36,131.87
2016,9,10,16,15,408.5,171.0,3.15,27.5,367.5,112.05,88.05
2016,9,10,16,30,681.0,92.0,3.0,27.0,409.0,65.76,49.96
2016,9,10,16,45,635.5,88.0,2.9,27.0,354.5,64.09,48.78
2016,9,10,17,0,590.0,84.0,2.8,27.0,300.0,62.46,47.56
2016,9,10,17,15,535.0,76.5,2.7,26.5,246.5,58.09,44.03
2016,9,10,17,30,480.0,69.0,2.6,26.0,193.0,53.63,40.27
2016,9,10,17,45,390.5,58.5,2.55,26.0,142.5,46.38,33.81
2016,9,10,18,0,301.0,48.0,2.5,26.0,92.0,36.8,25.12
2016,9,10,18,15,182.5,31.0,2.55,25.5,54.0,23.96,12.68
2016,9,10,18,30,64.0,14.0,2.6,25.0,16.0,11.95,0.0
2016,9,10,18,45,32.0,7.0,2.7,24.5,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.5,8.0,2.1,18.5,10.0,0.0,0.0
2016,9,11,6,30,79.0,16.0,2.3,19.0,20.0,103.55,0.0
2016,9,11,6,45,197.0,33.0,2.55,19.5,59.5,243.16,185.21
2016,9,11,7,0,315.0,50.0,2.8,20.0,99.0,363.81,294.23
2016,9,11,7,15,397.0,61.5,2.65,20.5,149.5,453.27,368.4
2016,9,11,7,30,479.0,73.0,2.5,21.0,200.0,555.02,447.7
2016,9,11,7,45,533.0,81.5,2.35,22.0,254.0,625.03,497.74
2016,9,11,8,0,587.0,90.0,2.2,23.0,308.0,695.02,544.88
2016,9,11,8,15,625.5,96.5,2.05,23.5,362.0,747.38,578.03
2016,9,11,8,30,664.0,103.0,1.9,24.0,416.0,798.12,608.69
2016,9,11,8,45,690.5,108.5,1.8,25.0,467.5,833.97,627.25
2016,9,11,9,0,717.0,114.0,1.7,26.0,519.0,867.15,643.5
2016,9,11,9,15,737.5,118.0,1.65,26.0,566.5,889.61,655.39
2016,9,11,9,30,758.0,122.0,1.6,26.0,614.0,902.99,661.41
2016,9,11,9,45,773.0,125.5,1.6,26.5,656.0,913.15,664.83
2016,9,11,10,0,788.0,129.0,1.6,27.0,698.0,919.62,666.04
2016,9,11,10,15,799.5,131.5,1.6,27.5,734.0,917.89,662.19
2016,9,11,10,30,811.0,134.0,1.6,28.0,770.0,912.37,656.19
2016,9,11,10,45,819.5,136.0,1.6,28.5,799.0,899.79,645.91
2016,9,11,11,0,828.0,138.0,1.6,29.0,828.0,883.5,633.51
2016,9,11,11,15,834.0,139.0,1.6,29.0,849.0,860.41,618.18
2016,9,11,11,30,840.0,140.0,1.6,29.0,870.0,825.02,594.99
2016,9,11,11,45,867.0,125.5,1.65,29.5,888.5,799.04,577.34
2016,9,11,12,0,894.0,111.0,1.7,30.0,907.0,768.77,556.77
2016,9,11,12,15,895.0,111.0,1.7,30.0,911.0,728.48,528.76
2016,9,11,12,30,896.0,111.0,1.7,30.0,915.0,685.66,498.1
2016,9,11,12,45,897.5,109.5,1.75,30.0,911.0,639.59,464.76
2016,9,11,13,0,899.0,108.0,1.8,30.0,907.0,591.38,428.86
2016,9,11,13,15,896.0,107.5,1.8,30.0,893.5,539.69,389.09
2016,9,11,13,30,893.0,107.0,1.8,30.0,880.0,486.64,347.08
2016,9,11,13,45,890.0,105.0,1.85,30.0,859.0,431.37,302.29
2016,9,11,14,0,887.0,103.0,1.9,30.0,838.0,375.2,255.56
2016,9,11,14,15,880.0,101.5,1.9,30.0,809.0,317.58,207.06
2016,9,11,14,30,873.0,100.0,1.9,30.0,780.0,259.92,159.08
2016,9,11,14,45,854.0,103.0,1.95,30.0,741.5,203.48,115.55
2016,9,11,15,0,835.0,106.0,2.0,30.0,703.0,148.69,80.79
2016,9,11,15,15,821.0,103.5,2.0,30.0,660.5,82.29,52.64
2016,9,11,15,30,807.0,101.0,2.0,30.0,618.0,73.82,55.21
2016,9,11,15,45,790.0,96.5,2.05,30.0,570.0,72.09,53.98
2016,9,11,16,0,773.0,92.0,2.1,30.0,522.0,70.22,52.64
2016,9,11,16,15,747.0,88.0,2.0,29.5,470.0,68.44,51.49
2016,9,11,16,30,721.0,84.0,1.9,29.0,418.0,66.6,50.26
2016,9,11,16,45,687.5,78.5,1.85,29.0,363.5,58.12,43.36
2016,9,11,17,0,654.0,73.0,1.8,29.0,309.0,55.12,40.99
2016,9,11,17,15,601.0,66.5,1.65,28.0,254.0,51.1,37.84
2016,9,11,17,30,548.0,60.0,1.5,27.0,199.0,47.01,34.47
2016,9,11,17,45,466.5,50.5,1.35,26.5,147.5,40.24,28.52
2016,9,11,18,0,385.0,41.0,1.2,26.0,96.0,33.36,22.2
2016,9,11,18,15,245.5,27.0,1.2,25.5,56.0,22.17,10.86
2016,9,11,18,30,106.0,13.0,1.2,25.0,16.0,11.1,0.0
2016,9,11,18,45,53.0,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,57.0,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,114.0,16.0,0.6,21.0,20.0,97.52,0.0
2016,9,12,6,45,241.5,31.0,0.6,21.5,61.0,273.9,204.12
2016,9,12,7,0,369.0,46.0,0.6,22.0,102.0,404.39,317.19
2016,9,12,7,15,450.5,55.5,0.7,22.5,153.5,496.14,390.01
2016,9,12,7,30,532.0,65.0,0.8,23.0,205.0,590.77,460.85
2016,9,12,7,45,582.0,73.0,0.95,24.0,259.5,657.34,507.48
2016,9,12,8,0,632.0,81.0,1.1,25.0,314.0,723.8,551.92
2016,9,12,8,15,668.5,86.5,1.25,25.5,368.5,773.52,584.27
2016,9,12,8,30,705.0,92.0,1.4,26.0,423.0,821.56,614.75
2016,9,12,8,45,728.5,97.5,1.55,27.0,474.0,854.94,633.6
2016,9,12,9,0,752.0,103.0,1.7,28.0,525.0,880.1,646.85
2016,9,12,9,15,771.5,106.5,1.7,28.0,572.5,901.55,658.56
2016,9,12,9,30,791.0,110.0,1.7,28.0,620.0,919.55,668.09
2016,9,12,9,45,804.0,113.0,1.7,28.5,662.0,927.07,669.66
2016,9,12,10,0,817.0,116.0,1.7,29.0,704.0,930.87,669.12
2016,9,12,10,15,827.5,118.0,1.7,29.0,740.0,927.37,665.49
2016,9,12,10,30,838.0,120.0,1.7,29.0,776.0,909.45,652.9
2016,9,12,10,45,846.0,121.5,1.75,29.5,804.5,896.1,642.82
2016,9,12,11,0,854.0,123.0,1.8,30.0,833.0,879.13,630.5
2016,9,12,11,15,859.0,124.5,1.85,30.0,853.5,856.02,615.59
2016,9,12,11,30,864.0,126.0,1.9,30.0,874.0,829.52,598.54
2016,9,12,11,45,711.5,231.0,1.95,30.5,853.0,782.64,564.07
2016,9,12,12,0,559.0,336.0,2.0,31.0,832.0,722.24,519.01
2016,9,12,12,15,491.5,357.5,2.0,31.0,795.5,658.75,474.82
2016,9,12,12,30,424.0,379.0,2.0,31.0,759.0,598.44,432.28
2016,9,12,12,45,644.0,254.0,2.05,31.0,826.5,602.04,436.52
2016,9,12,13,0,864.0,129.0,2.1,31.0,894.0,585.01,423.95
2016,9,12,13,15,860.5,128.0,2.1,31.0,880.0,534.02,384.48
2016,9,12,13,30,857.0,127.0,2.1,31.0,866.0,481.85,343.15
2016,9,12,13,45,847.0,128.0,2.15,31.0,843.0,427.52,299.24
2016,9,12,14,0,837.0,129.0,2.2,31.0,820.0,373.06,254.17
2016,9,12,14,15,828.5,127.5,2.2,31.0,790.5,311.52,203.32
2016,9,12,14,30,820.0,126.0,2.2,31.0,761.0,255.05,156.8
2016,9,12,14,45,805.0,125.0,2.2,31.0,724.0,198.5,113.5
2016,9,12,15,0,790.0,124.0,2.2,31.0,687.0,143.51,78.85
2016,9,12,15,15,774.0,121.0,2.2,30.5,644.0,88.98,67.19
2016,9,12,15,30,758.0,118.0,2.2,30.0,601.0,84.32,63.8
2016,9,12,15,45,733.5,115.5,2.2,30.0,552.5,76.68,57.76
2016,9,12,16,0,709.0,113.0,2.2,30.0,504.0,76.74,58.02
2016,9,12,16,15,680.0,107.5,2.1,29.5,452.0,74.74,56.71
2016,9,12,16,30,651.0,102.0,2.0,29.0,400.0,72.63,55.3
2016,9,12,16,45,608.0,96.5,1.9,29.0,346.0,70.26,53.53
2016,9,12,17,0,565.0,91.0,1.8,29.0,292.0,67.87,51.68
2016,9,12,17,15,507.5,81.5,1.65,28.5,238.5,62.16,47.06
2016,9,12,17,30,450.0,72.0,1.5,28.0,185.0,56.27,42.09
2016,9,12,17,45,358.0,60.0,1.35,27.5,135.0,45.54,32.79
2016,9,12,18,0,266.0,48.0,1.2,27.0,85.0,36.73,24.79
2016,9,12,18,15,154.0,29.5,1.2,26.5,48.5,22.79,10.6
2016,9,12,18,30,42.0,11.0,1.2,26.0,12.0,9.39,0.0
2016,9,12,18,45,21.0,5.5,1.25,25.5,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,30.0,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,60.0,15.0,0.8,22.0,17.0,56.88,0.0
2016,9,13,6,45,179.5,32.5,0.9,22.5,56.0,229.46,169.17
2016,9,13,7,0,299.0,50.0,1.0,23.0,95.0,350.77,276.85
2016,9,13,7,15,382.0,62.5,1.2,23.5,145.5,441.62,350.89
2016,9,13,7,30,465.0,75.0,1.4,24.0,196.0,543.53,429.32
2016,9,13,7,45,426.5,98.5,1.6,25.0,230.0,542.35,427.51
2016,9,13,8,0,388.0,122.0,1.8,26.0,264.0,542.62,425.54
2016,9,13,8,15,377.0,147.0,1.75,26.0,303.5,566.27,440.55
2016,9,13,8,30,366.0,172.0,1.7,26.0,343.0,565.56,437.82
2016,9,13,8,45,341.5,201.0,1.7,26.5,375.5,575.88,441.64
2016,9,13,9,0,317.0,230.0,1.7,27.0,408.0,583.14,443.16
2016,9,13,9,15,197.0,258.5,1.6,27.5,372.5,473.46,358.97
2016,9,13,9,30,77.0,287.0,1.5,28.0,337.0,362.71,273.38
2016,9,13,9,45,196.0,303.5,1.45,28.5,441.5,508.41,380.51
2016,9,13,10,0,315.0,320.0,1.4,29.0,546.0,650.26,477.72
2016,9,13,10,15,282.0,346.0,1.3,29.0,556.5,634.66,462.88
2016,9,13,10,30,249.0,372.0,1.2,29.0,567.0,617.65,448.64
2016,9,13,10,45,197.0,391.5,1.15,29.5,549.0,560.01,406.44
2016,9,13,11,0,145.0,411.0,1.1,30.0,531.0,520.61,376.75
2016,9,13,11,15,141.0,422.0,1.1,30.0,541.0,514.94,372.41
2016,9,13,11,30,137.0,433.0,1.1,30.0,551.0,508.47,367.31
2016,9,13,11,45,228.0,427.0,1.1,30.5,627.5,559.67,402.77
2016,9,13,12,0,319.0,421.0,1.1,31.0,704.0,610.12,436.0
2016,9,13,12,15,383.5,395.5,1.15,31.0,736.5,609.35,435.63
2016,9,13,12,30,448.0,370.0,1.2,31.0,769.0,605.34,432.99
2016,9,13,12,45,295.5,407.5,1.25,31.0,670.5,510.13,366.23
2016,9,13,13,0,143.0,445.0,1.3,31.0,572.0,430.98,310.5
2016,9,13,13,15,144.0,438.0,1.4,31.0,564.0,409.59,295.75
2016,9,13,13,30,145.0,431.0,1.5,31.0,556.0,388.11,280.29
2016,9,13,13,45,160.5,419.5,1.6,31.0,554.5,369.2,266.18
2016,9,13,14,0,176.0,408.0,1.7,31.0,553.0,348.7,250.45
2016,9,13,14,15,502.5,261.5,1.75,31.0,654.0,308.33,210.3
2016,9,13,14,30,829.0,115.0,1.8,31.0,755.0,253.81,155.04
2016,9,13,14,45,699.5,170.5,1.9,31.0,692.5,202.3,120.64
2016,9,13,15,0,570.0,226.0,2.0,31.0,630.0,179.99,114.5
2016,9,13,15,15,448.5,247.5,2.05,30.5,553.0,147.97,114.52
2016,9,13,15,30,327.0,269.0,2.1,30.0,476.0,169.28,132.18
2016,9,13,15,45,238.5,256.5,2.2,30.0,401.0,171.95,134.71
2016,9,13,16,0,150.0,244.0,2.3,30.0,326.0,163.27,128.23
2016,9,13,16,15,85.5,205.0,2.25,29.5,250.5,147.16,115.92
2016,9,13,16,30,21.0,166.0,2.2,29.0,175.0,127.74,100.73
2016,9,13,16,45,15.5,144.5,2.2,29.0,151.0,111.82,88.0
2016,9,13,17,0,10.0,123.0,2.2,29.0,127.0,95.75,74.93
2016,9,13,17,15,5.0,101.0,2.0,28.5,103.0,79.2,61.34
2016,9,13,17,30,0.0,79.0,1.8,28.0,79.0,62.51,47.31
2016,9,13,17,45,0.0,57.0,1.65,27.5,57.0,45.69,32.87
2016,9,13,18,0,0.0,35.0,1.5,27.0,35.0,28.64,18.03
2016,9,13,18,15,0.0,19.5,1.5,26.5,19.5,16.1,5.19
2016,9,13,18,30,0.0,4.0,1.5,26.0,4.0,3.41,0.0
2016,9,13,18,45,0.0,2.0,1.5,26.0,2.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,29.0,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,58.0,14.0,1.0,23.0,16.0,54.49,0.0
2016,9,14,6,45,173.5,31.5,1.2,23.5,54.0,223.22,162.72
2016,9,14,7,0,289.0,49.0,1.4,24.0,92.0,340.96,268.92
2016,9,14,7,15,370.5,61.5,1.45,24.5,141.5,430.08,341.64
2016,9,14,7,30,452.0,74.0,1.5,25.0,191.0,530.34,418.43
2016,9,14,7,45,511.0,82.0,1.55,25.5,244.5,603.37,471.27
2016,9,14,8,0,570.0,90.0,1.6,26.0,298.0,676.49,521.77
2016,9,14,8,15,608.5,96.5,1.7,26.5,351.0,728.2,555.66
2016,9,14,8,30,647.0,103.0,1.8,27.0,404.0,778.32,587.62
2016,9,14,8,45,671.5,109.5,1.95,27.5,454.0,812.99,608.81
2016,9,14,9,0,696.0,116.0,2.1,28.0,504.0,844.98,628.05
2016,9,14,9,15,717.0,120.0,2.2,28.0,550.5,867.5,641.67
2016,9,14,9,30,738.0,124.0,2.3,28.0,597.0,886.8,653.28
2016,9,14,9,45,751.0,128.5,2.45,28.5,638.0,889.84,653.37
2016,9,14,10,0,764.0,133.0,2.6,29.0,679.0,895.33,655.33
2016,9,14,10,15,775.5,135.5,2.65,29.0,714.0,893.54,653.15
2016,9,14,10,30,787.0,138.0,2.7,29.0,749.0,888.05,648.75
2016,9,14,10,45,546.5,263.0,2.8,29.5,695.0,775.98,569.24
2016,9,14,11,0,306.0,388.0,2.9,30.0,641.0,651.95,477.57
2016,9,14,11,15,208.5,406.5,2.95,30.0,581.0,556.42,409.33
2016,9,14,11,30,111.0,425.0,3.0,30.0,521.0,468.74,345.15
2016,9,14,11,45,115.0,433.0,3.1,30.5,533.5,477.04,350.42
2016,9,14,12,0,119.0,441.0,3.2,31.0,546.0,473.3,346.82
2016,9,14,12,15,208.5,435.0,3.25,31.0,620.0,515.72,377.91
2016,9,14,12,30,298.0,429.0,3.3,31.0,694.0,552.12,403.63
2016,9,14,12,45,285.5,430.0,3.35,31.0,682.0,520.14,379.96
2016,9,14,13,0,273.0,431.0,3.4,31.0,670.0,488.71,356.76
2016,9,14,13,15,158.0,401.0,3.4,31.0,539.0,389.57,285.15
2016,9,14,13,30,43.0,371.0,3.4,31.0,408.0,306.45,225.19
2016,9,14,13,45,85.0,387.0,3.4,31.0,457.5,325.13,238.26
2016,9,14,14,0,127.0,403.0,3.4,31.0,507.0,328.81,239.38
2016,9,14,14,15,110.0,383.0,3.4,31.0,470.5,305.71,222.3
2016,9,14,14,30,93.0,363.0,3.4,31.0,434.0,276.56,201.2
2016,9,14,14,45,162.0,346.0,3.45,31.0,463.0,252.25,180.65
2016,9,14,15,0,231.0,329.0,3.5,31.0,492.0,230.33,164.12
2016,9,14,15,15,254.5,303.0,3.45,30.5,472.0,183.79,143.29
2016,9,14,15,30,278.0,277.0,3.4,30.0,452.0,172.72,135.22
2016,9,14,15,45,490.5,192.5,3.35,30.0,471.0,122.46,95.1
2016,9,14,16,0,703.0,108.0,3.3,30.0,490.0,73.78,55.62
2016,9,14,16,15,674.0,103.0,3.15,29.5,439.0,71.98,54.5
2016,9,14,16,30,645.0,98.0,3.0,29.0,388.0,70.1,53.25
2016,9,14,16,45,612.5,89.5,2.9,29.0,335.5,65.54,49.63
2016,9,14,17,0,580.0,81.0,2.8,29.0,283.0,60.74,45.74
2016,9,14,17,15,522.5,73.0,2.45,28.5,230.0,55.88,41.78
2016,9,14,17,30,465.0,65.0,2.1,28.0,177.0,50.93,37.56
2016,9,14,17,45,385.0,52.5,1.8,27.5,128.5,41.92,29.67
2016,9,14,18,0,305.0,40.0,1.5,27.0,80.0,32.63,21.22
2016,9,14,18,15,152.5,20.0,1.45,26.5,40.0,15.57,3.98
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,27.57,0.0
2016,9,15,6,45,90.5,33.5,1.25,23.5,45.5,145.83,103.84
2016,9,15,7,0,155.0,57.0,1.5,24.0,80.0,230.02,181.12
2016,9,15,7,15,219.5,79.0,1.4,24.5,127.0,312.98,249.91
2016,9,15,7,30,284.0,101.0,1.3,25.0,174.0,398.56,317.46
2016,9,15,7,45,334.0,118.5,1.2,25.5,225.0,466.46,368.2
2016,9,15,8,0,384.0,136.0,1.1,26.0,276.0,555.43,431.14
2016,9,15,8,15,424.0,149.5,1.1,26.5,327.0,611.84,468.95
2016,9,15,8,30,464.0,163.0,1.1,27.0,378.0,667.52,505.16
2016,9,15,8,45,498.0,172.5,1.1,27.5,427.5,711.42,532.23
2016,9,15,9,0,532.0,182.0,1.1,28.0,477.0,753.51,557.52
2016,9,15,9,15,555.5,190.0,1.2,28.5,522.5,781.47,574.03
2016,9,15,9,30,579.0,198.0,1.3,29.0,568.0,806.79,588.8
2016,9,15,9,45,594.0,206.0,1.45,29.5,608.0,828.22,601.22
2016,9,15,10,0,609.0,214.0,1.6,30.0,648.0,839.3,607.09
2016,9,15,10,15,454.5,286.5,1.7,30.0,619.5,748.7,543.09
2016,9,15,10,30,300.0,359.0,1.8,30.0,591.0,649.3,472.77
2016,9,15,10,45,150.5,253.0,1.95,30.5,370.0,379.53,282.47
2016,9,15,11,0,1.0,147.0,2.1,31.0,149.0,124.82,90.41
2016,9,15,11,15,21.0,258.0,2.15,31.0,276.5,247.32,183.07
2016,9,15,11,30,41.0,369.0,2.2,31.0,404.0,360.61,265.22
2016,9,15,11,45,49.0,386.0,2.3,31.0,428.5,375.16,275.18
2016,9,15,12,0,57.0,403.0,2.4,31.0,453.0,388.14,284.4
2016,9,15,12,15,158.5,420.5,2.45,31.0,560.5,468.64,342.89
2016,9,15,12,30,260.0,438.0,2.5,31.0,668.0,533.66,388.49
2016,9,15,12,45,455.5,347.0,2.55,31.5,747.5,556.27,404.25
2016,9,15,13,0,651.0,256.0,2.6,32.0,827.0,559.12,404.45
2016,9,15,13,15,646.5,254.0,2.6,32.0,813.5,512.71,368.83
2016,9,15,13,30,642.0,252.0,2.6,32.0,800.0,465.88,332.26
2016,9,15,13,45,433.5,325.5,2.6,32.0,691.5,395.46,281.09
2016,9,15,14,0,225.0,399.0,2.6,32.0,583.0,356.66,255.12
2016,9,15,14,15,145.0,372.5,2.6,32.0,489.5,298.1,214.02
2016,9,15,14,30,65.0,346.0,2.6,32.0,396.0,260.29,189.09
2016,9,15,14,45,348.5,271.0,2.65,32.0,517.0,223.12,150.5
2016,9,15,15,0,632.0,196.0,2.7,32.0,638.0,159.74,98.39
2016,9,15,15,15,613.0,190.0,2.7,31.5,596.5,116.71,89.3
2016,9,15,15,30,594.0,184.0,2.7,31.0,555.0,116.54,89.67
2016,9,15,15,45,573.5,174.5,2.75,31.0,509.0,113.39,87.42
2016,9,15,16,0,553.0,165.0,2.8,31.0,463.0,109.4,84.49
2016,9,15,16,15,520.5,155.5,2.65,30.5,413.0,104.98,81.35
2016,9,15,16,30,488.0,146.0,2.5,30.0,363.0,100.34,78.0
2016,9,15,16,45,455.0,131.5,2.45,30.0,312.5,92.15,71.5
2016,9,15,17,0,422.0,117.0,2.4,30.0,262.0,83.56,64.55
2016,9,15,17,15,365.0,102.0,2.1,29.0,210.5,74.01,56.88
2016,9,15,17,30,308.0,87.0,1.8,28.0,159.0,64.13,48.62
2016,9,15,17,45,240.5,66.5,1.55,27.5,113.5,50.5,36.79
2016,9,15,18,0,173.0,46.0,1.3,27.0,68.0,35.39,23.36
2016,9,15,18,15,86.5,23.0,1.25,26.5,34.0,18.15,4.17
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,30.0,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,60.0,12.0,0.8,23.0,14.0,54.11,0.0
2016,9,16,6,45,176.5,29.5,0.95,23.5,52.0,222.24,158.49
2016,9,16,7,0,293.0,47.0,1.1,24.0,90.0,340.68,267.57
2016,9,16,7,15,375.5,59.5,0.9,24.5,139.5,430.46,339.44
2016,9,16,7,30,458.0,72.0,0.7,25.0,189.0,531.72,414.27
2016,9,16,7,45,514.5,80.5,0.5,26.0,242.0,602.89,461.13
2016,9,16,8,0,571.0,89.0,0.3,27.0,295.0,674.1,504.38
2016,9,16,8,15,610.0,96.0,0.4,27.5,348.5,726.67,537.75
2016,9,16,8,30,649.0,103.0,0.5,28.0,402.0,777.64,569.34
2016,9,16,8,45,675.0,109.0,0.6,28.5,452.5,812.9,590.08
2016,9,16,9,0,701.0,115.0,0.7,29.0,503.0,845.48,609.02
2016,9,16,9,15,722.0,119.0,0.7,29.0,549.5,867.78,620.81
2016,9,16,9,30,743.0,123.0,0.7,29.0,596.0,880.84,626.94
2016,9,16,9,45,758.0,126.5,0.7,29.5,637.5,890.53,629.93
2016,9,16,10,0,773.0,130.0,0.7,30.0,679.0,896.55,630.81
2016,9,16,10,15,397.0,205.5,0.7,30.5,488.0,609.73,440.79
2016,9,16,10,30,21.0,281.0,0.7,31.0,297.0,265.09,192.84
2016,9,16,10,45,415.5,211.0,0.7,31.5,551.0,603.63,439.87
2016,9,16,11,0,810.0,141.0,0.7,32.0,805.0,858.84,602.22
2016,9,16,11,15,815.5,142.5,0.7,32.0,825.5,835.81,583.95
2016,9,16,11,30,821.0,144.0,0.7,32.0,846.0,809.41,567.29
2016,9,16,11,45,840.0,134.5,0.75,32.5,861.5,772.81,543.85
2016,9,16,12,0,859.0,125.0,0.8,33.0,877.0,741.28,522.88
2016,9,16,12,15,532.5,285.0,0.85,33.0,752.0,619.9,438.27
2016,9,16,12,30,206.0,445.0,0.9,33.0,627.0,501.59,355.16
2016,9,16,12,45,532.0,285.0,1.0,33.0,750.0,551.76,393.0
2016,9,16,13,0,858.0,125.0,1.1,33.0,873.0,566.63,402.49
2016,9,16,13,15,854.5,124.5,1.15,33.0,859.5,516.2,364.17
2016,9,16,13,30,851.0,124.0,1.2,33.0,846.0,464.58,324.19
2016,9,16,13,45,847.0,121.5,1.25,33.0,824.5,410.39,281.07
2016,9,16,14,0,843.0,119.0,1.3,33.0,803.0,355.52,236.31
2016,9,16,14,15,834.5,117.5,1.4,33.0,773.5,299.68,190.55
2016,9,16,14,30,826.0,116.0,1.5,33.0,744.0,236.43,140.27
2016,9,16,14,45,810.0,116.0,1.6,33.0,706.5,180.27,99.2
2016,9,16,15,0,794.0,116.0,1.7,33.0,669.0,125.76,68.3
2016,9,16,15,15,778.5,113.0,1.75,33.0,626.0,80.26,59.54
2016,9,16,15,30,763.0,110.0,1.8,33.0,583.0,79.86,59.45
2016,9,16,15,45,743.0,105.5,1.85,33.0,535.5,78.29,58.38
2016,9,16,16,0,723.0,101.0,1.9,33.0,488.0,69.91,51.78
2016,9,16,16,15,694.5,96.0,1.85,32.5,436.0,67.9,50.45
2016,9,16,16,30,666.0,91.0,1.8,32.0,384.0,65.78,49.02
2016,9,16,16,45,626.5,84.5,1.75,31.5,330.5,62.37,46.48
2016,9,16,17,0,587.0,78.0,1.7,31.0,277.0,58.84,43.76
2016,9,16,17,15,527.5,70.0,1.55,30.5,223.5,53.87,39.72
2016,9,16,17,30,468.0,62.0,1.4,30.0,170.0,48.8,35.4
2016,9,16,17,45,380.5,50.0,1.25,29.5,121.5,40.08,27.78
2016,9,16,18,0,293.0,38.0,1.1,29.0,73.0,31.14,19.57
2016,9,16,18,15,146.5,19.0,1.1,28.5,36.5,14.81,0.7
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,43.0,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,86.0,12.0,1.4,23.0,15.0,73.01,0.0
2016,9,17,6,45,212.5,27.5,1.7,23.5,53.0,245.55,173.85
2016,9,17,7,0,339.0,43.0,2.0,24.0,91.0,374.2,294.8
2016,9,17,7,15,422.5,53.5,1.85,24.5,141.5,466.9,370.16
2016,9,17,7,30,506.0,64.0,1.7,25.0,192.0,562.87,443.02
2016,9,17,7,45,557.5,72.0,1.55,26.0,245.5,629.49,488.96
2016,9,17,8,0,609.0,80.0,1.4,27.0,299.0,696.07,531.82
2016,9,17,8,15,646.5,85.5,1.15,27.5,352.0,745.68,560.37
2016,9,17,8,30,684.0,91.0,0.9,28.0,405.0,793.67,585.85
2016,9,17,8,45,707.5,97.0,0.65,29.0,455.5,826.89,598.66
2016,9,17,9,0,731.0,103.0,0.4,30.0,506.0,851.82,605.14
2016,9,17,9,15,751.0,106.5,0.45,30.5,553.0,873.13,615.86
2016,9,17,9,30,771.0,110.0,0.5,31.0,600.0,891.04,624.56
2016,9,17,9,45,780.5,115.5,0.55,31.5,640.5,897.65,626.43
2016,9,17,10,0,790.0,121.0,0.6,32.0,681.0,900.57,626.36
2016,9,17,10,15,801.5,123.5,0.7,32.0,716.0,898.29,625.51
2016,9,17,10,30,813.0,126.0,0.8,32.0,751.0,892.24,622.48
2016,9,17,10,45,817.0,130.0,0.9,32.5,778.0,877.28,612.79
2016,9,17,11,0,821.0,134.0,1.0,33.0,805.0,858.75,600.98
2016,9,17,11,15,557.5,271.5,1.05,33.0,732.0,742.13,523.51
2016,9,17,11,30,294.0,409.0,1.1,33.0,659.0,619.87,438.68
2016,9,17,11,45,217.0,424.5,1.15,33.0,610.5,545.41,388.52
2016,9,17,12,0,140.0,440.0,1.2,33.0,562.0,485.74,346.96
2016,9,17,12,15,232.5,428.0,1.2,33.0,632.0,523.43,373.9
2016,9,17,12,30,325.0,416.0,1.2,33.0,702.0,555.06,395.06
2016,9,17,12,45,578.0,278.5,1.3,33.0,782.5,570.46,407.14
2016,9,17,13,0,831.0,141.0,1.4,33.0,863.0,561.96,400.62
2016,9,17,13,15,827.5,140.0,1.45,33.0,849.5,510.77,361.74
2016,9,17,13,30,824.0,139.0,1.5,33.0,836.0,458.52,321.09
2016,9,17,13,45,557.0,260.5,1.55,33.5,726.0,393.33,273.59
2016,9,17,14,0,290.0,382.0,1.6,34.0,616.0,355.62,249.01
2016,9,17,14,15,542.0,257.0,1.6,33.5,674.0,306.84,204.76
2016,9,17,14,30,794.0,132.0,1.6,33.0,732.0,237.95,142.53
2016,9,17,14,45,407.5,192.5,1.65,33.0,500.0,170.56,108.25
2016,9,17,15,0,21.0,253.0,1.7,33.0,268.0,194.66,142.5
2016,9,17,15,15,364.5,192.5,1.7,33.0,418.0,115.84,87.9
2016,9,17,15,30,708.0,132.0,1.7,33.0,568.0,85.42,63.9
2016,9,17,15,45,685.0,126.5,1.75,33.0,520.0,83.96,62.98
2016,9,17,16,0,662.0,121.0,1.8,33.0,472.0,82.4,61.94
2016,9,17,16,15,630.5,115.0,1.75,32.5,421.0,80.27,60.57
2016,9,17,16,30,599.0,109.0,1.7,32.0,370.0,78.04,59.11
2016,9,17,16,45,557.0,100.5,1.65,32.0,317.0,73.72,55.74
2016,9,17,17,0,515.0,92.0,1.6,32.0,264.0,69.22,52.16
2016,9,17,17,15,453.5,81.5,1.45,31.0,211.5,60.59,45.2
2016,9,17,17,30,392.0,71.0,1.3,30.0,159.0,53.37,39.18
2016,9,17,17,45,302.5,56.0,1.2,29.5,112.0,42.54,29.75
2016,9,17,18,0,213.0,41.0,1.1,29.0,65.0,31.47,19.68
2016,9,17,18,15,106.5,20.5,1.15,28.5,32.5,15.91,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.5,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,37.0,11.0,1.6,24.0,12.0,36.35,0.0
2016,9,18,6,45,139.5,30.5,1.8,24.5,48.0,195.08,134.48
2016,9,18,7,0,242.0,50.0,2.0,25.0,84.0,304.76,239.22
2016,9,18,7,15,325.0,64.5,2.0,25.0,132.5,395.5,315.35
2016,9,18,7,30,408.0,79.0,2.0,25.0,181.0,491.01,390.91
2016,9,18,7,45,465.5,89.0,2.0,25.5,233.5,560.7,442.53
2016,9,18,8,0,523.0,99.0,2.0,26.0,286.0,640.04,498.7
2016,9,18,8,15,564.0,107.0,2.0,26.5,338.5,694.92,534.99
2016,9,18,8,30,605.0,115.0,2.0,27.0,391.0,748.2,569.04
2016,9,18,8,45,633.5,121.0,2.0,27.5,441.0,785.21,590.96
2016,9,18,9,0,662.0,127.0,2.0,28.0,491.0,819.61,610.79
2016,9,18,9,15,684.0,132.0,1.9,28.5,537.5,843.66,622.51
2016,9,18,9,30,706.0,137.0,1.8,29.0,584.0,864.5,632.0
2016,9,18,9,45,720.0,142.0,1.75,29.5,624.5,874.29,634.74
2016,9,18,10,0,734.0,147.0,1.7,30.0,665.0,880.53,635.39
2016,9,18,10,15,746.0,150.0,1.6,30.0,699.5,879.01,631.93
2016,9,18,10,30,758.0,153.0,1.5,30.0,734.0,868.1,622.66
2016,9,18,10,45,766.0,155.5,1.4,30.5,761.5,855.67,611.45
2016,9,18,11,0,774.0,158.0,1.3,31.0,789.0,839.69,598.17
2016,9,18,11,15,780.0,159.5,1.15,31.0,809.0,817.58,581.74
2016,9,18,11,30,786.0,161.0,1.0,31.0,829.0,792.17,563.36
2016,9,18,11,45,622.5,258.0,0.85,31.5,791.5,724.0,512.03
2016,9,18,12,0,459.0,355.0,0.7,32.0,754.0,653.75,460.14
2016,9,18,12,15,409.5,379.0,0.6,32.0,736.0,605.64,426.58
2016,9,18,12,30,360.0,403.0,0.5,32.0,718.0,565.36,397.74
2016,9,18,12,45,611.5,261.0,0.4,32.0,791.5,574.3,404.2
2016,9,18,13,0,863.0,119.0,0.3,32.0,865.0,558.53,391.31
2016,9,18,13,15,859.5,118.0,0.35,32.0,851.5,507.51,353.59
2016,9,18,13,30,856.0,117.0,0.4,32.0,838.0,455.31,313.96
2016,9,18,13,45,852.0,115.0,0.45,32.0,816.5,401.23,271.59
2016,9,18,14,0,848.0,113.0,0.5,32.0,795.0,346.46,227.49
2016,9,18,14,15,685.5,189.5,0.55,32.0,727.5,293.15,189.12
2016,9,18,14,30,523.0,266.0,0.6,32.0,660.0,266.54,173.17
2016,9,18,14,45,442.0,279.0,0.7,32.0,600.5,224.84,146.9
2016,9,18,15,0,361.0,292.0,0.8,32.0,541.0,201.92,138.83
2016,9,18,15,15,406.5,258.5,0.85,32.0,521.5,164.54,126.42
2016,9,18,15,30,452.0,225.0,0.9,32.0,502.0,139.31,107.05
2016,9,18,15,45,381.0,219.5,0.95,32.0,439.5,145.43,112.35
2016,9,18,16,0,310.0,214.0,1.0,32.0,377.0,142.17,110.15
2016,9,18,16,15,487.5,151.5,1.0,31.5,376.0,102.53,78.82
2016,9,18,16,30,665.0,89.0,1.0,31.0,375.0,64.68,48.28
2016,9,18,16,45,625.0,82.5,1.0,31.0,321.5,61.2,45.61
2016,9,18,17,0,585.0,76.0,1.0,31.0,268.0,57.61,42.73
2016,9,18,17,15,523.5,67.5,0.95,30.5,215.0,52.16,38.27
2016,9,18,17,30,462.0,59.0,0.9,30.0,162.0,46.6,33.5
2016,9,18,17,45,367.5,47.5,0.85,29.5,114.0,38.19,26.11
2016,9,18,18,0,273.0,36.0,0.8,29.0,66.0,27.92,16.67
2016,9,18,18,15,136.5,18.0,0.85,28.5,33.0,14.04,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.5,6.0,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,53.0,12.0,1.9,24.0,13.0,48.79,0.0
2016,9,19,6,45,190.5,27.5,2.2,24.5,50.5,226.73,154.71
2016,9,19,7,0,328.0,43.0,2.5,25.0,88.0,364.07,286.02
2016,9,19,7,15,417.0,53.0,2.55,25.5,138.5,460.27,365.22
2016,9,19,7,30,506.0,63.0,2.6,26.0,189.0,559.83,442.47
2016,9,19,7,45,568.5,69.5,2.65,27.0,244.0,633.89,495.9
2016,9,19,8,0,631.0,76.0,2.7,28.0,299.0,708.32,546.78
2016,9,19,8,15,668.5,81.0,2.6,28.5,353.0,757.33,577.75
2016,9,19,8,30,706.0,86.0,2.5,29.0,407.0,804.67,606.46
2016,9,19,8,45,733.0,90.0,2.45,30.0,458.5,833.62,620.88
2016,9,19,9,0,760.0,94.0,2.4,31.0,510.0,865.26,636.81
2016,9,19,9,15,779.5,97.5,2.25,31.0,557.0,885.95,646.92
2016,9,19,9,30,799.0,101.0,2.1,31.0,604.0,903.18,654.72
2016,9,19,9,45,813.5,103.5,2.0,31.5,646.0,910.82,655.48
2016,9,19,10,0,828.0,106.0,1.9,32.0,688.0,914.73,654.02
2016,9,19,10,15,838.5,108.0,1.85,32.5,723.0,900.42,641.69
2016,9,19,10,30,849.0,110.0,1.8,33.0,758.0,892.89,634.07
2016,9,19,10,45,857.5,111.0,1.8,33.5,786.0,878.81,622.96
2016,9,19,11,0,866.0,112.0,1.8,34.0,814.0,861.07,609.76
2016,9,19,11,15,870.5,113.0,1.9,34.0,834.0,836.4,594.46
2016,9,19,11,30,875.0,114.0,2.0,34.0,854.0,808.39,576.97
2016,9,19,11,45,880.5,113.0,2.1,34.0,866.5,776.08,556.58
2016,9,19,12,0,886.0,112.0,2.2,34.0,879.0,740.67,533.24
2016,9,19,12,15,886.5,112.0,2.25,34.0,882.0,699.78,504.46
2016,9,19,12,30,887.0,112.0,2.3,34.0,885.0,656.44,473.3
2016,9,19,12,45,886.0,111.5,2.4,34.5,879.0,609.57,438.16
2016,9,19,13,0,885.0,111.0,2.5,35.0,873.0,560.79,400.71
2016,9,19,13,15,881.5,110.0,2.55,35.0,859.0,508.74,360.5
2016,9,19,13,30,878.0,109.0,2.6,35.0,845.0,455.45,318.14
2016,9,19,13,45,872.5,108.0,2.7,35.0,822.5,400.42,273.4
2016,9,19,14,0,867.0,107.0,2.8,35.0,800.0,344.79,227.25
2016,9,19,14,15,858.5,105.5,2.85,35.0,769.5,287.71,179.96
2016,9,19,14,30,850.0,104.0,2.9,35.0,739.0,230.83,134.41
2016,9,19,14,45,838.0,102.0,2.95,35.0,702.0,173.61,93.61
2016,9,19,15,0,826.0,100.0,3.0,35.0,665.0,117.44,64.45
2016,9,19,15,15,810.5,97.5,3.0,34.5,621.5,71.43,52.19
2016,9,19,15,30,795.0,95.0,3.0,34.0,578.0,70.91,52.09
2016,9,19,15,45,773.5,91.5,3.0,34.0,529.0,69.57,51.18
2016,9,19,16,0,752.0,88.0,3.0,34.0,480.0,68.17,50.23
2016,9,19,16,15,723.0,84.0,2.85,33.5,428.0,66.24,48.96
2016,9,19,16,30,694.0,80.0,2.7,33.0,376.0,58.88,43.19
2016,9,19,16,45,653.0,74.5,2.55,32.5,322.0,55.81,40.9
2016,9,19,17,0,612.0,69.0,2.4,32.0,268.0,52.68,38.47
2016,9,19,17,15,550.0,61.5,2.2,31.0,214.0,47.76,34.51
2016,9,19,17,30,488.0,54.0,2.0,30.0,160.0,42.77,30.28
2016,9,19,17,45,388.0,43.5,1.8,29.5,111.5,35.0,23.41
2016,9,19,18,0,288.0,33.0,1.6,29.0,63.0,27.12,15.81
2016,9,19,18,15,144.0,16.5,1.6,28.5,31.5,13.5,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
