Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,70.0,11.0,1.6,23.0,13.0,60.2,0.0
2016,9,20,6,45,212.5,26.0,1.85,23.5,51.0,242.03,162.47
2016,9,20,7,0,355.0,41.0,2.1,24.0,89.0,383.06,300.6
2016,9,20,7,15,443.5,51.0,2.0,24.5,140.0,479.12,379.24
2016,9,20,7,30,532.0,61.0,1.9,25.0,191.0,578.67,455.3
2016,9,20,7,45,593.0,66.5,1.85,26.0,246.5,650.39,505.77
2016,9,20,8,0,654.0,72.0,1.8,27.0,302.0,722.36,553.38
2016,9,20,8,15,691.0,77.0,1.7,27.5,356.5,771.14,583.18
2016,9,20,8,30,728.0,82.0,1.6,28.0,411.0,813.2,607.25
2016,9,20,8,45,756.0,85.5,1.5,29.0,463.5,848.1,624.44
2016,9,20,9,0,784.0,89.0,1.4,30.0,516.0,880.08,639.1
2016,9,20,9,15,803.0,92.0,1.45,30.5,563.5,899.64,648.65
2016,9,20,9,30,822.0,95.0,1.5,31.0,611.0,915.69,656.11
2016,9,20,9,45,835.5,97.5,1.55,31.5,653.0,911.81,651.06
2016,9,20,10,0,849.0,100.0,1.6,32.0,695.0,914.88,650.82
2016,9,20,10,15,859.5,102.0,1.65,32.0,730.0,910.82,647.49
2016,9,20,10,30,870.0,104.0,1.7,32.0,765.0,902.98,641.97
2016,9,20,10,45,877.0,105.5,1.8,32.5,793.5,887.69,631.16
2016,9,20,11,0,884.0,107.0,1.9,33.0,822.0,868.72,618.13
2016,9,20,11,15,889.0,108.0,1.9,33.0,842.0,843.99,601.8
2016,9,20,11,30,894.0,109.0,1.9,33.0,862.0,815.82,583.35
2016,9,20,11,45,896.0,109.5,1.95,33.5,873.5,781.6,560.24
2016,9,20,12,0,898.0,110.0,2.0,34.0,885.0,744.41,534.38
2016,9,20,12,15,899.0,110.0,2.0,34.0,888.0,703.33,505.3
2016,9,20,12,30,900.0,110.0,2.0,34.0,891.0,659.72,473.85
2016,9,20,12,45,898.0,110.0,2.0,34.5,885.0,612.04,437.9
2016,9,20,13,0,896.0,110.0,2.0,35.0,879.0,562.5,399.79
2016,9,20,13,15,892.5,109.5,2.0,35.0,864.5,510.23,359.52
2016,9,20,13,30,889.0,109.0,2.0,35.0,850.0,456.68,317.1
2016,9,20,13,45,883.5,107.5,2.05,35.0,827.5,400.63,271.83
2016,9,20,14,0,878.0,106.0,2.1,35.0,805.0,344.01,225.16
2016,9,20,14,15,869.5,104.5,2.05,35.0,774.0,286.28,177.59
2016,9,20,14,30,861.0,103.0,2.0,35.0,743.0,228.74,131.91
2016,9,20,14,45,832.5,109.0,2.0,35.0,702.0,165.15,87.65
2016,9,20,15,0,804.0,115.0,2.0,35.0,661.0,112.73,62.68
2016,9,20,15,15,787.0,111.5,2.0,34.5,617.0,80.26,59.26
2016,9,20,15,30,770.0,108.0,2.0,34.0,573.0,79.41,58.92
2016,9,20,15,45,747.5,104.0,2.0,34.0,524.0,78.06,58.03
2016,9,20,16,0,725.0,100.0,2.0,34.0,475.0,69.96,51.67
2016,9,20,16,15,694.0,95.0,1.9,33.5,422.5,67.86,50.27
2016,9,20,16,30,663.0,90.0,1.8,33.0,370.0,65.68,48.78
2016,9,20,16,45,619.0,83.5,1.7,33.0,315.5,62.18,46.06
2016,9,20,17,0,575.0,77.0,1.6,33.0,261.0,58.6,43.18
2016,9,20,17,15,510.5,68.5,1.45,32.0,207.5,53.18,38.84
2016,9,20,17,30,446.0,60.0,1.3,31.0,154.0,47.67,34.18
2016,9,20,17,45,345.0,47.0,1.15,30.0,106.5,37.99,25.76
2016,9,20,18,0,244.0,34.0,1.0,29.0,59.0,26.36,14.96
2016,9,20,18,15,122.0,17.0,1.0,28.5,29.5,13.27,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,23.0,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,20.47,0.0
2016,9,21,6,45,112.5,29.0,0.8,23.5,43.0,151.73,97.67
2016,9,21,7,0,205.0,51.0,0.9,24.0,78.0,276.87,215.75
2016,9,21,7,15,285.5,68.5,0.95,24.5,126.5,367.84,290.92
2016,9,21,7,30,366.0,86.0,1.0,25.0,175.0,463.23,365.58
2016,9,21,7,45,433.5,97.0,1.1,26.0,229.0,541.31,422.91
2016,9,21,8,0,501.0,108.0,1.2,27.0,283.0,621.06,478.27
2016,9,21,8,15,353.0,148.0,1.2,27.5,282.0,519.29,400.69
2016,9,21,8,30,205.0,188.0,1.2,28.0,281.0,411.28,316.94
2016,9,21,8,45,429.5,163.5,1.25,28.5,387.0,629.37,477.16
2016,9,21,9,0,654.0,139.0,1.3,29.0,493.0,820.99,604.35
2016,9,21,9,15,677.5,144.0,1.35,29.5,540.0,846.09,616.1
2016,9,21,9,30,701.0,149.0,1.4,30.0,587.0,867.88,627.52
2016,9,21,9,45,730.5,147.5,1.45,30.5,631.5,884.43,635.61
2016,9,21,10,0,760.0,146.0,1.5,31.0,676.0,897.2,641.42
2016,9,21,10,15,772.5,149.0,1.55,31.0,711.5,889.31,635.54
2016,9,21,10,30,785.0,152.0,1.6,31.0,747.0,884.31,631.87
2016,9,21,10,45,805.0,148.0,1.65,31.5,778.0,875.04,624.34
2016,9,21,11,0,825.0,144.0,1.7,32.0,809.0,861.69,614.37
2016,9,21,11,15,831.0,145.0,1.8,32.0,829.0,837.64,599.39
2016,9,21,11,30,837.0,146.0,1.9,32.0,849.0,810.16,582.21
2016,9,21,11,45,857.5,136.0,2.0,32.5,865.0,773.28,557.46
2016,9,21,12,0,878.0,126.0,2.1,33.0,881.0,741.04,534.55
2016,9,21,12,15,879.0,126.0,2.2,33.0,884.0,700.33,506.08
2016,9,21,12,30,880.0,126.0,2.3,33.0,887.0,657.16,475.17
2016,9,21,12,45,880.5,125.0,2.4,33.5,882.0,610.65,440.09
2016,9,21,13,0,881.0,124.0,2.5,34.0,877.0,562.14,402.62
2016,9,21,13,15,877.5,123.0,2.55,34.0,862.5,509.94,362.09
2016,9,21,13,30,874.0,122.0,2.6,34.0,848.0,456.53,319.42
2016,9,21,13,45,546.0,254.5,2.65,34.0,704.0,376.1,262.2
2016,9,21,14,0,218.0,387.0,2.7,34.0,560.0,339.67,240.91
2016,9,21,14,15,533.0,251.0,2.75,34.0,651.0,291.66,194.14
2016,9,21,14,30,848.0,115.0,2.8,34.0,742.0,223.01,128.98
2016,9,21,14,45,837.5,112.0,2.85,34.0,704.5,164.33,87.86
2016,9,21,15,0,827.0,109.0,2.9,34.0,667.0,106.71,59.45
2016,9,21,15,15,811.5,106.0,2.9,33.5,623.5,77.29,57.19
2016,9,21,15,30,796.0,103.0,2.9,33.0,580.0,76.63,56.99
2016,9,21,15,45,776.0,99.0,2.9,33.0,531.0,75.16,55.99
2016,9,21,16,0,756.0,95.0,2.9,33.0,482.0,73.61,54.93
2016,9,21,16,15,726.5,90.0,2.8,32.5,429.0,65.04,48.22
2016,9,21,16,30,697.0,85.0,2.7,32.0,376.0,62.68,46.56
2016,9,21,16,45,656.5,78.5,2.6,31.5,321.0,59.03,43.77
2016,9,21,17,0,616.0,72.0,2.5,31.0,266.0,55.26,40.8
2016,9,21,17,15,552.5,64.0,2.2,30.0,211.5,50.03,36.55
2016,9,21,17,30,489.0,56.0,1.9,29.0,157.0,44.73,32.0
2016,9,21,17,45,388.5,43.5,1.65,28.0,108.0,35.29,23.7
2016,9,21,18,0,288.0,31.0,1.4,27.0,59.0,25.62,14.21
2016,9,21,18,15,144.0,15.5,1.4,26.5,29.5,13.23,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,32.0,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,64.0,9.0,1.1,21.0,10.0,53.97,0.0
2016,9,22,6,45,189.5,26.0,1.35,21.5,47.0,219.71,140.31
2016,9,22,7,0,315.0,43.0,1.6,22.0,84.0,350.78,276.54
2016,9,22,7,15,401.5,55.0,1.5,22.5,134.5,447.25,356.15
2016,9,22,7,30,488.0,67.0,1.4,23.0,185.0,546.33,432.37
2016,9,22,7,45,538.5,77.5,1.3,24.0,238.5,614.33,480.19
2016,9,22,8,0,589.0,88.0,1.2,25.0,292.0,682.13,524.77
2016,9,22,8,15,628.5,94.5,1.3,26.0,346.0,734.06,557.81
2016,9,22,8,30,668.0,101.0,1.4,27.0,400.0,784.25,588.56
2016,9,22,8,45,692.0,108.0,1.5,28.0,451.0,818.32,607.63
2016,9,22,9,0,716.0,115.0,1.6,29.0,502.0,849.55,624.58
2016,9,22,9,15,737.0,119.5,1.7,29.5,549.0,871.72,636.65
2016,9,22,9,30,758.0,124.0,1.8,30.0,596.0,890.54,646.6
2016,9,22,9,45,772.0,128.0,1.95,30.5,637.0,892.87,646.48
2016,9,22,10,0,786.0,132.0,2.1,31.0,678.0,897.64,648.18
2016,9,22,10,15,797.5,134.5,2.15,31.0,713.0,894.7,645.37
2016,9,22,10,30,809.0,137.0,2.2,31.0,748.0,887.96,640.32
2016,9,22,10,45,814.5,140.5,2.25,31.5,775.0,873.16,628.95
2016,9,22,11,0,820.0,144.0,2.3,32.0,802.0,854.75,615.46
2016,9,22,11,15,825.0,145.0,2.35,32.0,821.5,829.95,599.15
2016,9,22,11,30,830.0,146.0,2.4,32.0,841.0,801.82,580.7
2016,9,22,11,45,823.0,153.0,2.5,32.5,849.5,767.02,555.91
2016,9,22,12,0,816.0,160.0,2.6,33.0,858.0,729.73,528.73
2016,9,22,12,15,510.0,297.0,2.65,33.0,733.5,602.59,436.78
2016,9,22,12,30,204.0,434.0,2.7,33.0,609.0,485.74,351.47
2016,9,22,12,45,503.5,299.0,2.8,33.0,728.5,533.77,387.36
2016,9,22,13,0,803.0,164.0,2.9,33.0,848.0,550.2,397.1
2016,9,22,13,15,798.5,163.0,2.95,33.0,833.0,499.41,357.16
2016,9,22,13,30,794.0,162.0,3.0,33.0,818.0,447.78,315.79
2016,9,22,13,45,416.0,246.0,3.1,33.5,589.0,322.58,227.22
2016,9,22,14,0,38.0,330.0,3.2,34.0,360.0,257.92,187.32
2016,9,22,14,15,392.0,244.5,3.25,33.5,534.0,252.65,171.32
2016,9,22,14,30,746.0,159.0,3.3,33.0,708.0,225.07,135.33
2016,9,22,14,45,711.5,165.0,3.35,33.0,667.0,174.31,101.1
2016,9,22,15,0,677.0,171.0,3.4,33.0,626.0,127.6,80.18
2016,9,22,15,15,354.0,201.5,3.4,32.5,438.5,122.28,93.7
2016,9,22,15,30,31.0,232.0,3.4,32.0,251.0,164.55,128.06
2016,9,22,15,45,304.0,190.5,3.45,32.0,346.5,128.1,99.15
2016,9,22,16,0,577.0,149.0,3.5,32.0,442.0,101.15,77.66
2016,9,22,16,15,309.5,155.0,3.4,31.5,310.0,108.62,84.25
2016,9,22,16,30,42.0,161.0,3.3,31.0,178.0,118.03,92.43
2016,9,22,16,45,224.5,134.5,3.25,30.5,206.5,95.62,74.37
2016,9,22,17,0,407.0,108.0,3.2,30.0,235.0,78.07,60.04
2016,9,22,17,15,342.0,92.5,2.9,29.5,184.0,67.86,51.55
2016,9,22,17,30,277.0,77.0,2.6,29.0,133.0,57.33,42.47
2016,9,22,17,45,187.5,56.0,2.3,28.5,88.5,42.64,29.62
2016,9,22,18,0,98.0,35.0,2.0,28.0,44.0,27.0,14.73
2016,9,22,18,15,49.0,17.5,1.95,27.5,22.0,14.94,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,120.0,22.5,2.4,23.5,38.5,158.17,95.72
2016,9,23,7,0,240.0,45.0,2.7,24.0,77.0,294.71,231.49
2016,9,23,7,15,330.5,59.0,2.85,24.5,125.0,389.88,312.43
2016,9,23,7,30,421.0,73.0,3.0,25.0,173.0,490.37,392.66
2016,9,23,7,45,503.5,77.5,3.2,25.5,228.5,582.45,462.85
2016,9,23,8,0,586.0,82.0,3.4,26.0,284.0,670.63,527.11
2016,9,23,8,15,297.5,117.0,3.45,26.5,220.5,448.21,355.82
2016,9,23,8,30,9.0,152.0,3.5,27.0,157.0,148.31,113.63
2016,9,23,8,45,99.0,195.0,3.6,27.5,248.0,294.64,230.9
2016,9,23,9,0,189.0,238.0,3.7,28.0,339.0,445.51,345.58
2016,9,23,9,15,107.0,236.5,3.75,28.0,295.0,358.82,276.58
2016,9,23,9,30,25.0,235.0,3.8,28.0,251.0,236.04,180.03
2016,9,23,9,45,184.5,267.5,3.85,28.5,395.0,452.85,347.19
2016,9,23,10,0,344.0,300.0,3.9,29.0,539.0,646.33,487.44
2016,9,23,10,15,595.5,202.5,3.9,29.0,641.0,786.1,589.18
2016,9,23,10,30,847.0,105.0,3.9,29.0,743.0,875.69,649.43
2016,9,23,10,45,855.5,106.0,3.95,29.5,770.5,861.39,637.1
2016,9,23,11,0,864.0,107.0,4.0,30.0,798.0,843.46,623.19
2016,9,23,11,15,611.5,243.5,4.0,30.0,739.0,751.59,556.48
2016,9,23,11,30,359.0,380.0,4.0,30.0,680.0,636.93,470.52
2016,9,23,11,45,608.5,251.5,4.0,30.5,767.5,696.57,515.82
2016,9,23,12,0,858.0,123.0,4.0,31.0,855.0,718.35,532.61
2016,9,23,12,15,576.0,268.5,4.05,31.0,761.0,620.83,458.11
2016,9,23,12,30,294.0,414.0,4.1,31.0,667.0,526.08,386.45
2016,9,23,12,45,170.0,393.0,4.15,31.5,539.0,415.47,305.54
2016,9,23,13,0,46.0,372.0,4.2,32.0,411.0,321.01,235.9
2016,9,23,13,15,117.0,391.0,4.2,32.0,488.0,355.95,261.06
2016,9,23,13,30,188.0,410.0,4.2,32.0,565.0,382.52,278.6
2016,9,23,13,45,509.5,265.5,4.25,32.0,668.5,366.44,259.44
2016,9,23,14,0,831.0,121.0,4.3,32.0,772.0,324.9,216.08
2016,9,23,14,15,821.5,119.5,4.3,32.0,742.0,268.34,168.59
2016,9,23,14,30,812.0,118.0,4.3,32.0,712.0,212.27,123.79
2016,9,23,14,45,799.0,115.5,4.35,32.0,674.5,155.87,84.85
2016,9,23,15,0,786.0,113.0,4.4,32.0,637.0,100.87,59.6
2016,9,23,15,15,769.0,110.0,4.35,31.5,593.5,79.55,59.61
2016,9,23,15,30,752.0,107.0,4.3,31.0,550.0,79.0,59.49
2016,9,23,15,45,640.5,129.5,4.3,31.0,484.5,86.79,66.08
2016,9,23,16,0,529.0,152.0,4.3,31.0,419.0,102.49,79.19
2016,9,23,16,15,584.5,120.5,4.15,30.5,384.5,85.12,65.31
2016,9,23,16,30,640.0,89.0,4.0,30.0,350.0,65.17,49.08
2016,9,23,16,45,595.0,82.0,3.85,30.0,296.5,61.29,45.99
2016,9,23,17,0,550.0,75.0,3.7,30.0,243.0,57.3,42.71
2016,9,23,17,15,481.5,66.0,3.4,29.5,191.0,51.43,37.78
2016,9,23,17,30,413.0,57.0,3.1,29.0,139.0,45.46,32.53
2016,9,23,17,45,307.0,43.5,2.8,28.5,93.0,33.52,22.03
2016,9,23,18,0,201.0,30.0,2.5,28.0,47.0,23.27,11.39
2016,9,23,18,15,100.5,15.0,2.55,27.5,23.5,12.8,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,116.5,22.5,2.85,23.5,37.5,154.73,89.45
2016,9,24,7,0,233.0,45.0,3.0,24.0,75.0,289.18,226.88
2016,9,24,7,15,323.0,59.0,3.1,24.0,123.0,383.35,307.98
2016,9,24,7,30,413.0,73.0,3.2,24.0,171.0,482.9,388.78
2016,9,24,7,45,475.5,82.0,3.35,24.5,223.5,561.97,449.59
2016,9,24,8,0,538.0,91.0,3.5,25.0,276.0,637.3,504.98
2016,9,24,8,15,274.5,122.5,3.6,25.5,217.5,411.24,329.05
2016,9,24,8,30,11.0,154.0,3.7,26.0,159.0,152.56,117.66
2016,9,24,8,45,94.0,195.5,3.85,26.5,245.5,290.61,228.64
2016,9,24,9,0,177.0,237.0,4.0,27.0,332.0,432.69,337.4
2016,9,24,9,15,89.5,203.0,4.0,27.5,251.5,302.87,234.68
2016,9,24,9,30,2.0,169.0,4.0,28.0,171.0,149.09,112.23
2016,9,24,9,45,10.5,208.5,4.05,28.5,216.0,193.36,146.43
2016,9,24,10,0,19.0,248.0,4.1,29.0,261.0,237.11,179.36
2016,9,24,10,15,412.5,186.0,4.05,29.0,495.0,592.69,453.18
2016,9,24,10,30,806.0,124.0,4.0,29.0,729.0,866.46,645.07
2016,9,24,10,45,411.0,198.0,4.0,29.5,507.5,575.15,434.32
2016,9,24,11,0,16.0,272.0,4.0,30.0,286.0,247.37,184.04
2016,9,24,11,15,51.5,336.0,4.0,30.0,379.5,343.2,256.45
2016,9,24,11,30,87.0,400.0,4.0,30.0,473.0,422.69,314.37
2016,9,24,11,45,208.5,400.0,4.0,30.0,576.5,511.15,379.68
2016,9,24,12,0,330.0,400.0,4.0,30.0,680.0,585.44,432.95
2016,9,24,12,15,174.0,349.0,4.0,30.0,497.0,413.0,307.05
2016,9,24,12,30,18.0,298.0,4.0,30.0,314.0,257.35,190.84
2016,9,24,12,45,261.0,313.5,4.05,30.5,534.5,403.99,300.27
2016,9,24,13,0,504.0,329.0,4.1,31.0,755.0,517.17,378.7
2016,9,24,13,15,666.0,229.5,4.05,31.0,781.5,480.82,348.86
2016,9,24,13,30,828.0,130.0,4.0,31.0,808.0,431.07,306.85
2016,9,24,13,45,819.5,129.5,4.0,31.0,785.0,376.42,261.02
2016,9,24,14,0,811.0,129.0,4.0,31.0,762.0,321.7,214.59
2016,9,24,14,15,545.0,233.0,4.0,30.5,651.0,276.03,185.13
2016,9,24,14,30,279.0,337.0,4.0,30.0,540.0,263.68,185.41
2016,9,24,14,45,488.0,244.5,4.0,30.0,577.0,197.2,129.17
2016,9,24,15,0,697.0,152.0,4.0,30.0,614.0,110.85,70.89
2016,9,24,15,15,677.0,147.5,3.95,29.5,571.0,94.04,71.99
2016,9,24,15,30,657.0,143.0,3.9,29.0,528.0,93.61,72.03
2016,9,24,15,45,432.0,179.0,3.9,29.0,423.5,115.85,90.55
2016,9,24,16,0,207.0,215.0,3.9,29.0,319.0,147.91,117.12
2016,9,24,16,15,366.0,166.5,3.7,28.5,324.5,116.39,91.76
2016,9,24,16,30,525.0,118.0,3.5,28.0,330.0,83.78,65.1
2016,9,24,16,45,472.0,108.5,3.35,28.0,277.5,78.05,60.49
2016,9,24,17,0,419.0,99.0,3.2,28.0,225.0,72.15,55.59
2016,9,24,17,15,349.5,84.5,3.0,27.5,175.0,62.42,47.37
2016,9,24,17,30,280.0,70.0,2.8,27.0,125.0,52.4,38.61
2016,9,24,17,45,188.0,50.5,2.6,26.5,82.0,38.75,26.48
2016,9,24,18,0,96.0,31.0,2.4,26.0,39.0,24.05,11.36
2016,9,24,18,15,48.0,15.5,2.4,25.5,19.5,13.23,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,14.0,2.05,23.0,14.0,11.53,0.96
2016,9,25,7,0,0.0,28.0,2.2,23.0,28.0,23.13,12.87
2016,9,25,7,15,0.0,47.0,2.3,23.0,47.0,41.51,28.44
2016,9,25,7,30,0.0,66.0,2.4,23.0,66.0,59.93,43.97
2016,9,25,7,45,0.0,87.5,2.5,23.5,87.5,80.75,61.13
2016,9,25,8,0,0.0,109.0,2.6,24.0,109.0,100.99,77.45
2016,9,25,8,15,6.0,132.0,2.6,24.0,135.0,128.01,99.35
2016,9,25,8,30,12.0,155.0,2.6,24.0,161.0,154.78,120.68
2016,9,25,8,45,100.5,195.0,2.65,24.5,248.5,296.08,234.26
2016,9,25,9,0,189.0,235.0,2.7,25.0,336.0,441.2,345.06
2016,9,25,9,15,201.0,257.5,2.65,25.0,374.0,471.94,366.03
2016,9,25,9,30,213.0,280.0,2.6,25.0,412.0,501.24,386.19
2016,9,25,9,45,284.0,287.5,2.6,25.5,475.5,586.18,447.08
2016,9,25,10,0,355.0,295.0,2.6,26.0,539.0,648.85,490.44
2016,9,25,10,15,271.0,329.0,2.6,26.0,520.5,596.21,449.18
2016,9,25,10,30,187.0,363.0,2.6,26.0,502.0,526.98,396.87
2016,9,25,10,45,492.5,252.0,2.6,26.0,638.0,698.41,525.33
2016,9,25,11,0,798.0,141.0,2.6,26.0,774.0,825.16,614.51
2016,9,25,11,15,549.5,267.5,2.55,26.0,708.5,715.78,533.07
2016,9,25,11,30,301.0,394.0,2.5,26.0,643.0,602.11,447.73
2016,9,25,11,45,303.0,399.5,2.5,26.5,653.0,587.27,436.27
2016,9,25,12,0,305.0,405.0,2.5,27.0,663.0,570.95,423.11
2016,9,25,12,15,269.5,414.0,2.45,27.0,643.0,531.7,393.9
2016,9,25,12,30,234.0,423.0,2.4,27.0,623.0,492.2,364.61
2016,9,25,12,45,243.0,418.0,2.4,27.0,624.0,473.12,350.27
2016,9,25,13,0,252.0,413.0,2.4,27.0,625.0,451.03,333.37
2016,9,25,13,15,140.5,368.5,2.3,27.0,486.5,349.23,258.97
2016,9,25,13,30,29.0,324.0,2.2,27.0,348.0,263.33,196.44
2016,9,25,13,45,105.5,352.5,2.15,27.0,435.5,295.96,219.2
2016,9,25,14,0,182.0,381.0,2.1,27.0,523.0,320.97,234.5
2016,9,25,14,15,115.5,346.5,2.0,26.5,435.0,266.7,195.95
2016,9,25,14,30,49.0,312.0,1.9,26.0,347.0,231.23,172.45
2016,9,25,14,45,24.5,192.0,1.85,26.0,209.5,147.14,109.65
2016,9,25,15,0,0.0,72.0,1.8,26.0,72.0,59.86,42.36
2016,9,25,15,15,0.5,118.5,1.8,25.5,119.0,97.0,75.64
2016,9,25,15,30,1.0,165.0,1.8,25.0,166.0,130.28,103.5
2016,9,25,15,45,0.5,93.0,1.85,25.0,93.5,77.04,59.51
2016,9,25,16,0,0.0,21.0,1.9,25.0,21.0,17.34,9.18
2016,9,25,16,15,0.0,18.5,1.85,24.5,18.5,15.26,7.49
2016,9,25,16,30,0.0,16.0,1.8,24.0,16.0,13.18,5.76
2016,9,25,16,45,0.0,13.5,1.75,24.0,13.5,11.11,3.99
2016,9,25,17,0,0.0,11.0,1.7,24.0,11.0,9.04,2.2
2016,9,25,17,15,0.0,8.5,1.65,23.5,8.5,6.98,0.4
2016,9,25,17,30,0.0,6.0,1.6,23.0,6.0,4.92,0.0
2016,9,25,17,45,0.0,3.5,1.6,23.0,3.5,2.87,0.0
2016,9,25,18,0,0.0,1.0,1.6,23.0,1.0,0.82,0.0
2016,9,25,18,15,0.0,0.5,1.65,23.0,0.5,0.43,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,7.5,3.7,19.0,7.5,6.16,0.0
2016,9,26,7,0,0.0,15.0,3.8,19.0,15.0,12.34,4.35
2016,9,26,7,15,0.0,25.0,3.85,19.0,25.0,20.6,11.54
2016,9,26,7,30,0.0,35.0,3.9,19.0,35.0,28.89,18.7
2016,9,26,7,45,0.0,46.0,4.0,19.0,46.0,38.03,26.48
2016,9,26,8,0,0.0,57.0,4.1,19.0,57.0,47.19,34.17
2016,9,26,8,15,0.0,67.0,4.15,19.0,67.0,55.53,41.06
2016,9,26,8,30,0.0,77.0,4.2,19.0,77.0,63.9,47.88
2016,9,26,8,45,0.0,106.5,4.3,19.0,106.5,90.87,70.02
2016,9,26,9,0,0.0,136.0,4.4,19.0,136.0,118.25,92.21
2016,9,26,9,15,0.5,150.5,4.4,19.0,151.0,131.38,102.58
2016,9,26,9,30,1.0,165.0,4.4,19.0,166.0,144.42,112.83
2016,9,26,9,45,0.5,151.0,4.4,19.5,151.5,129.84,100.5
2016,9,26,10,0,0.0,137.0,4.4,20.0,137.0,116.15,89.04
2016,9,26,10,15,0.0,140.0,4.4,20.0,140.0,118.5,90.74
2016,9,26,10,30,0.0,143.0,4.4,20.0,143.0,120.87,92.46
2016,9,26,10,45,7.0,199.5,4.4,20.5,205.0,176.33,136.48
2016,9,26,11,0,14.0,256.0,4.4,21.0,267.0,231.27,179.18
2016,9,26,11,15,14.5,263.5,4.4,21.0,275.5,236.44,182.88
2016,9,26,11,30,15.0,271.0,4.4,21.0,284.0,241.43,186.55
2016,9,26,11,45,18.0,289.0,4.4,21.5,304.5,257.01,198.1
2016,9,26,12,0,21.0,307.0,4.4,22.0,325.0,271.86,208.99
2016,9,26,12,15,15.5,266.0,4.35,22.0,279.5,231.55,177.7
2016,9,26,12,30,10.0,225.0,4.3,22.0,234.0,192.66,147.45
2016,9,26,12,45,10.0,225.0,4.25,22.0,234.0,191.27,146.39
2016,9,26,13,0,10.0,225.0,4.2,22.0,234.0,189.83,145.24
2016,9,26,13,15,14.5,256.5,4.15,22.0,268.5,214.99,164.78
2016,9,26,13,30,19.0,288.0,4.1,22.0,303.0,238.4,182.79
2016,9,26,13,45,13.0,244.5,4.1,22.0,255.0,200.78,153.73
2016,9,26,14,0,7.0,201.0,4.1,22.0,207.0,164.26,125.48
2016,9,26,14,15,9.0,215.0,4.05,22.0,222.0,173.57,132.91
2016,9,26,14,30,11.0,229.0,4.0,22.0,237.0,181.8,139.48
2016,9,26,14,45,17.0,237.0,3.95,22.0,249.0,184.98,142.11
2016,9,26,15,0,23.0,245.0,3.9,22.0,261.0,186.37,143.91
2016,9,26,15,15,31.0,238.5,3.8,22.0,258.0,168.77,136.56
2016,9,26,15,30,39.0,232.0,3.7,22.0,255.0,164.12,133.12
2016,9,26,15,45,19.5,191.0,3.65,22.0,203.0,146.84,119.13
2016,9,26,16,0,0.0,150.0,3.6,22.0,151.0,117.91,95.22
2016,9,26,16,15,0.0,132.5,3.55,21.5,133.0,104.73,84.57
2016,9,26,16,30,0.0,115.0,3.5,21.0,115.0,91.42,73.62
2016,9,26,16,45,0.0,96.5,3.45,21.0,96.5,77.26,61.62
2016,9,26,17,0,0.0,78.0,3.4,21.0,78.0,62.97,49.29
2016,9,26,17,15,0.0,60.0,3.2,20.5,60.0,48.89,37.02
2016,9,26,17,30,0.0,42.0,3.0,20.0,42.0,34.66,24.4
2016,9,26,17,45,0.0,27.0,2.85,20.0,27.0,22.3,13.2
2016,9,26,18,0,0.0,12.0,2.7,20.0,12.0,9.87,0.49
2016,9,26,18,15,0.0,6.0,2.7,19.5,6.0,5.12,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,22.0,21.0,2.95,17.0,24.0,50.34,20.32
2016,9,27,7,0,44.0,42.0,3.0,17.0,48.0,101.62,78.2
2016,9,27,7,15,74.5,66.0,3.05,17.0,81.0,157.12,127.44
2016,9,27,7,30,105.0,90.0,3.1,17.0,114.0,211.51,174.66
2016,9,27,7,45,132.5,112.0,3.2,17.5,151.0,259.97,215.39
2016,9,27,8,0,160.0,134.0,3.3,18.0,188.0,308.72,255.05
2016,9,27,8,15,80.0,134.5,3.3,18.5,161.5,212.74,173.78
2016,9,27,8,30,0.0,135.0,3.3,19.0,135.0,121.97,95.72
2016,9,27,8,45,2.5,152.0,3.35,19.5,153.5,139.1,109.4
2016,9,27,9,0,5.0,169.0,3.4,20.0,172.0,156.17,122.69
2016,9,27,9,15,29.5,213.5,3.3,20.5,231.5,239.6,189.44
2016,9,27,9,30,54.0,258.0,3.2,21.0,291.0,307.5,242.03
2016,9,27,9,45,56.5,275.5,3.1,21.5,312.5,322.87,252.43
2016,9,27,10,0,59.0,293.0,3.0,22.0,334.0,337.72,262.49
2016,9,27,10,15,64.5,315.5,2.9,22.0,362.0,359.88,278.59
2016,9,27,10,30,70.0,338.0,2.8,22.0,390.0,380.92,293.68
2016,9,27,10,45,206.5,348.0,2.7,22.5,509.0,515.21,395.26
2016,9,27,11,0,343.0,358.0,2.6,23.0,628.0,638.82,483.96
2016,9,27,11,15,329.0,372.0,2.55,23.0,636.5,621.47,469.21
2016,9,27,11,30,315.0,386.0,2.5,23.0,645.0,603.04,454.68
2016,9,27,11,45,211.0,399.5,2.45,23.0,574.5,509.79,385.2
2016,9,27,12,0,107.0,413.0,2.4,23.0,504.0,427.03,322.87
2016,9,27,12,15,155.5,418.0,2.4,23.0,549.5,455.22,344.06
2016,9,27,12,30,204.0,423.0,2.4,23.0,595.0,472.09,355.94
2016,9,27,12,45,186.5,420.5,2.4,23.0,577.0,441.73,332.76
2016,9,27,13,0,169.0,418.0,2.4,23.0,559.0,412.74,310.75
2016,9,27,13,15,149.5,408.5,2.4,23.0,531.5,379.52,285.6
2016,9,27,13,30,130.0,399.0,2.4,23.0,504.0,348.52,262.09
2016,9,27,13,45,113.5,382.5,2.4,23.0,472.5,323.04,242.72
2016,9,27,14,0,97.0,366.0,2.4,23.0,441.0,294.54,221.23
2016,9,27,14,15,241.0,334.5,2.35,23.0,509.5,275.52,200.86
2016,9,27,14,30,385.0,303.0,2.3,23.0,578.0,255.85,179.48
2016,9,27,14,45,383.5,284.5,2.3,23.0,546.5,213.87,150.4
2016,9,27,15,0,382.0,266.0,2.3,23.0,515.0,172.57,138.41
2016,9,27,15,15,335.5,255.5,2.2,22.5,462.5,163.08,131.32
2016,9,27,15,30,289.0,245.0,2.1,22.0,410.0,157.86,127.66
2016,9,27,15,45,183.0,225.0,2.05,22.0,326.5,153.57,124.51
2016,9,27,16,0,77.0,205.0,2.0,22.0,243.0,146.29,118.87
2016,9,27,16,15,73.0,181.5,1.85,22.0,214.0,131.14,106.54
2016,9,27,16,30,69.0,158.0,1.7,22.0,185.0,115.58,93.75
2016,9,27,16,45,292.5,116.5,1.55,22.0,204.0,84.99,67.91
2016,9,27,17,0,516.0,75.0,1.4,22.0,223.0,57.71,44.52
2016,9,27,17,15,443.5,64.5,1.2,21.5,172.0,50.63,38.36
2016,9,27,17,30,371.0,54.0,1.0,21.0,121.0,41.35,30.02
2016,9,27,17,45,268.0,39.0,0.85,20.5,78.0,30.11,19.66
2016,9,27,18,0,165.0,24.0,0.7,20.0,35.0,18.67,4.45
2016,9,27,18,15,82.5,12.0,0.7,20.0,17.5,10.24,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,172.0,17.5,1.9,17.5,38.0,188.15,81.72
2016,9,28,7,0,344.0,35.0,2.2,18.0,76.0,362.41,287.49
2016,9,28,7,15,437.5,45.0,2.2,18.5,126.0,459.78,371.92
2016,9,28,7,30,531.0,55.0,2.2,19.0,176.0,561.36,453.34
2016,9,28,7,45,591.0,61.5,2.2,19.5,231.0,631.91,506.81
2016,9,28,8,0,651.0,68.0,2.2,20.0,286.0,702.75,557.59
2016,9,28,8,15,689.5,73.5,2.1,20.5,340.0,752.32,589.93
2016,9,28,8,30,728.0,79.0,2.0,21.0,394.0,795.28,616.26
2016,9,28,8,45,756.5,82.0,1.9,22.0,445.5,828.91,633.94
2016,9,28,9,0,785.0,85.0,1.8,23.0,497.0,859.6,649.02
2016,9,28,9,15,804.5,88.0,1.7,23.5,544.0,878.66,657.14
2016,9,28,9,30,824.0,91.0,1.6,24.0,591.0,894.19,662.9
2016,9,28,9,45,838.5,93.5,1.55,24.5,632.5,890.95,656.95
2016,9,28,10,0,853.0,96.0,1.5,25.0,674.0,894.08,655.59
2016,9,28,10,15,863.0,98.0,1.45,25.5,709.0,888.78,648.84
2016,9,28,10,30,873.0,100.0,1.4,26.0,744.0,879.69,639.94
2016,9,28,10,45,880.5,101.0,1.35,26.5,771.5,863.62,626.76
2016,9,28,11,0,888.0,102.0,1.3,27.0,799.0,843.88,611.48
2016,9,28,11,15,893.0,103.0,1.3,27.0,818.5,818.51,594.55
2016,9,28,11,30,898.0,104.0,1.3,27.0,838.0,789.73,575.47
2016,9,28,11,45,905.0,101.5,1.35,27.5,850.0,755.84,552.45
2016,9,28,12,0,912.0,99.0,1.4,28.0,862.0,718.75,525.44
2016,9,28,12,15,912.5,99.0,1.4,28.0,864.0,676.59,494.9
2016,9,28,12,30,913.0,99.0,1.4,28.0,866.0,631.93,461.86
2016,9,28,12,45,912.0,98.5,1.45,28.0,859.5,583.72,425.71
2016,9,28,13,0,911.0,98.0,1.5,28.0,853.0,533.56,386.93
2016,9,28,13,15,908.0,97.5,1.5,28.0,838.0,480.75,344.71
2016,9,28,13,30,905.0,97.0,1.5,28.0,823.0,426.6,300.18
2016,9,28,13,45,900.0,95.0,1.5,28.5,800.0,369.58,251.91
2016,9,28,14,0,895.0,93.0,1.5,29.0,777.0,311.92,202.71
2016,9,28,14,15,887.0,92.0,1.5,29.0,746.0,253.93,154.49
2016,9,28,14,30,879.0,91.0,1.5,29.0,715.0,196.06,109.61
2016,9,28,14,45,869.5,88.0,1.5,29.0,677.5,137.1,72.17
2016,9,28,15,0,860.0,85.0,1.5,29.0,640.0,78.96,59.55
2016,9,28,15,15,845.0,82.5,1.45,28.5,596.0,73.21,55.21
2016,9,28,15,30,830.0,80.0,1.4,28.0,552.0,71.54,54.12
2016,9,28,15,45,811.0,76.5,1.4,28.0,503.0,60.86,45.44
2016,9,28,16,0,792.0,73.0,1.4,28.0,454.0,59.01,44.07
2016,9,28,16,15,763.0,69.5,1.3,27.5,401.0,56.96,42.61
2016,9,28,16,30,734.0,66.0,1.2,27.0,348.0,54.87,41.09
2016,9,28,16,45,693.0,60.5,1.15,27.0,293.5,51.04,37.94
2016,9,28,17,0,652.0,55.0,1.1,27.0,239.0,47.13,34.63
2016,9,28,17,15,583.5,48.0,1.05,26.0,185.0,38.29,27.11
2016,9,28,17,30,515.0,41.0,1.0,25.0,131.0,33.21,22.56
2016,9,28,17,45,396.0,30.5,0.95,24.5,84.5,24.93,14.9
2016,9,28,18,0,277.0,20.0,0.9,24.0,38.0,16.56,1.26
2016,9,28,18,15,138.5,10.0,0.9,23.5,19.0,8.54,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.5,16.5,3.65,15.5,39.5,203.47,77.15
2016,9,29,7,0,393.0,33.0,3.9,16.0,79.0,397.71,318.21
2016,9,29,7,15,487.0,42.5,3.95,16.5,131.0,495.73,405.96
2016,9,29,7,30,581.0,52.0,4.0,17.0,183.0,598.06,490.14
2016,9,29,7,45,640.0,57.5,4.1,17.5,239.0,667.16,544.33
2016,9,29,8,0,699.0,63.0,4.2,18.0,295.0,731.11,591.79
2016,9,29,8,15,736.0,68.0,4.25,18.5,350.0,780.04,625.82
2016,9,29,8,30,773.0,73.0,4.3,19.0,405.0,826.86,657.11
2016,9,29,8,45,800.5,75.5,4.4,20.0,458.0,859.12,676.03
2016,9,29,9,0,828.0,78.0,4.5,21.0,511.0,888.33,692.54
2016,9,29,9,15,847.0,81.0,4.45,21.5,559.0,897.0,694.59
2016,9,29,9,30,866.0,84.0,4.4,22.0,607.0,912.14,701.51
2016,9,29,9,45,881.0,85.5,4.4,22.5,649.5,918.05,702.34
2016,9,29,10,0,896.0,87.0,4.4,23.0,692.0,920.14,700.74
2016,9,29,10,15,906.0,88.5,4.4,23.5,727.5,913.79,693.53
2016,9,29,10,30,916.0,90.0,4.4,24.0,763.0,903.53,683.89
2016,9,29,10,45,923.5,91.0,4.4,24.5,791.0,886.67,669.93
2016,9,29,11,0,931.0,92.0,4.4,25.0,819.0,865.98,653.58
2016,9,29,11,15,936.0,93.0,4.4,25.0,839.0,839.54,634.66
2016,9,29,11,30,941.0,94.0,4.4,25.0,859.0,809.52,613.35
2016,9,29,11,45,940.5,96.0,4.45,25.5,869.5,773.0,586.52
2016,9,29,12,0,940.0,98.0,4.5,26.0,880.0,733.52,555.66
2016,9,29,12,15,941.0,98.0,4.5,26.0,882.5,690.44,522.53
2016,9,29,12,30,942.0,98.0,4.5,26.0,885.0,644.75,486.72
2016,9,29,12,45,941.0,98.0,4.5,26.0,878.5,595.52,447.41
2016,9,29,13,0,940.0,98.0,4.5,26.0,872.0,544.25,405.48
2016,9,29,13,15,936.5,97.0,4.45,26.0,857.0,489.27,359.5
2016,9,29,13,30,933.0,96.0,4.4,26.0,842.0,432.98,311.32
2016,9,29,13,45,928.5,94.5,4.4,26.5,818.5,374.9,260.33
2016,9,29,14,0,924.0,93.0,4.4,27.0,795.0,316.07,208.53
2016,9,29,14,15,916.5,91.5,4.35,26.5,763.5,256.12,157.78
2016,9,29,14,30,909.0,90.0,4.3,26.0,732.0,196.22,110.75
2016,9,29,14,45,895.5,89.5,4.25,26.0,692.5,136.76,73.22
2016,9,29,15,0,882.0,89.0,4.2,26.0,653.0,78.47,60.05
2016,9,29,15,15,866.5,86.5,4.1,25.5,607.5,76.16,58.45
2016,9,29,15,30,851.0,84.0,4.0,25.0,562.0,65.79,50.05
2016,9,29,15,45,830.5,80.0,3.95,25.0,512.0,63.71,48.48
2016,9,29,16,0,810.0,76.0,3.9,25.0,462.0,61.53,46.82
2016,9,29,16,15,779.5,72.0,3.55,24.5,407.5,59.14,45.05
2016,9,29,16,30,749.0,68.0,3.2,24.0,353.0,56.7,43.21
2016,9,29,16,45,703.5,63.0,2.9,23.5,296.5,53.27,40.45
2016,9,29,17,0,658.0,58.0,2.6,23.0,240.0,45.75,34.05
2016,9,29,17,15,585.5,50.5,2.35,22.0,185.0,40.38,29.38
2016,9,29,17,30,513.0,43.0,2.1,21.0,130.0,34.96,24.43
2016,9,29,17,45,385.5,31.5,1.85,20.0,82.5,25.86,15.88
2016,9,29,18,0,258.0,20.0,1.6,19.0,35.0,16.64,0.0
2016,9,29,18,15,129.0,10.0,1.6,18.5,17.5,8.54,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
