Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,25.0,8.0,1.4,17.5,9.0,0.0,0.0
2016,10,30,7,0,50.0,16.0,1.5,18.0,18.0,48.62,0.0
2016,10,30,7,15,170.0,34.0,1.75,18.5,55.5,215.5,157.12
2016,10,30,7,30,290.0,52.0,2.0,19.0,93.0,327.51,262.86
2016,10,30,7,45,384.5,63.0,2.3,20.0,141.5,415.18,337.22
2016,10,30,8,0,479.0,74.0,2.6,21.0,190.0,510.22,413.17
2016,10,30,8,15,535.5,82.0,2.6,21.5,240.0,570.97,459.33
2016,10,30,8,30,592.0,90.0,2.6,22.0,290.0,630.16,502.33
2016,10,30,8,45,643.5,92.0,2.6,23.0,340.0,676.24,532.99
2016,10,30,9,0,695.0,94.0,2.6,24.0,390.0,719.62,560.62
2016,10,30,9,15,721.5,98.5,2.5,24.5,434.5,742.41,573.33
2016,10,30,9,30,748.0,103.0,2.4,25.0,479.0,761.92,583.59
2016,10,30,9,45,770.0,105.0,2.3,26.0,518.0,767.1,582.59
2016,10,30,10,0,792.0,107.0,2.2,27.0,557.0,773.45,582.57
2016,10,30,10,15,805.5,109.0,2.1,27.0,589.5,769.22,577.66
2016,10,30,10,30,819.0,111.0,2.0,27.0,622.0,761.28,570.44
2016,10,30,10,45,831.0,111.5,1.95,27.5,648.0,746.89,558.27
2016,10,30,11,0,843.0,112.0,1.9,28.0,674.0,728.82,542.97
2016,10,30,11,15,849.0,113.0,1.9,28.5,691.0,703.5,522.74
2016,10,30,11,30,855.0,114.0,1.9,29.0,708.0,674.91,500.08
2016,10,30,11,45,871.5,108.0,1.9,29.5,720.0,639.95,472.93
2016,10,30,12,0,888.0,102.0,1.9,30.0,732.0,605.56,445.54
2016,10,30,12,15,888.0,102.0,1.95,30.0,732.5,564.18,413.53
2016,10,30,12,30,888.0,102.0,2.0,30.0,733.0,520.52,378.96
2016,10,30,12,45,889.0,99.5,2.1,30.0,725.5,473.12,340.79
2016,10,30,13,0,890.0,97.0,2.2,30.0,718.0,423.8,299.98
2016,10,30,13,15,885.5,96.5,2.25,30.0,701.0,372.49,256.58
2016,10,30,13,30,881.0,96.0,2.3,30.0,684.0,320.11,211.78
2016,10,30,13,45,876.0,93.0,2.35,30.5,660.0,264.94,164.93
2016,10,30,14,0,871.0,90.0,2.4,31.0,636.0,209.28,120.17
2016,10,30,14,15,859.5,88.5,2.45,30.5,604.5,153.71,82.26
2016,10,30,14,30,848.0,87.0,2.5,30.0,573.0,90.43,50.91
2016,10,30,14,45,834.5,83.5,2.55,30.0,534.5,65.7,48.98
2016,10,30,15,0,821.0,80.0,2.6,30.0,496.0,63.87,47.62
2016,10,30,15,15,799.0,77.0,2.6,29.5,452.0,62.23,46.51
2016,10,30,15,30,777.0,74.0,2.6,29.0,408.0,60.59,45.38
2016,10,30,15,45,747.5,69.5,2.6,29.0,360.0,57.68,43.08
2016,10,30,16,0,718.0,65.0,2.6,29.0,312.0,54.73,40.69
2016,10,30,16,15,670.5,60.0,2.25,28.0,261.0,51.16,37.89
2016,10,30,16,30,623.0,55.0,1.9,27.0,210.0,43.69,31.63
2016,10,30,16,45,548.5,47.0,1.6,26.5,160.0,37.8,26.47
2016,10,30,17,0,474.0,39.0,1.3,26.0,110.0,31.86,21.04
2016,10,30,17,15,335.0,28.0,1.25,25.0,67.5,23.05,12.42
2016,10,30,17,30,196.0,17.0,1.2,24.0,25.0,14.15,0.0
2016,10,30,17,45,98.0,8.5,1.2,23.0,12.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,83.5,7.5,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,167.0,15.0,1.1,15.0,20.0,129.11,0.0
2016,10,31,7,15,318.0,27.0,1.35,16.0,62.0,311.76,226.01
2016,10,31,7,30,469.0,39.0,1.6,17.0,104.0,444.86,355.39
2016,10,31,7,45,558.5,46.0,1.9,18.0,156.0,530.25,427.04
2016,10,31,8,0,648.0,53.0,2.2,19.0,208.0,610.24,490.4
2016,10,31,8,15,697.5,58.0,2.25,20.0,260.5,663.86,529.54
2016,10,31,8,30,747.0,63.0,2.3,21.0,313.0,715.51,565.09
2016,10,31,8,45,783.0,66.0,2.4,22.0,363.5,751.18,587.82
2016,10,31,9,0,819.0,69.0,2.5,23.0,414.0,783.87,607.7
2016,10,31,9,15,840.5,72.0,2.6,23.5,459.5,801.31,617.53
2016,10,31,9,30,862.0,75.0,2.7,24.0,505.0,815.17,624.86
2016,10,31,9,45,877.5,76.5,2.8,24.5,544.5,810.98,619.64
2016,10,31,10,0,893.0,78.0,2.9,25.0,584.0,810.98,617.61
2016,10,31,10,15,903.0,79.5,2.9,25.5,616.0,802.85,609.45
2016,10,31,10,30,913.0,81.0,2.9,26.0,648.0,790.97,598.96
2016,10,31,10,45,920.0,82.5,2.95,26.5,673.0,773.1,584.78
2016,10,31,11,0,927.0,84.0,3.0,27.0,698.0,751.57,568.27
2016,10,31,11,15,930.5,84.5,3.05,27.0,714.5,723.05,546.81
2016,10,31,11,30,934.0,85.0,3.1,27.0,731.0,691.26,522.36
2016,10,31,11,45,932.0,87.0,3.15,27.5,738.5,654.4,492.8
2016,10,31,12,0,930.0,89.0,3.2,28.0,746.0,614.86,460.79
2016,10,31,12,15,929.0,89.0,3.2,28.0,745.0,571.53,426.15
2016,10,31,12,30,928.0,89.0,3.2,28.0,744.0,525.91,388.91
2016,10,31,12,45,924.0,89.0,3.25,28.5,734.5,476.89,347.57
2016,10,31,13,0,920.0,89.0,3.3,29.0,725.0,426.24,304.08
2016,10,31,13,15,913.5,88.0,3.3,29.0,707.5,372.58,258.08
2016,10,31,13,30,907.0,87.0,3.3,29.0,690.0,318.04,210.92
2016,10,31,13,45,897.5,86.0,3.35,29.0,664.5,262.21,163.44
2016,10,31,14,0,888.0,85.0,3.4,29.0,639.0,206.27,118.47
2016,10,31,14,15,875.5,83.5,3.4,29.0,606.0,149.83,79.69
2016,10,31,14,30,863.0,82.0,3.4,29.0,573.0,94.09,54.9
2016,10,31,14,45,844.5,80.0,3.4,29.0,533.5,63.52,47.41
2016,10,31,15,0,826.0,78.0,3.4,29.0,494.0,62.6,46.79
2016,10,31,15,15,802.0,75.0,3.3,28.5,449.0,60.88,45.61
2016,10,31,15,30,778.0,72.0,3.2,28.0,404.0,59.16,44.4
2016,10,31,15,45,743.5,68.5,3.15,28.0,355.0,56.93,42.65
2016,10,31,16,0,709.0,65.0,3.1,28.0,306.0,54.71,40.87
2016,10,31,16,15,659.0,60.0,2.7,27.0,255.0,46.96,34.49
2016,10,31,16,30,609.0,55.0,2.3,26.0,204.0,43.66,31.74
2016,10,31,16,45,528.0,47.5,1.9,25.0,154.0,38.17,26.94
2016,10,31,17,0,447.0,40.0,1.5,24.0,104.0,32.68,21.88
2016,10,31,17,15,306.0,28.0,1.45,23.0,63.0,23.05,12.32
2016,10,31,17,30,165.0,16.0,1.4,22.0,22.0,13.66,0.0
2016,10,31,17,45,82.5,8.0,1.35,21.5,11.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,2.15,20.0,8.0,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.3,20.0,16.0,63.27,0.0
2016,11,1,7,15,209.0,28.5,2.6,20.5,53.0,230.72,161.07
2016,11,1,7,30,344.0,43.0,2.9,21.0,90.0,353.86,282.17
2016,11,1,7,45,432.0,52.5,3.2,22.0,138.0,439.29,354.53
2016,11,1,8,0,520.0,62.0,3.5,23.0,186.0,525.98,423.79
2016,11,1,8,15,574.5,69.0,3.65,23.5,235.0,583.26,468.0
2016,11,1,8,30,629.0,76.0,3.8,24.0,284.0,639.31,509.39
2016,11,1,8,45,668.5,80.0,4.0,24.5,332.0,677.44,536.18
2016,11,1,9,0,708.0,84.0,4.2,25.0,380.0,713.09,560.47
2016,11,1,9,15,437.5,152.5,4.2,25.5,342.0,558.84,440.93
2016,11,1,9,30,167.0,221.0,4.2,26.0,304.0,375.91,294.82
2016,11,1,9,45,137.0,238.5,4.25,26.5,310.0,363.31,283.4
2016,11,1,10,0,107.0,256.0,4.3,27.0,316.0,335.22,259.91
2016,11,1,10,15,117.0,273.0,4.3,27.5,342.0,353.49,272.77
2016,11,1,10,30,127.0,290.0,4.3,28.0,368.0,384.14,294.53
2016,11,1,10,45,159.0,303.0,4.3,28.5,405.0,410.87,313.65
2016,11,1,11,0,191.0,316.0,4.3,29.0,442.0,434.92,330.46
2016,11,1,11,15,196.5,320.5,4.3,29.0,453.0,430.13,326.1
2016,11,1,11,30,202.0,325.0,4.3,29.0,464.0,424.26,321.01
2016,11,1,11,45,288.5,316.0,4.3,29.5,517.0,461.49,347.64
2016,11,1,12,0,375.0,307.0,4.3,30.0,570.0,482.84,361.61
2016,11,1,12,15,630.5,199.0,4.3,30.0,642.0,509.78,380.27
2016,11,1,12,30,886.0,91.0,4.3,30.0,714.0,505.21,373.24
2016,11,1,12,45,538.5,212.5,4.3,30.5,590.0,406.22,297.91
2016,11,1,13,0,191.0,334.0,4.3,31.0,466.0,332.69,244.94
2016,11,1,13,15,530.0,212.0,4.3,31.0,565.0,334.21,237.25
2016,11,1,13,30,869.0,90.0,4.3,31.0,664.0,307.91,203.3
2016,11,1,13,45,499.0,191.0,4.3,31.0,518.0,241.56,161.84
2016,11,1,14,0,129.0,292.0,4.3,31.0,372.0,224.7,163.12
2016,11,1,14,15,477.0,188.5,4.25,31.0,462.0,168.02,108.08
2016,11,1,14,30,825.0,85.0,4.2,31.0,552.0,84.44,48.49
2016,11,1,14,45,810.0,82.0,4.2,31.0,514.0,64.46,47.8
2016,11,1,15,0,795.0,79.0,4.2,31.0,476.0,62.94,46.69
2016,11,1,15,15,772.0,76.0,4.1,30.5,433.0,61.29,45.57
2016,11,1,15,30,749.0,73.0,4.0,30.0,390.0,59.64,44.43
2016,11,1,15,45,714.0,69.5,3.95,30.0,342.0,57.46,42.73
2016,11,1,16,0,679.0,66.0,3.9,30.0,294.0,50.78,37.21
2016,11,1,16,15,628.5,60.5,3.45,29.0,244.5,47.15,34.34
2016,11,1,16,30,578.0,55.0,3.0,28.0,195.0,43.51,31.31
2016,11,1,16,45,493.5,47.5,2.65,27.5,146.5,38.05,26.49
2016,11,1,17,0,409.0,40.0,2.3,27.0,98.0,32.61,21.45
2016,11,1,17,15,269.5,27.5,2.2,26.5,59.0,22.59,11.45
2016,11,1,17,30,130.0,15.0,2.1,26.0,20.0,12.8,0.0
2016,11,1,17,45,65.0,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,21.5,6.5,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,22.0,13.0,25.44,0.0
2016,11,2,7,15,133.0,30.5,2.7,22.0,47.5,178.33,119.0
2016,11,2,7,30,244.0,49.0,2.9,22.0,82.0,287.15,227.31
2016,11,2,7,45,343.0,60.5,3.15,22.5,128.5,376.86,304.25
2016,11,2,8,0,442.0,72.0,3.4,23.0,175.0,470.38,380.75
2016,11,2,8,15,501.0,80.0,3.55,23.5,223.5,535.5,431.53
2016,11,2,8,30,560.0,88.0,3.7,24.0,272.0,595.81,476.67
2016,11,2,8,45,609.5,91.5,3.85,24.5,320.0,641.37,509.23
2016,11,2,9,0,659.0,95.0,4.0,25.0,368.0,684.4,539.07
2016,11,2,9,15,686.5,99.0,4.05,25.5,411.0,707.2,553.17
2016,11,2,9,30,714.0,103.0,4.1,26.0,454.0,726.85,564.88
2016,11,2,9,45,738.0,104.5,4.15,26.5,493.0,737.32,569.91
2016,11,2,10,0,762.0,106.0,4.2,27.0,532.0,740.78,570.03
2016,11,2,10,15,402.0,181.5,4.15,27.0,407.5,522.1,404.77
2016,11,2,10,30,42.0,257.0,4.1,27.0,283.0,272.23,208.44
2016,11,2,10,45,168.0,277.5,4.05,27.5,387.0,391.54,301.1
2016,11,2,11,0,294.0,298.0,4.0,28.0,491.0,500.84,381.88
2016,11,2,11,15,557.0,207.0,3.9,28.0,583.5,586.27,446.51
2016,11,2,11,30,820.0,116.0,3.8,28.0,676.0,646.77,490.71
2016,11,2,11,45,515.0,227.0,3.75,28.5,580.5,526.02,396.95
2016,11,2,12,0,210.0,338.0,3.7,29.0,485.0,409.98,307.69
2016,11,2,12,15,273.5,326.5,3.6,29.0,518.0,421.43,315.48
2016,11,2,12,30,337.0,315.0,3.5,29.0,551.0,421.43,313.65
2016,11,2,12,45,567.5,220.0,3.4,29.0,611.5,422.88,310.74
2016,11,2,13,0,798.0,125.0,3.3,29.0,672.0,402.94,288.63
2016,11,2,13,15,499.0,219.5,3.15,28.5,558.5,328.48,234.95
2016,11,2,13,30,200.0,314.0,3.0,28.0,445.0,285.91,209.29
2016,11,2,13,45,478.0,218.0,2.95,28.0,516.5,254.49,173.92
2016,11,2,14,0,756.0,122.0,2.9,28.0,588.0,196.72,117.03
2016,11,2,14,15,528.5,182.5,2.8,28.0,500.0,167.95,107.53
2016,11,2,14,30,301.0,243.0,2.7,28.0,412.0,165.48,120.99
2016,11,2,14,45,465.5,186.0,2.65,28.0,426.5,121.34,95.33
2016,11,2,15,0,630.0,129.0,2.6,28.0,441.0,89.45,69.32
2016,11,2,15,15,600.0,123.5,2.45,27.5,399.0,87.36,67.94
2016,11,2,15,30,570.0,118.0,2.3,27.0,357.0,85.28,66.55
2016,11,2,15,45,516.5,113.0,2.2,27.0,310.0,80.97,63.1
2016,11,2,16,0,463.0,108.0,2.1,27.0,263.0,78.04,60.75
2016,11,2,16,15,404.0,97.5,1.9,26.5,216.0,71.24,55.14
2016,11,2,16,30,345.0,87.0,1.7,26.0,169.0,64.3,49.21
2016,11,2,16,45,252.5,72.0,1.55,25.5,124.0,54.39,40.52
2016,11,2,17,0,160.0,57.0,1.4,25.0,79.0,43.06,30.3
2016,11,2,17,15,80.0,34.5,1.5,24.5,45.5,26.55,14.24
2016,11,2,17,30,0.0,12.0,1.6,24.0,12.0,10.24,0.0
2016,11,2,17,45,0.0,6.0,1.7,24.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.5,0.95,21.0,1.5,0.0,0.0
2016,11,3,7,0,0.0,3.0,1.0,21.0,3.0,2.56,0.0
2016,11,3,7,15,0.0,12.0,1.2,21.0,12.0,9.87,0.96
2016,11,3,7,30,0.0,21.0,1.4,21.0,21.0,17.3,8.37
2016,11,3,7,45,0.0,33.0,1.6,21.5,33.0,27.25,16.9
2016,11,3,8,0,0.0,45.0,1.8,22.0,45.0,37.22,25.35
2016,11,3,8,15,0.0,57.5,1.85,22.0,57.5,47.63,34.12
2016,11,3,8,30,0.0,70.0,1.9,22.0,70.0,58.87,43.44
2016,11,3,8,45,3.5,107.0,1.95,22.5,108.5,98.0,75.52
2016,11,3,9,0,7.0,144.0,2.0,23.0,147.0,137.49,107.19
2016,11,3,9,15,14.0,163.5,2.0,23.0,170.0,160.36,125.36
2016,11,3,9,30,21.0,183.0,2.0,23.0,193.0,182.88,143.05
2016,11,3,9,45,10.5,108.0,2.0,23.5,113.0,99.52,75.68
2016,11,3,10,0,0.0,33.0,2.0,24.0,33.0,27.31,16.69
2016,11,3,10,15,15.0,138.0,1.9,24.0,147.0,128.87,98.89
2016,11,3,10,30,30.0,243.0,1.8,24.0,261.0,248.97,192.43
2016,11,3,10,45,20.5,230.5,1.75,24.5,243.0,214.51,164.52
2016,11,3,11,0,11.0,218.0,1.7,25.0,225.0,194.27,148.18
2016,11,3,11,15,108.5,272.5,1.6,25.0,346.0,325.47,249.43
2016,11,3,11,30,206.0,327.0,1.5,25.0,467.0,427.45,324.19
2016,11,3,11,45,103.0,218.0,1.45,25.0,288.0,256.13,195.18
2016,11,3,12,0,0.0,109.0,1.4,25.0,109.0,90.83,66.79
2016,11,3,12,15,0.0,106.0,1.3,25.0,106.0,88.28,65.01
2016,11,3,12,30,0.0,103.0,1.2,25.0,103.0,85.75,63.02
2016,11,3,12,45,0.0,98.5,1.2,25.0,98.5,82.01,60.09
2016,11,3,13,0,0.0,94.0,1.2,25.0,94.0,78.3,57.19
2016,11,3,13,15,0.0,64.0,1.25,25.0,64.0,53.19,37.23
2016,11,3,13,30,0.0,34.0,1.3,25.0,34.0,28.19,17.19
2016,11,3,13,45,0.0,23.5,1.4,25.5,23.5,19.46,10.13
2016,11,3,14,0,0.0,13.0,1.5,26.0,13.0,10.75,3.07
2016,11,3,14,15,0.0,26.0,1.55,25.5,26.0,21.52,11.85
2016,11,3,14,30,0.0,39.0,1.6,25.0,39.0,32.29,20.69
2016,11,3,14,45,0.0,23.5,1.65,25.0,23.5,19.42,10.94
2016,11,3,15,0,0.0,8.0,1.7,25.0,8.0,6.6,0.0
2016,11,3,15,15,0.0,7.5,1.65,25.0,7.5,6.18,0.0
2016,11,3,15,30,0.0,7.0,1.6,25.0,7.0,5.76,0.0
2016,11,3,15,45,0.0,6.0,1.6,25.0,6.0,4.94,0.0
2016,11,3,16,0,0.0,5.0,1.6,25.0,5.0,4.11,0.0
2016,11,3,16,15,0.0,4.0,1.5,24.5,4.0,3.28,0.0
2016,11,3,16,30,0.0,3.0,1.4,24.0,3.0,2.46,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.5,2.0,1.64,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.82,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.41,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.5,3.15,18.0,1.5,0.0,0.0
2016,11,4,7,0,0.0,3.0,3.2,18.0,3.0,2.56,0.0
2016,11,4,7,15,0.0,12.5,3.25,18.0,12.5,10.29,0.99
2016,11,4,7,30,0.0,22.0,3.3,18.0,22.0,18.14,9.15
2016,11,4,7,45,0.0,34.5,3.4,18.0,34.5,28.5,18.19
2016,11,4,8,0,0.0,47.0,3.5,18.0,47.0,38.89,27.19
2016,11,4,8,15,0.0,60.5,3.55,18.0,60.5,50.82,37.38
2016,11,4,8,30,0.0,74.0,3.6,18.0,74.0,63.02,47.66
2016,11,4,8,45,9.0,112.5,3.7,18.5,116.0,108.57,85.82
2016,11,4,9,0,18.0,151.0,3.8,19.0,158.0,154.42,123.42
2016,11,4,9,15,9.0,142.0,3.8,19.5,145.5,133.87,105.65
2016,11,4,9,30,0.0,133.0,3.8,20.0,133.0,115.56,89.9
2016,11,4,9,45,0.0,142.0,3.8,20.5,142.0,122.86,95.42
2016,11,4,10,0,0.0,151.0,3.8,21.0,151.0,130.17,100.89
2016,11,4,10,15,4.5,176.5,3.75,21.0,179.0,156.25,121.75
2016,11,4,10,30,9.0,202.0,3.7,21.0,207.0,181.81,141.96
2016,11,4,10,45,8.5,204.5,3.65,21.0,210.0,182.01,141.79
2016,11,4,11,0,8.0,207.0,3.6,21.0,213.0,182.35,141.81
2016,11,4,11,15,5.5,193.0,3.55,21.0,197.0,167.01,129.41
2016,11,4,11,30,3.0,179.0,3.5,21.0,181.0,152.37,117.61
2016,11,4,11,45,1.5,160.5,3.5,21.5,161.5,135.1,103.56
2016,11,4,12,0,0.0,142.0,3.5,22.0,142.0,118.35,89.98
2016,11,4,12,15,0.0,104.0,3.45,22.0,104.0,86.61,64.58
2016,11,4,12,30,0.0,66.0,3.4,22.0,66.0,54.89,39.03
2016,11,4,12,45,3.0,132.0,3.35,22.5,134.5,110.63,83.73
2016,11,4,13,0,6.0,198.0,3.3,23.0,203.0,163.81,125.58
2016,11,4,13,15,10.5,214.0,3.25,23.0,221.5,176.16,135.12
2016,11,4,13,30,15.0,230.0,3.2,23.0,240.0,187.19,143.65
2016,11,4,13,45,9.5,208.0,3.2,23.0,214.5,167.38,128.37
2016,11,4,14,0,4.0,186.0,3.2,23.0,189.0,148.52,113.92
2016,11,4,14,15,20.5,205.5,3.15,22.5,217.5,161.59,124.18
2016,11,4,14,30,37.0,225.0,3.1,22.0,246.0,161.15,124.59
2016,11,4,14,45,18.5,176.0,3.1,22.0,186.5,136.65,110.63
2016,11,4,15,0,0.0,127.0,3.1,22.0,127.0,101.81,81.58
2016,11,4,15,15,0.0,111.0,3.0,22.0,111.0,89.68,71.53
2016,11,4,15,30,0.0,95.0,2.9,22.0,95.0,77.39,61.24
2016,11,4,15,45,0.0,82.5,2.85,22.0,82.5,67.57,52.96
2016,11,4,16,0,0.0,70.0,2.8,22.0,70.0,57.65,44.5
2016,11,4,16,15,0.0,57.5,2.6,21.5,57.5,47.62,35.9
2016,11,4,16,30,0.0,45.0,2.4,21.0,45.0,37.22,26.81
2016,11,4,16,45,0.0,33.0,2.25,21.0,33.0,27.25,17.92
2016,11,4,17,0,0.0,21.0,2.1,21.0,21.0,17.3,9.0
2016,11,4,17,15,0.0,12.0,2.0,20.5,12.0,9.87,1.51
2016,11,4,17,30,0.0,3.0,1.9,20.0,3.0,2.56,0.0
2016,11,4,17,45,0.0,1.5,1.85,20.0,1.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,1.5,3.2,17.0,1.5,1.23,0.0
2016,11,5,7,30,0.0,3.0,3.3,17.0,3.0,2.46,0.0
2016,11,5,7,45,0.0,5.0,3.4,17.0,5.0,4.1,0.0
2016,11,5,8,0,0.0,7.0,3.5,17.0,7.0,5.75,0.0
2016,11,5,8,15,0.0,9.0,3.45,17.0,9.0,7.4,0.65
2016,11,5,8,30,0.0,11.0,3.4,17.0,11.0,9.05,2.07
2016,11,5,8,45,0.0,67.5,3.4,17.5,67.5,55.95,41.76
2016,11,5,9,0,0.0,124.0,3.4,18.0,124.0,110.73,87.22
2016,11,5,9,15,0.0,139.0,3.3,18.5,139.0,123.66,97.37
2016,11,5,9,30,0.0,154.0,3.2,19.0,154.0,136.48,107.36
2016,11,5,9,45,3.5,169.0,3.15,19.5,171.0,151.97,119.51
2016,11,5,10,0,7.0,184.0,3.1,20.0,188.0,167.23,131.33
2016,11,5,10,15,9.0,194.5,3.0,20.5,200.0,176.76,138.39
2016,11,5,10,30,11.0,205.0,2.9,21.0,212.0,186.15,145.3
2016,11,5,10,45,8.0,199.5,2.85,21.5,205.0,177.13,137.5
2016,11,5,11,0,5.0,194.0,2.8,22.0,198.0,168.71,130.29
2016,11,5,11,15,15.0,228.0,2.75,22.0,238.5,204.05,158.11
2016,11,5,11,30,25.0,262.0,2.7,22.0,279.0,237.95,184.36
2016,11,5,11,45,19.5,249.5,2.65,22.0,263.0,221.21,170.97
2016,11,5,12,0,14.0,237.0,2.6,22.0,247.0,205.36,158.44
2016,11,5,12,15,11.5,226.5,2.55,22.0,235.0,193.5,149.09
2016,11,5,12,30,9.0,216.0,2.5,22.0,223.0,182.12,140.14
2016,11,5,12,45,14.5,233.5,2.5,22.5,244.0,196.69,151.2
2016,11,5,13,0,20.0,251.0,2.5,23.0,265.0,209.95,161.04
2016,11,5,13,15,10.5,209.5,2.5,23.0,217.0,172.64,132.13
2016,11,5,13,30,1.0,168.0,2.5,23.0,169.0,136.82,104.38
2016,11,5,13,45,50.0,223.0,2.55,23.0,253.5,181.18,137.55
2016,11,5,14,0,99.0,278.0,2.6,23.0,338.0,216.0,162.69
2016,11,5,14,15,49.5,174.0,2.6,23.0,204.0,136.77,103.03
2016,11,5,14,30,0.0,70.0,2.6,23.0,70.0,58.1,41.88
2016,11,5,14,45,0.0,76.5,2.65,23.0,76.5,63.51,48.72
2016,11,5,15,0,0.0,83.0,2.7,23.0,83.0,68.93,53.47
2016,11,5,15,15,0.0,98.0,2.7,22.5,98.0,80.07,63.25
2016,11,5,15,30,0.0,113.0,2.7,22.0,113.0,90.36,72.35
2016,11,5,15,45,0.0,98.0,2.7,22.0,98.0,78.85,62.65
2016,11,5,16,0,0.0,83.0,2.7,22.0,83.0,67.21,52.74
2016,11,5,16,15,0.0,68.0,2.55,21.5,68.0,55.46,42.68
2016,11,5,16,30,0.0,53.0,2.4,21.0,53.0,43.6,32.33
2016,11,5,16,45,84.0,53.0,2.3,21.0,63.5,41.8,30.43
2016,11,5,17,0,168.0,53.0,2.2,21.0,74.0,40.25,28.28
2016,11,5,17,15,92.5,30.5,2.15,20.5,41.5,23.66,10.99
2016,11,5,17,30,17.0,8.0,2.1,20.0,9.0,6.83,0.0
2016,11,5,17,45,8.5,4.0,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,21.0,21.5,2.05,15.5,24.0,38.74,16.85
2016,11,6,7,30,42.0,43.0,2.2,16.0,48.0,97.88,75.15
2016,11,6,7,45,67.5,64.5,2.4,16.5,77.5,142.51,114.84
2016,11,6,8,0,93.0,86.0,2.6,17.0,107.0,186.01,152.55
2016,11,6,8,15,112.5,107.0,2.7,17.0,138.0,223.49,184.49
2016,11,6,8,30,132.0,128.0,2.8,17.0,169.0,260.39,215.14
2016,11,6,8,45,138.0,150.0,2.9,17.5,199.5,287.11,235.99
2016,11,6,9,0,144.0,172.0,3.0,18.0,230.0,312.67,255.42
2016,11,6,9,15,148.0,192.5,3.05,18.5,258.0,333.53,270.64
2016,11,6,9,30,152.0,213.0,3.1,19.0,286.0,353.24,284.71
2016,11,6,9,45,106.0,223.5,3.2,19.5,276.0,305.35,244.56
2016,11,6,10,0,60.0,234.0,3.3,20.0,266.0,274.02,217.58
2016,11,6,10,15,60.5,248.0,3.35,20.5,282.5,283.08,223.78
2016,11,6,10,30,61.0,262.0,3.4,21.0,299.0,291.69,229.49
2016,11,6,10,45,62.5,272.5,3.5,21.5,311.5,296.97,232.67
2016,11,6,11,0,64.0,283.0,3.6,22.0,324.0,301.8,235.51
2016,11,6,11,15,56.5,286.5,3.55,22.0,324.0,293.57,228.51
2016,11,6,11,30,49.0,290.0,3.5,22.0,324.0,285.74,221.93
2016,11,6,11,45,46.0,290.5,3.5,22.0,322.5,278.31,215.84
2016,11,6,12,0,43.0,291.0,3.5,22.0,321.0,271.07,209.94
2016,11,6,12,15,21.5,199.0,3.4,21.5,214.0,178.27,137.63
2016,11,6,12,30,0.0,107.0,3.3,21.0,107.0,89.03,66.78
2016,11,6,12,45,0.0,77.5,3.25,21.0,77.5,64.48,47.03
2016,11,6,13,0,0.0,48.0,3.2,21.0,48.0,39.85,27.02
2016,11,6,13,15,0.0,31.5,3.1,21.0,31.5,26.12,15.81
2016,11,6,13,30,0.0,15.0,3.0,21.0,15.0,12.42,4.57
2016,11,6,13,45,0.0,46.5,2.95,21.0,46.5,38.57,26.1
2016,11,6,14,0,0.0,78.0,2.9,21.0,78.0,64.82,47.62
2016,11,6,14,15,0.0,66.0,2.9,21.0,66.0,54.78,39.49
2016,11,6,14,30,0.0,54.0,2.9,21.0,54.0,44.76,31.35
2016,11,6,14,45,0.0,81.0,2.9,21.0,81.0,67.27,52.38
2016,11,6,15,0,0.0,108.0,2.9,21.0,108.0,87.89,70.16
2016,11,6,15,15,0.0,70.0,2.9,20.5,70.0,58.05,44.8
2016,11,6,15,30,0.0,32.0,2.9,20.0,32.0,26.42,17.5
2016,11,6,15,45,0.0,28.0,2.9,20.0,28.0,23.1,14.65
2016,11,6,16,0,0.0,24.0,2.9,20.0,24.0,19.78,11.76
2016,11,6,16,15,0.0,19.5,2.65,20.0,19.5,16.05,8.48
2016,11,6,16,30,0.0,15.0,2.4,20.0,15.0,12.33,5.17
2016,11,6,16,45,0.0,11.0,2.2,20.0,11.0,9.03,2.19
2016,11,6,17,0,0.0,7.0,2.0,20.0,7.0,5.74,0.0
2016,11,6,17,15,0.0,4.0,1.85,19.5,4.0,3.28,0.0
2016,11,6,17,30,0.0,1.0,1.7,19.0,1.0,0.85,0.0
2016,11,6,17,45,0.0,0.5,1.55,19.0,0.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,128.5,20.5,1.7,17.0,35.5,147.77,71.0
2016,11,7,7,30,257.0,41.0,1.9,17.0,71.0,282.18,223.98
2016,11,7,7,45,351.5,52.5,2.15,17.5,116.0,367.1,299.63
2016,11,7,8,0,446.0,64.0,2.4,18.0,161.0,460.54,377.47
2016,11,7,8,15,223.0,34.0,2.45,18.5,82.5,245.18,203.9
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.29,0.0
2016,11,7,8,45,0.0,4.5,2.6,19.5,4.5,3.7,0.0
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,4.12,0.0
2016,11,7,9,15,0.0,6.0,2.7,20.0,6.0,4.94,0.0
2016,11,7,9,30,0.0,7.0,2.7,20.0,7.0,5.77,0.0
2016,11,7,9,45,0.0,8.0,2.75,20.5,8.0,6.6,0.0
2016,11,7,10,0,0.0,9.0,2.8,21.0,9.0,7.43,0.51
2016,11,7,10,15,0.0,27.5,2.8,21.0,27.5,22.75,13.18
2016,11,7,10,30,0.0,46.0,2.8,21.0,46.0,38.13,25.8
2016,11,7,10,45,0.0,72.5,2.85,21.5,72.5,60.24,43.73
2016,11,7,11,0,0.0,99.0,2.9,22.0,99.0,82.52,61.59
2016,11,7,11,15,0.0,107.5,2.85,22.0,107.5,89.72,67.29
2016,11,7,11,30,0.0,116.0,2.8,22.0,116.0,96.84,72.94
2016,11,7,11,45,2.0,152.5,2.8,22.5,154.0,128.63,98.11
2016,11,7,12,0,4.0,189.0,2.8,23.0,192.0,159.74,122.39
2016,11,7,12,15,4.0,188.5,2.75,23.0,192.0,158.42,121.25
2016,11,7,12,30,4.0,188.0,2.7,23.0,192.0,157.09,120.18
2016,11,7,12,45,2.0,175.0,2.7,23.0,177.5,144.89,110.61
2016,11,7,13,0,0.0,162.0,2.7,23.0,163.0,133.1,101.39
2016,11,7,13,15,0.0,118.5,2.65,23.0,119.0,98.04,73.6
2016,11,7,13,30,0.0,75.0,2.6,23.0,75.0,62.35,45.04
2016,11,7,13,45,0.0,112.5,2.55,23.0,112.5,92.89,69.73
2016,11,7,14,0,0.0,150.0,2.5,23.0,150.0,121.27,92.54
2016,11,7,14,15,0.0,130.5,2.4,23.0,130.5,105.97,80.42
2016,11,7,14,30,0.0,111.0,2.3,23.0,111.0,90.8,68.4
2016,11,7,14,45,0.0,91.5,2.25,23.0,91.5,75.72,59.08
2016,11,7,15,0,0.0,72.0,2.2,23.0,72.0,59.73,45.65
2016,11,7,15,15,0.0,70.0,2.1,22.5,70.0,58.05,44.45
2016,11,7,15,30,0.0,68.0,2.0,22.0,68.0,56.37,43.23
2016,11,7,15,45,0.0,59.0,1.9,22.0,59.0,48.85,36.85
2016,11,7,16,0,0.0,50.0,1.8,22.0,50.0,41.35,30.41
2016,11,7,16,15,213.5,60.0,1.6,21.5,108.0,43.7,32.5
2016,11,7,16,30,427.0,70.0,1.4,21.0,166.0,52.89,40.36
2016,11,7,16,45,337.0,57.5,1.25,21.0,121.0,43.76,32.05
2016,11,7,17,0,247.0,45.0,1.1,21.0,76.0,34.51,23.35
2016,11,7,17,15,123.5,27.5,1.1,20.5,43.0,21.24,8.14
2016,11,7,17,30,0.0,10.0,1.1,20.0,10.0,8.54,0.0
2016,11,7,17,45,0.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,5.0,3.15,17.0,5.0,4.1,0.0
2016,11,8,7,30,0.0,10.0,3.3,17.0,10.0,8.21,0.98
2016,11,8,7,45,0.0,16.5,3.45,17.5,16.5,13.57,5.68
2016,11,8,8,0,0.0,23.0,3.6,18.0,23.0,18.94,10.34
2016,11,8,8,15,0.0,30.0,3.6,18.0,30.0,24.74,15.34
2016,11,8,8,30,0.0,37.0,3.6,18.0,37.0,30.55,20.28
2016,11,8,8,45,0.0,51.0,3.65,18.0,51.0,42.19,30.09
2016,11,8,9,0,0.0,65.0,3.7,18.0,65.0,53.86,39.83
2016,11,8,9,15,0.0,82.0,3.7,18.0,82.0,68.35,51.82
2016,11,8,9,30,0.0,99.0,3.7,18.0,99.0,83.56,64.3
2016,11,8,9,45,0.0,109.5,3.7,18.0,109.5,92.68,71.66
2016,11,8,10,0,0.0,120.0,3.7,18.0,120.0,101.74,78.92
2016,11,8,10,15,9.5,169.5,3.75,18.0,175.0,153.74,121.49
2016,11,8,10,30,19.0,219.0,3.8,18.0,230.0,205.41,163.05
2016,11,8,10,45,17.5,223.5,3.9,18.5,234.0,206.05,162.81
2016,11,8,11,0,16.0,228.0,4.0,19.0,238.0,206.83,162.82
2016,11,8,11,15,14.5,228.0,4.1,19.0,237.5,203.73,160.1
2016,11,8,11,30,13.0,228.0,4.2,19.0,237.0,200.84,157.61
2016,11,8,11,45,38.0,266.0,4.3,19.0,292.0,252.02,198.32
2016,11,8,12,0,63.0,304.0,4.4,19.0,347.0,292.8,230.14
2016,11,8,12,15,58.0,301.0,4.4,19.0,340.5,280.58,220.09
2016,11,8,12,30,53.0,298.0,4.4,19.0,334.0,268.81,210.56
2016,11,8,12,45,62.5,300.0,4.45,19.0,342.0,267.16,208.9
2016,11,8,13,0,72.0,302.0,4.5,19.0,350.0,264.14,205.99
2016,11,8,13,15,51.5,278.5,4.5,19.0,312.5,232.61,181.25
2016,11,8,13,30,31.0,255.0,4.5,19.0,275.0,204.08,159.13
2016,11,8,13,45,15.5,206.0,4.5,19.0,216.0,166.69,129.93
2016,11,8,14,0,0.0,157.0,4.5,19.0,157.0,126.44,98.31
2016,11,8,14,15,2.0,165.5,4.45,19.0,167.0,131.65,102.7
2016,11,8,14,30,4.0,174.0,4.4,19.0,177.0,135.8,111.25
2016,11,8,14,45,2.0,133.5,4.35,19.0,135.0,106.84,86.8
2016,11,8,15,0,0.0,93.0,4.3,19.0,93.0,76.59,61.01
2016,11,8,15,15,0.0,106.0,4.15,19.0,106.0,85.85,69.21
2016,11,8,15,30,0.0,119.0,4.0,19.0,119.0,94.37,76.77
2016,11,8,15,45,0.0,103.0,3.85,19.0,103.0,82.21,66.38
2016,11,8,16,0,0.0,87.0,3.7,19.0,87.0,69.92,55.77
2016,11,8,16,15,0.0,71.0,3.6,18.5,71.0,57.5,44.99
2016,11,8,16,30,0.0,55.0,3.5,18.0,55.0,44.95,33.89
2016,11,8,16,45,0.0,40.0,3.4,18.0,40.0,33.02,23.1
2016,11,8,17,0,0.0,25.0,3.3,18.0,25.0,20.63,11.84
2016,11,8,17,15,0.0,13.5,3.3,17.5,13.5,11.12,1.27
2016,11,8,17,30,0.0,2.0,3.3,17.0,2.0,1.71,0.0
2016,11,8,17,45,0.0,1.0,3.35,17.0,1.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,2.0,3.35,14.0,2.0,1.64,0.0
2016,11,9,7,30,0.0,4.0,3.4,14.0,4.0,3.28,0.0
2016,11,9,7,45,0.0,7.5,3.45,14.5,7.5,6.15,0.0
2016,11,9,8,0,0.0,11.0,3.5,15.0,11.0,9.04,2.06
2016,11,9,8,15,0.0,14.0,3.6,15.0,14.0,11.51,4.23
2016,11,9,8,30,0.0,17.0,3.7,15.0,17.0,13.99,6.37
2016,11,9,8,45,0.0,27.5,3.8,15.0,27.5,22.68,13.81
2016,11,9,9,0,0.0,38.0,3.9,15.0,38.0,31.39,21.21
2016,11,9,9,15,0.0,48.0,3.95,15.0,48.0,39.71,28.22
2016,11,9,9,30,0.0,58.0,4.0,15.0,58.0,48.05,35.19
2016,11,9,9,45,0.0,88.0,4.05,15.5,88.0,73.26,56.19
2016,11,9,10,0,0.0,118.0,4.1,16.0,118.0,99.95,78.12
2016,11,9,10,15,0.0,125.5,4.1,16.0,125.5,106.24,83.12
2016,11,9,10,30,0.0,133.0,4.1,16.0,133.0,112.49,88.09
2016,11,9,10,45,0.0,73.0,4.15,16.5,73.0,60.65,44.98
2016,11,9,11,0,0.0,13.0,4.2,17.0,13.0,10.76,3.34
2016,11,9,11,15,3.0,105.0,4.2,17.0,107.0,89.54,68.71
2016,11,9,11,30,6.0,197.0,4.2,17.0,201.0,169.71,133.89
