Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,16,45,475.0,36.5,1.5,18.0,106.5,29.88,20.06
2016,11,29,17,0,369.0,28.0,1.4,17.0,61.0,23.22,12.87
2016,11,29,17,15,184.5,14.0,1.45,16.5,30.5,11.43,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,148.0,8.5,3.95,6.5,16.0,102.15,0.0
2016,11,30,7,30,296.0,17.0,4.0,7.0,32.0,237.13,0.0
2016,11,30,7,45,438.0,26.0,4.1,7.5,76.0,366.65,291.66
2016,11,30,8,0,580.0,35.0,4.2,8.0,120.0,483.62,405.31
2016,11,30,8,15,653.5,40.5,4.4,8.5,169.5,550.44,465.79
2016,11,30,8,30,727.0,46.0,4.6,9.0,219.0,616.3,522.07
2016,11,30,8,45,777.0,49.0,4.85,10.0,269.0,660.09,557.26
2016,11,30,9,0,827.0,52.0,5.1,11.0,319.0,694.54,583.35
2016,11,30,9,15,857.5,55.0,5.0,11.5,365.0,718.4,599.71
2016,11,30,9,30,888.0,58.0,4.9,12.0,411.0,739.06,612.94
2016,11,30,9,45,912.0,59.0,4.8,12.5,452.5,748.83,617.39
2016,11,30,10,0,936.0,60.0,4.7,13.0,494.0,754.91,618.96
2016,11,30,10,15,950.0,61.5,4.5,13.5,528.5,750.58,612.1
2016,11,30,10,30,964.0,63.0,4.3,14.0,563.0,742.38,602.49
2016,11,30,10,45,975.0,63.0,4.1,14.5,590.0,726.53,586.78
2016,11,30,11,0,986.0,63.0,3.9,15.0,617.0,706.9,567.8
2016,11,30,11,15,992.0,64.0,3.75,15.0,636.0,681.47,545.45
2016,11,30,11,30,998.0,65.0,3.6,15.0,655.0,652.49,520.09
2016,11,30,11,45,1001.5,65.0,3.5,15.5,665.5,617.66,489.11
2016,11,30,12,0,1005.0,65.0,3.4,16.0,676.0,579.69,455.23
2016,11,30,12,15,1005.5,65.0,3.35,16.0,678.0,537.31,418.25
2016,11,30,12,30,1006.0,65.0,3.3,16.0,680.0,492.31,378.31
2016,11,30,12,45,1004.0,65.0,3.25,16.5,673.0,443.92,334.14
2016,11,30,13,0,1002.0,65.0,3.2,17.0,666.0,393.51,287.59
2016,11,30,13,15,997.0,64.0,3.15,17.0,650.5,339.6,238.35
2016,11,30,13,30,992.0,63.0,3.1,17.0,635.0,284.44,188.23
2016,11,30,13,45,984.0,62.5,3.1,17.0,611.0,228.13,139.01
2016,11,30,14,0,976.0,62.0,3.1,17.0,587.0,171.32,94.09
2016,11,30,14,15,964.5,61.0,3.1,17.0,556.0,113.65,58.73
2016,11,30,14,30,953.0,60.0,3.1,17.0,525.0,59.66,46.68
2016,11,30,14,45,933.5,59.5,3.1,17.0,487.0,58.77,46.05
2016,11,30,15,0,914.0,59.0,3.1,17.0,449.0,57.83,45.35
2016,11,30,15,15,890.0,56.5,2.9,16.5,405.5,55.34,43.36
2016,11,30,15,30,866.0,54.0,2.7,16.0,362.0,52.76,41.26
2016,11,30,15,45,830.5,51.0,2.5,15.5,314.0,49.6,38.61
2016,11,30,16,0,795.0,48.0,2.3,15.0,266.0,42.51,32.37
2016,11,30,16,15,739.5,43.5,2.0,14.0,215.5,38.74,29.03
2016,11,30,16,30,684.0,39.0,1.7,13.0,165.0,35.0,25.55
2016,11,30,16,45,585.0,32.0,1.4,12.0,117.0,28.85,19.72
2016,11,30,17,0,486.0,25.0,1.1,11.0,69.0,22.75,12.89
2016,11,30,17,15,243.0,12.5,1.1,10.5,34.5,11.1,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,126.0,8.5,1.3,4.0,14.5,87.8,0.0
2016,12,1,7,30,252.0,17.0,1.5,5.0,29.0,212.99,0.0
2016,12,1,7,45,379.5,28.0,1.7,6.0,70.0,337.5,264.69
2016,12,1,8,0,507.0,39.0,1.9,7.0,111.0,443.98,369.69
2016,12,1,8,15,581.5,46.0,1.95,7.5,159.0,510.85,428.68
2016,12,1,8,30,656.0,53.0,2.0,8.0,207.0,571.33,479.11
2016,12,1,8,45,699.5,58.5,2.1,9.0,254.0,613.34,511.78
2016,12,1,9,0,743.0,64.0,2.2,10.0,301.0,652.81,540.81
2016,12,1,9,15,773.5,67.5,2.45,10.5,345.5,677.38,559.09
2016,12,1,9,30,804.0,71.0,2.7,11.0,390.0,698.68,574.4
2016,12,1,9,45,825.0,74.0,2.95,12.0,429.0,708.91,579.91
2016,12,1,10,0,846.0,77.0,3.2,13.0,468.0,715.53,582.59
2016,12,1,10,15,860.5,79.0,3.35,13.5,500.5,712.61,578.71
2016,12,1,10,30,875.0,81.0,3.5,14.0,533.0,706.01,571.54
2016,12,1,10,45,885.0,82.5,3.65,15.0,559.0,687.31,553.92
2016,12,1,11,0,895.0,84.0,3.8,16.0,585.0,670.42,537.4
2016,12,1,11,15,901.5,85.0,3.75,16.0,603.0,647.35,517.34
2016,12,1,11,30,908.0,86.0,3.7,16.0,621.0,621.0,494.47
2016,12,1,11,45,914.0,85.5,3.65,16.5,631.5,589.7,466.56
2016,12,1,12,0,920.0,85.0,3.6,17.0,642.0,555.36,435.84
2016,12,1,12,15,920.5,85.0,3.6,17.0,644.0,515.97,401.52
2016,12,1,12,30,921.0,85.0,3.6,17.0,646.0,474.18,364.49
2016,12,1,12,45,918.5,85.0,3.6,17.5,639.5,429.01,323.34
2016,12,1,13,0,916.0,85.0,3.6,18.0,633.0,382.06,280.09
2016,12,1,13,15,910.5,84.0,3.6,18.0,618.0,331.84,234.41
2016,12,1,13,30,905.0,83.0,3.6,18.0,603.0,280.58,188.03
2016,12,1,13,45,895.5,82.0,3.6,18.5,580.0,227.76,141.88
2016,12,1,14,0,886.0,81.0,3.6,19.0,557.0,174.73,99.99
2016,12,1,14,15,873.5,79.0,3.6,19.0,527.0,113.94,61.22
2016,12,1,14,30,861.0,77.0,3.6,19.0,497.0,62.66,48.9
2016,12,1,14,45,843.0,74.5,3.6,19.0,460.5,61.17,47.76
2016,12,1,15,0,825.0,72.0,3.6,19.0,424.0,59.69,46.59
2016,12,1,15,15,799.0,69.0,3.3,18.5,382.0,57.74,45.1
2016,12,1,15,30,773.0,66.0,3.0,18.0,340.0,55.81,43.59
2016,12,1,15,45,734.0,62.0,2.75,17.5,294.0,52.95,41.22
2016,12,1,16,0,695.0,58.0,2.5,17.0,248.0,50.12,38.8
2016,12,1,16,15,634.5,52.0,2.2,16.0,200.0,41.71,31.39
2016,12,1,16,30,574.0,46.0,1.9,15.0,152.0,37.37,27.4
2016,12,1,16,45,469.5,37.0,1.6,14.0,106.5,30.3,20.79
2016,12,1,17,0,365.0,28.0,1.3,13.0,61.0,23.22,13.11
2016,12,1,17,15,182.5,14.0,1.3,12.5,30.5,11.43,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,3.5,2.4,9.0,3.5,2.99,0.0
2016,12,2,7,30,0.0,7.0,2.6,9.0,7.0,5.75,0.0
2016,12,2,7,45,0.0,20.0,2.85,9.5,20.0,16.5,7.3
2016,12,2,8,0,0.0,33.0,3.1,10.0,33.0,27.3,17.5
2016,12,2,8,15,0.0,48.5,3.15,10.0,48.5,42.36,30.89
2016,12,2,8,30,0.0,64.0,3.2,10.0,64.0,56.88,43.74
2016,12,2,8,45,0.0,80.0,3.25,10.5,80.0,71.62,56.53
2016,12,2,9,0,0.0,96.0,3.3,11.0,96.0,86.08,68.85
2016,12,2,9,15,143.5,126.5,3.3,11.5,183.0,246.99,208.7
2016,12,2,9,30,287.0,157.0,3.3,12.0,270.0,398.45,334.14
2016,12,2,9,45,205.0,180.0,3.35,12.5,265.0,343.26,285.64
2016,12,2,10,0,123.0,203.0,3.4,13.0,260.0,302.56,249.45
2016,12,2,10,15,65.5,190.5,3.45,13.5,221.0,227.76,186.35
2016,12,2,10,30,8.0,178.0,3.5,14.0,182.0,160.79,129.33
2016,12,2,10,45,126.0,215.5,3.6,14.5,285.5,294.81,240.47
2016,12,2,11,0,244.0,253.0,3.7,15.0,389.0,399.45,323.69
2016,12,2,11,15,122.0,203.5,3.75,15.0,271.5,265.34,214.5
2016,12,2,11,30,0.0,154.0,3.8,15.0,154.0,129.47,102.21
2016,12,2,11,45,0.0,145.5,3.85,15.5,145.5,121.72,95.74
2016,12,2,12,0,0.0,137.0,3.9,16.0,137.0,114.19,89.33
2016,12,2,12,15,11.5,185.0,3.9,16.0,192.0,159.0,125.96
2016,12,2,12,30,23.0,233.0,3.9,16.0,247.0,201.41,160.07
2016,12,2,12,45,11.5,144.5,3.9,16.0,151.5,123.69,96.87
2016,12,2,13,0,0.0,56.0,3.9,16.0,56.0,46.46,33.29
2016,12,2,13,15,0.0,41.5,3.9,16.0,41.5,34.39,23.25
2016,12,2,13,30,0.0,27.0,3.9,16.0,27.0,22.34,13.16
2016,12,2,13,45,19.0,123.5,3.9,16.0,133.5,102.82,79.54
2016,12,2,14,0,38.0,220.0,3.9,16.0,240.0,168.38,132.64
2016,12,2,14,15,40.0,210.0,3.9,15.5,230.0,155.83,123.1
2016,12,2,14,30,42.0,200.0,3.9,15.0,220.0,143.26,119.79
2016,12,2,14,45,21.0,153.5,3.95,15.0,163.5,119.77,99.72
2016,12,2,15,0,0.0,107.0,4.0,15.0,107.0,86.4,70.82
2016,12,2,15,15,0.0,96.0,3.95,14.5,96.0,77.85,63.62
2016,12,2,15,30,0.0,85.0,3.9,14.0,85.0,69.22,56.22
2016,12,2,15,45,0.0,73.5,3.85,14.0,73.5,60.14,48.22
2016,12,2,16,0,0.0,62.0,3.8,14.0,62.0,50.98,40.05
2016,12,2,16,15,0.0,49.5,3.75,13.5,49.5,40.97,31.06
2016,12,2,16,30,0.0,37.0,3.7,13.0,37.0,30.58,21.59
2016,12,2,16,45,0.0,25.5,3.7,13.0,25.5,21.04,12.76
2016,12,2,17,0,0.0,14.0,3.7,13.0,14.0,11.52,3.64
2016,12,2,17,15,0.0,7.0,3.7,12.5,7.0,5.75,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,1.5,4.1,8.0,1.5,1.23,0.0
2016,12,3,8,0,0.0,3.0,4.1,8.0,3.0,2.46,0.0
2016,12,3,8,15,0.0,4.5,4.0,8.0,4.5,3.69,0.0
2016,12,3,8,30,0.0,6.0,3.9,8.0,6.0,4.92,0.0
2016,12,3,8,45,0.0,7.5,3.8,8.0,7.5,6.16,0.0
2016,12,3,9,0,0.0,9.0,3.7,8.0,9.0,7.4,0.87
2016,12,3,9,15,0.5,71.5,3.75,8.0,71.5,59.96,46.94
2016,12,3,9,30,1.0,134.0,3.8,8.0,134.0,121.63,100.12
2016,12,3,9,45,0.5,107.0,3.85,8.5,107.0,92.09,74.28
2016,12,3,10,0,0.0,80.0,3.9,9.0,80.0,66.41,51.92
2016,12,3,10,15,0.0,54.0,4.05,9.0,54.0,44.73,33.13
2016,12,3,10,30,0.0,28.0,4.2,9.0,28.0,23.14,14.42
2016,12,3,10,45,0.0,57.5,4.35,9.0,57.5,47.67,35.54
2016,12,3,11,0,0.0,87.0,4.5,9.0,87.0,72.32,56.58
2016,12,3,11,15,2.0,133.5,4.6,9.0,135.0,113.43,91.48
2016,12,3,11,30,4.0,180.0,4.7,9.0,183.0,154.35,125.84
2016,12,3,11,45,2.0,173.0,4.85,9.0,174.5,146.24,118.87
2016,12,3,12,0,0.0,166.0,5.0,9.0,166.0,138.54,112.34
2016,12,3,12,15,0.0,134.0,4.9,9.0,134.0,111.4,89.44
2016,12,3,12,30,0.0,102.0,4.8,9.0,102.0,84.8,66.93
2016,12,3,12,45,0.0,67.5,4.75,9.5,67.5,56.05,42.39
2016,12,3,13,0,0.0,33.0,4.7,10.0,33.0,27.33,17.81
2016,12,3,13,15,0.0,53.0,4.45,10.0,53.0,43.95,32.06
2016,12,3,13,30,0.0,73.0,4.2,10.0,73.0,60.62,46.33
2016,12,3,13,45,0.0,83.5,3.95,10.0,83.5,69.39,53.86
2016,12,3,14,0,0.0,94.0,3.7,10.0,94.0,77.88,61.17
2016,12,3,14,15,0.0,60.0,3.75,10.0,60.0,49.74,37.22
2016,12,3,14,30,0.0,26.0,3.8,10.0,26.0,21.48,13.76
2016,12,3,14,45,0.0,60.5,3.9,10.0,60.5,50.13,39.64
2016,12,3,15,0,0.0,95.0,4.0,10.0,95.0,77.58,64.39
2016,12,3,15,15,0.0,85.5,3.75,9.5,85.5,70.08,57.89
2016,12,3,15,30,0.0,76.0,3.5,9.0,76.0,62.52,51.29
2016,12,3,15,45,0.0,65.5,3.25,9.0,65.5,54.14,43.75
2016,12,3,16,0,0.0,55.0,3.0,9.0,55.0,45.54,35.93
2016,12,3,16,15,0.0,44.0,2.7,9.0,44.0,36.38,27.5
2016,12,3,16,30,0.0,33.0,2.4,9.0,33.0,27.25,19.0
2016,12,3,16,45,0.0,23.0,2.15,9.0,23.0,18.96,11.2
2016,12,3,17,0,0.0,13.0,1.9,9.0,13.0,10.69,3.11
2016,12,3,17,15,0.0,6.5,1.85,9.0,6.5,5.34,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.0,3.3,9.0,1.0,0.0,0.0
2016,12,4,7,30,0.0,2.0,3.4,9.0,2.0,1.71,0.0
2016,12,4,7,45,0.0,7.0,3.5,9.0,7.0,5.74,0.0
2016,12,4,8,0,0.0,12.0,3.6,9.0,12.0,9.86,2.71
2016,12,4,8,15,0.0,18.0,3.75,9.0,18.0,14.81,7.17
2016,12,4,8,30,0.0,24.0,3.9,9.0,24.0,19.77,11.62
2016,12,4,8,45,0.0,30.5,4.1,9.5,30.5,25.15,16.36
2016,12,4,9,0,0.0,37.0,4.3,10.0,37.0,30.55,21.03
2016,12,4,9,15,0.0,37.5,4.55,10.0,37.5,30.97,21.37
2016,12,4,9,30,0.0,38.0,4.8,10.0,38.0,31.39,21.69
2016,12,4,9,45,0.0,60.0,5.1,10.0,60.0,49.7,37.47
2016,12,4,10,0,0.0,82.0,5.4,10.0,82.0,68.14,53.24
2016,12,4,10,15,0.0,74.0,5.25,10.0,74.0,61.4,47.33
2016,12,4,10,30,0.0,66.0,5.1,10.0,66.0,54.74,41.52
2016,12,4,10,45,0.0,57.5,4.95,10.5,57.5,47.67,35.31
2016,12,4,11,0,0.0,49.0,4.8,11.0,49.0,40.6,29.15
2016,12,4,11,15,0.0,67.5,4.6,11.0,67.5,56.03,42.25
2016,12,4,11,30,0.0,86.0,4.4,11.0,86.0,71.5,55.32
2016,12,4,11,45,0.0,50.0,4.2,11.0,50.0,41.46,29.77
2016,12,4,12,0,0.0,14.0,4.0,11.0,14.0,11.58,4.26
2016,12,4,12,15,0.0,81.5,4.15,11.0,81.5,67.75,52.08
2016,12,4,12,30,0.0,149.0,4.3,11.0,149.0,123.42,98.87
2016,12,4,12,45,0.0,158.5,4.45,11.0,159.0,130.64,104.88
2016,12,4,13,0,0.0,168.0,4.6,11.0,169.0,137.57,110.73
2016,12,4,13,15,3.0,176.5,4.8,11.0,179.0,144.21,116.27
2016,12,4,13,30,6.0,185.0,5.0,11.0,189.0,150.1,121.18
2016,12,4,13,45,3.0,130.5,5.2,11.5,132.5,107.07,85.18
2016,12,4,14,0,0.0,76.0,5.4,12.0,76.0,63.1,48.18
2016,12,4,14,15,9.0,129.0,5.3,12.0,133.5,104.75,83.25
2016,12,4,14,30,18.0,182.0,5.2,12.0,191.0,139.31,117.94
2016,12,4,14,45,37.5,179.0,5.15,12.0,196.0,130.17,110.13
2016,12,4,15,0,57.0,176.0,5.1,12.0,201.0,127.37,107.92
2016,12,4,15,15,53.5,159.5,4.85,11.5,180.5,116.44,98.68
2016,12,4,15,30,50.0,143.0,4.6,11.0,160.0,105.25,89.09
2016,12,4,15,45,43.0,124.0,4.35,11.0,137.5,92.3,77.63
2016,12,4,16,0,36.0,105.0,4.1,11.0,115.0,79.07,65.75
2016,12,4,16,15,27.0,85.5,3.85,10.5,92.5,65.24,53.26
2016,12,4,16,30,18.0,66.0,3.6,10.0,70.0,51.12,40.28
2016,12,4,16,45,9.0,46.5,3.4,10.0,48.5,37.05,27.08
2016,12,4,17,0,0.0,27.0,3.2,10.0,27.0,22.0,12.3
2016,12,4,17,15,0.0,13.5,3.15,9.5,13.5,11.14,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.5,2.55,7.0,1.5,0.0,0.0
2016,12,5,7,30,0.0,3.0,2.6,7.0,3.0,2.56,0.0
2016,12,5,7,45,0.0,9.5,2.7,7.5,9.5,7.8,0.23
2016,12,5,8,0,0.0,16.0,2.8,8.0,16.0,13.16,5.54
2016,12,5,8,15,0.0,24.0,2.65,8.0,24.0,19.77,11.53
2016,12,5,8,30,0.0,32.0,2.5,8.0,32.0,26.4,17.49
2016,12,5,8,45,0.0,40.0,2.35,8.5,40.0,33.04,23.36
2016,12,5,9,0,0.0,48.0,2.2,9.0,48.0,39.69,29.14
2016,12,5,9,15,0.0,42.5,2.0,9.0,42.5,35.12,25.12
2016,12,5,9,30,0.0,37.0,1.8,9.0,37.0,30.56,21.11
2016,12,5,9,45,0.0,41.0,1.65,9.0,41.0,33.89,23.96
2016,12,5,10,0,0.0,45.0,1.5,9.0,45.0,37.22,26.79
2016,12,5,10,15,0.0,50.0,1.45,9.0,50.0,41.39,30.33
2016,12,5,10,30,0.0,55.0,1.4,9.0,55.0,45.57,33.85
2016,12,5,10,45,0.0,47.0,1.35,9.0,47.0,38.93,28.06
2016,12,5,11,0,0.0,39.0,1.3,9.0,39.0,32.29,22.3
2016,12,5,11,15,0.0,98.5,1.35,9.0,98.5,82.08,64.85
2016,12,5,11,30,0.0,158.0,1.4,9.0,158.0,133.0,107.55
2016,12,5,11,45,0.0,110.5,1.5,9.5,110.5,92.11,72.91
2016,12,5,12,0,0.0,63.0,1.6,10.0,63.0,52.3,39.13
2016,12,5,12,15,0.0,67.5,1.7,10.0,67.5,56.05,42.35
2016,12,5,12,30,0.0,72.0,1.8,10.0,72.0,59.81,45.53
2016,12,5,12,45,119.5,173.5,1.9,10.5,244.0,190.88,153.02
2016,12,5,13,0,239.0,275.0,2.0,11.0,416.0,298.58,235.67
2016,12,5,13,15,134.0,250.5,2.1,11.0,329.5,233.89,184.84
2016,12,5,13,30,29.0,226.0,2.2,11.0,243.0,182.33,146.24
2016,12,5,13,45,26.0,215.5,2.35,11.0,230.5,173.86,139.62
2016,12,5,14,0,23.0,205.0,2.5,11.0,218.0,162.42,130.56
2016,12,5,14,15,11.5,152.5,2.55,11.0,159.0,121.91,97.67
2016,12,5,14,30,0.0,100.0,2.6,11.0,100.0,81.97,67.65
2016,12,5,14,45,0.0,57.5,2.7,11.0,57.5,47.63,37.22
2016,12,5,15,0,0.0,15.0,2.8,11.0,15.0,12.37,5.54
2016,12,5,15,15,0.0,13.5,2.75,11.0,13.5,11.12,4.44
2016,12,5,15,30,0.0,12.0,2.7,11.0,12.0,9.88,3.33
2016,12,5,15,45,310.0,39.5,2.7,11.0,123.5,28.62,20.37
2016,12,5,16,0,620.0,67.0,2.7,11.0,235.0,52.52,41.95
2016,12,5,16,15,557.0,60.0,2.35,10.5,189.0,47.68,37.51
2016,12,5,16,30,494.0,53.0,2.0,10.0,143.0,42.83,32.89
2016,12,5,16,45,407.0,41.5,1.7,10.0,100.5,33.95,24.38
2016,12,5,17,0,320.0,30.0,1.4,10.0,58.0,24.88,14.69
2016,12,5,17,15,160.0,15.0,1.35,9.5,29.0,12.28,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,100.5,7.0,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,201.0,14.0,4.3,6.0,21.0,142.61,0.0
2016,12,6,7,45,352.5,24.5,4.5,6.5,60.5,308.77,225.15
2016,12,6,8,0,504.0,35.0,4.7,7.0,100.0,432.37,362.39
2016,12,6,8,15,584.5,41.5,5.05,7.0,147.5,495.05,422.84
2016,12,6,8,30,665.0,48.0,5.4,7.0,195.0,566.27,486.62
2016,12,6,8,45,716.0,52.0,5.75,7.5,243.0,611.83,525.91
2016,12,6,9,0,767.0,56.0,6.1,8.0,291.0,654.99,561.54
2016,12,6,9,15,537.5,102.5,6.1,8.5,279.0,543.36,466.72
2016,12,6,9,30,308.0,149.0,6.1,9.0,267.0,403.5,345.28
2016,12,6,9,45,307.0,167.0,6.2,9.5,295.0,416.13,354.32
2016,12,6,10,0,306.0,185.0,6.3,10.0,323.0,426.92,361.3
2016,12,6,10,15,156.5,179.0,6.2,10.0,250.0,292.3,245.99
2016,12,6,10,30,7.0,173.0,6.1,10.0,177.0,155.71,127.45
2016,12,6,10,45,7.5,179.5,6.05,10.5,184.0,160.32,130.96
2016,12,6,11,0,8.0,186.0,6.0,11.0,191.0,164.94,134.35
2016,12,6,11,15,4.0,145.5,5.9,11.5,148.0,125.16,100.55
2016,12,6,11,30,0.0,105.0,5.8,12.0,105.0,87.55,68.63
2016,12,6,11,45,1.0,140.5,5.7,12.5,141.5,118.06,94.03
2016,12,6,12,0,2.0,176.0,5.6,13.0,178.0,148.03,118.67
2016,12,6,12,15,1.0,163.5,5.5,13.0,164.5,136.36,108.91
2016,12,6,12,30,0.0,151.0,5.4,13.0,151.0,125.07,99.53
2016,12,6,12,45,0.0,159.0,5.35,13.0,159.0,131.05,104.53
2016,12,6,13,0,0.0,167.0,5.3,13.0,167.0,136.79,109.34
2016,12,6,13,15,0.0,155.5,5.2,13.0,155.5,127.06,101.31
2016,12,6,13,30,0.0,144.0,5.1,13.0,144.0,117.49,93.44
2016,12,6,13,45,1.0,156.5,5.05,13.0,157.0,126.44,100.99
2016,12,6,14,0,2.0,169.0,5.0,13.0,170.0,134.53,107.83
2016,12,6,14,15,1.0,134.5,4.9,13.0,135.0,108.22,86.05
2016,12,6,14,30,0.0,100.0,4.8,13.0,100.0,81.96,67.19
2016,12,6,14,45,0.0,83.5,4.75,13.0,83.5,69.18,56.04
2016,12,6,15,0,0.0,67.0,4.7,13.0,67.0,55.54,44.05
2016,12,6,15,15,0.0,60.0,4.55,12.5,60.0,49.69,39.02
2016,12,6,15,30,0.0,53.0,4.4,12.0,53.0,43.85,33.94
2016,12,6,15,45,265.0,69.5,4.3,12.0,141.5,50.11,39.62
2016,12,6,16,0,530.0,86.0,4.2,12.0,230.0,67.35,55.05
2016,12,6,16,15,464.5,76.0,3.85,11.5,184.5,57.35,46.01
2016,12,6,16,30,399.0,66.0,3.5,11.0,139.0,50.2,39.3
2016,12,6,16,45,294.0,51.5,3.2,10.5,96.5,39.42,29.12
2016,12,6,17,0,189.0,37.0,2.9,10.0,54.0,28.52,17.66
2016,12,6,17,15,94.5,18.5,2.8,9.5,27.0,14.39,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,66.0,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,132.0,13.0,1.4,3.0,17.0,96.68,0.0
2016,12,7,7,45,267.0,26.0,1.65,4.0,53.5,250.93,178.22
2016,12,7,8,0,402.0,39.0,1.9,5.0,90.0,365.61,305.17
2016,12,7,8,15,484.0,48.0,1.85,5.5,135.5,438.49,371.52
2016,12,7,8,30,566.0,57.0,1.8,6.0,181.0,511.67,433.67
2016,12,7,8,45,614.5,63.5,1.75,6.5,226.0,556.86,470.11
2016,12,7,9,0,663.0,70.0,1.7,7.0,271.0,600.12,503.18
2016,12,7,9,15,697.5,74.5,1.65,7.5,314.0,628.21,523.01
2016,12,7,9,30,732.0,79.0,1.6,8.0,357.0,653.43,539.94
2016,12,7,9,45,755.0,82.5,1.6,9.0,395.5,662.33,543.41
2016,12,7,10,0,778.0,86.0,1.6,10.0,434.0,672.03,547.49
2016,12,7,10,15,400.0,139.0,1.55,10.5,318.5,447.41,367.77
2016,12,7,10,30,22.0,192.0,1.5,11.0,203.0,184.37,149.44
2016,12,7,10,45,22.5,202.0,1.5,11.5,213.5,191.51,155.55
2016,12,7,11,0,23.0,212.0,1.5,12.0,224.0,198.51,160.63
2016,12,7,11,15,190.0,228.0,1.5,12.0,337.0,330.45,268.69
2016,12,7,11,30,357.0,244.0,1.5,12.0,450.0,440.0,353.62
2016,12,7,11,45,349.5,252.0,1.5,12.5,457.0,424.85,338.87
2016,12,7,12,0,342.0,260.0,1.5,13.0,464.0,408.79,324.23
2016,12,7,12,15,310.0,266.5,1.5,13.0,451.5,379.2,299.75
2016,12,7,12,30,278.0,273.0,1.5,13.0,439.0,351.03,276.46
2016,12,7,12,45,204.5,275.5,1.55,13.5,397.0,303.4,238.29
2016,12,7,13,0,131.0,278.0,1.6,14.0,355.0,265.28,208.31
2016,12,7,13,15,102.5,266.0,1.55,14.0,325.5,236.97,185.9
2016,12,7,13,30,74.0,254.0,1.5,14.0,296.0,212.2,166.64
2016,12,7,13,45,174.0,244.0,1.5,14.5,337.5,212.04,161.79
2016,12,7,14,0,274.0,234.0,1.5,15.0,379.0,199.22,147.08
2016,12,7,14,15,529.0,164.0,1.35,15.0,425.5,147.18,99.48
2016,12,7,14,30,784.0,94.0,1.2,15.0,472.0,75.72,61.05
2016,12,7,14,45,591.5,124.0,1.05,15.0,397.5,87.75,71.79
2016,12,7,15,0,399.0,154.0,0.9,15.0,323.0,105.13,87.04
2016,12,7,15,15,375.5,144.0,0.75,15.0,290.5,99.62,82.36
2016,12,7,15,30,352.0,134.0,0.6,15.0,258.0,96.63,79.9
2016,12,7,15,45,332.0,117.5,0.45,15.0,222.0,85.91,70.6
2016,12,7,16,0,312.0,101.0,0.3,15.0,186.0,74.87,60.91
2016,12,7,16,15,279.0,84.5,0.45,14.0,149.5,63.41,50.9
2016,12,7,16,30,246.0,68.0,0.6,13.0,113.0,50.82,39.57
2016,12,7,16,45,189.0,50.5,0.8,12.5,79.0,38.83,28.4
2016,12,7,17,0,132.0,33.0,1.0,12.0,45.0,25.74,15.31
2016,12,7,17,15,66.0,16.5,1.2,11.5,22.5,13.12,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,2.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,2.0,7.0,5.97,0.0
2016,12,8,7,45,9.5,25.5,6.95,2.0,26.5,36.53,20.49
2016,12,8,8,0,19.0,44.0,7.1,2.0,46.0,66.52,52.1
2016,12,8,8,15,34.5,64.0,7.2,2.0,70.5,99.57,82.98
2016,12,8,8,30,50.0,84.0,7.3,2.0,95.0,131.33,112.4
2016,12,8,8,45,67.0,103.0,7.45,2.5,121.5,161.94,140.21
2016,12,8,9,0,84.0,122.0,7.6,3.0,148.0,192.11,167.07
2016,12,8,9,15,60.0,135.5,7.6,3.0,155.5,184.55,159.5
2016,12,8,9,30,36.0,149.0,7.6,3.0,163.0,177.16,151.95
2016,12,8,9,45,38.0,166.0,7.6,3.0,182.0,192.87,165.31
2016,12,8,10,0,40.0,183.0,7.6,3.0,201.0,208.1,178.1
2016,12,8,10,15,21.5,174.5,7.55,3.0,184.5,169.79,143.95
2016,12,8,10,30,3.0,166.0,7.5,3.0,168.0,146.49,122.92
2016,12,8,10,45,121.0,205.5,7.45,3.0,271.5,281.84,241.85
2016,12,8,11,0,239.0,245.0,7.4,3.0,375.0,388.7,333.3
2016,12,8,11,15,151.5,249.5,7.3,3.0,333.0,327.82,279.32
2016,12,8,11,30,64.0,254.0,7.2,3.0,291.0,263.09,222.57
2016,12,8,11,45,158.5,263.0,7.1,3.0,356.5,323.62,274.15
2016,12,8,12,0,253.0,272.0,7.0,3.0,422.0,374.38,315.86
2016,12,8,12,15,322.0,259.5,6.9,3.0,451.0,379.19,318.07
2016,12,8,12,30,391.0,247.0,6.8,3.0,480.0,378.2,314.48
2016,12,8,12,45,305.0,260.5,6.75,3.0,441.5,332.45,274.74
2016,12,8,13,0,219.0,274.0,6.7,3.0,403.0,291.91,240.36
2016,12,8,13,15,160.0,266.5,6.6,3.0,360.0,253.12,207.81
2016,12,8,13,30,101.0,259.0,6.5,3.0,317.0,222.03,182.68
2016,12,8,13,45,89.0,246.5,6.45,3.0,296.0,201.51,165.38
2016,12,8,14,0,77.0,234.0,6.4,3.0,275.0,182.42,149.79
2016,12,8,14,15,52.0,211.5,6.35,3.0,238.5,157.98,130.69
2016,12,8,14,30,27.0,189.0,6.3,3.0,202.0,143.97,126.2
2016,12,8,14,45,122.5,184.0,6.25,3.5,236.5,128.9,112.59
2016,12,8,15,0,218.0,179.0,6.2,4.0,271.0,126.5,110.47
2016,12,8,15,15,206.5,164.0,6.0,3.5,244.5,116.93,102.17
2016,12,8,15,30,195.0,149.0,5.8,3.0,218.0,107.09,93.53
2016,12,8,15,45,187.5,129.5,5.65,3.0,188.5,94.43,81.99
2016,12,8,16,0,180.0,110.0,5.5,3.0,159.0,79.57,68.26
2016,12,8,16,15,161.5,90.5,5.15,2.5,128.0,66.54,56.14
2016,12,8,16,30,143.0,71.0,4.8,2.0,97.0,53.11,43.4
2016,12,8,16,45,112.5,51.5,4.45,2.0,68.0,39.2,29.97
2016,12,8,17,0,82.0,32.0,4.1,2.0,39.0,24.9,15.36
2016,12,8,17,15,41.0,16.0,3.85,1.5,19.5,12.73,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,76.5,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,153.0,12.0,2.6,-2.0,16.0,108.96,0.0
2016,12,9,7,45,308.0,24.0,2.85,-1.5,54.0,272.79,185.61
2016,12,9,8,0,463.0,36.0,3.1,-1.0,92.0,403.07,343.49
2016,12,9,8,15,547.5,43.5,3.2,-0.5,139.0,476.26,413.62
2016,12,9,8,30,632.0,51.0,3.3,0.0,186.0,549.81,478.77
2016,12,9,8,45,337.0,84.0,3.45,0.5,157.5,374.48,329.42
2016,12,9,9,0,42.0,117.0,3.6,1.0,129.0,154.95,133.25
2016,12,9,9,15,44.5,135.0,3.45,1.5,149.5,172.91,149.0
2016,12,9,9,30,47.0,153.0,3.3,2.0,170.0,190.41,163.6
2016,12,9,9,45,26.5,153.5,3.2,2.5,163.5,170.15,144.75
2016,12,9,10,0,6.0,154.0,3.1,3.0,157.0,141.16,118.48
2016,12,9,10,15,35.5,184.5,2.95,3.5,202.0,201.43,170.49
2016,12,9,10,30,65.0,215.0,2.8,4.0,247.0,249.17,210.52
2016,12,9,10,45,92.5,232.0,2.65,4.5,280.5,278.97,234.75
2016,12,9,11,0,120.0,249.0,2.5,5.0,314.0,317.27,265.43
2016,12,9,11,15,148.5,258.5,2.3,5.0,342.0,334.85,279.05
2016,12,9,11,30,177.0,268.0,2.1,5.0,370.0,349.98,290.4
2016,12,9,11,45,203.5,271.0,1.95,5.5,390.5,355.43,293.15
2016,12,9,12,0,230.0,274.0,1.8,6.0,411.0,358.38,293.59
2016,12,9,12,15,273.5,268.5,1.65,6.0,431.5,364.39,296.58
2016,12,9,12,30,317.0,263.0,1.5,6.0,452.0,360.12,290.7
2016,12,9,12,45,371.5,247.5,1.4,6.5,467.5,347.91,277.29
2016,12,9,13,0,426.0,232.0,1.3,7.0,483.0,332.05,260.07
2016,12,9,13,15,378.0,237.0,1.2,7.0,456.0,293.92,227.69
2016,12,9,13,30,330.0,242.0,1.1,7.0,429.0,260.79,200.17
2016,12,9,13,45,289.0,239.0,1.05,7.5,398.0,227.46,173.05
2016,12,9,14,0,248.0,236.0,1.0,8.0,367.0,197.97,150.62
2016,12,9,14,15,178.5,225.0,1.0,8.0,317.0,170.29,132.99
2016,12,9,14,30,109.0,214.0,1.0,8.0,267.0,152.3,130.24
2016,12,9,14,45,90.0,196.0,1.0,8.0,237.5,140.22,120.0
2016,12,9,15,0,71.0,178.0,1.0,8.0,208.0,128.58,110.06
2016,12,9,15,15,66.5,161.5,1.05,7.5,187.5,117.67,100.87
2016,12,9,15,30,62.0,145.0,1.1,7.0,167.0,106.49,91.29
2016,12,9,15,45,377.5,102.5,1.15,7.0,207.5,73.84,61.98
2016,12,9,16,0,693.0,60.0,1.2,7.0,248.0,51.83,41.99
2016,12,9,16,15,632.0,54.0,1.1,6.0,200.5,43.29,34.22
2016,12,9,16,30,571.0,48.0,1.0,5.0,153.0,38.99,30.13
2016,12,9,16,45,469.5,39.0,0.9,4.5,108.0,31.99,23.27
2016,12,9,17,0,368.0,30.0,0.8,4.0,63.0,24.96,15.38
2016,12,9,17,15,184.0,15.0,0.85,3.5,31.5,12.27,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
